Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,13.5490249953,2.15193616235,0.0,0.0,1.85583932782,5.577,33.8952595859,28.5816154513,3.0011,2.31254413454
 01/01  02:00:00,9.5172845774,0.0,0.0,0.0,0.618613109274,5.0,3.59319635495,0.0,3.0011,0.592096354951
 01/01  03:00:00,9.53976770264,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  04:00:00,9.54863209549,0.0,0.0,0.0,0.618613109274,5.0,3.59317643144,0.0,3.0011,0.592076431444
 01/01  05:00:00,9.69600232262,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  06:00:00,13.6801882808,2.15193616235,0.0,0.0,1.85583932782,5.577,40.6712650212,35.5775326951,4.50165,0.592082326126
 01/01  07:00:00,28.137655822,2.15193616235,0.0,0.0,3.71167865564,18.077,49.2619899918,34.0186444031,13.50495,1.73839558869
 01/01  08:00:00,28.0805194227,2.15193616235,0.0,0.0,3.71167865564,18.077,56.9579954176,34.2119677031,21.0077,1.7383277145
 01/01  09:00:00,20.5486916637,2.15193616235,0.0,0.0,3.71167865564,13.077,51.6436452569,34.8998846275,15.0055,1.7382606294
 01/01  10:00:00,20.5609232854,2.15193616235,0.0,0.0,3.71167865564,13.077,48.1577512912,31.4136687191,15.0055,1.73858257218
 01/01  11:00:00,25.5699005278,2.15193616235,0.0,0.0,3.71167865564,18.077,63.105077463,24.9008174306,33.0121,5.19216003247
 01/01  12:00:00,26.7287121394,2.15193616235,0.0,0.0,3.71167865564,18.077,66.4846881802,20.7780391148,40.51485,5.19179906543
 01/01  13:00:00,25.8148556458,2.15193616235,0.0,0.0,3.71167865564,18.077,57.3954830936,16.7694052079,36.0132,4.61287788573
 01/01  14:00:00,25.6219987347,2.15193616235,0.0,0.0,3.71167865564,18.077,49.5495638504,13.9993810445,31.51155,4.03863280589
 01/01  15:00:00,20.6248753553,2.15193616235,0.0,0.0,3.71167865564,13.077,38.9233865915,14.4544832029,21.0077,3.46120338867
 01/01  16:00:00,20.606861481,2.15193616235,0.0,0.0,3.71167865564,13.077,39.6968974779,16.728029195,19.50715,3.46171828299
 01/01  17:00:00,21.7836766298,2.15193616235,0.0,0.0,3.71167865564,13.077,44.9801204929,19.5839015812,22.50825,2.88796891176
 01/01  18:00:00,28.0664517876,2.15193616235,0.0,0.0,3.71167865564,18.077,45.924769371,15.8028822353,25.50935,4.61253713568
 01/01  19:00:00,28.0650469171,2.15193616235,0.0,0.0,3.71167865564,18.077,46.7085032655,16.0080281292,25.50935,5.19112513628
 01/01  20:00:00,28.197205339,2.15193616235,0.0,0.0,3.71167865564,18.077,48.9852136655,18.2847418499,25.50935,5.19112181556
 01/01  21:00:00,23.182728558,2.15193616235,0.0,0.0,3.71167865564,13.077,46.4126155957,19.2921992589,22.50825,4.61216633686
 01/01  22:00:00,23.1187410846,2.15193616235,0.0,0.0,3.71167865564,13.077,45.7383757198,19.5388873115,21.0077,5.19178840838
 01/01  23:00:00,23.0185600692,2.15193616235,0.0,0.0,3.71167865564,13.077,42.3201878615,20.2756441814,18.0066,4.03794368013
 01/01  24:00:00,24.2124923798,2.15193616235,0.0,0.0,3.71167865564,13.077,23.7500357988,18.4366905559,3.0011,2.31224524291
 01/02  01:00:00,13.7584828633,2.15193616235,0.0,0.0,1.85583932782,5.577,30.6121926583,25.2989246988,3.0011,2.31216795948
 01/02  02:00:00,9.53440971542,0.0,0.0,0.0,0.618613109274,5.0,3.59319483632,0.0,3.0011,0.592094836324
 01/02  03:00:00,9.56730482911,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  04:00:00,9.5844393747,0.0,0.0,0.0,0.618613109274,5.0,3.59314899109,0.0,3.0011,0.592048991093
 01/02  05:00:00,9.73959309312,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  06:00:00,13.7342671626,2.15193616235,0.0,0.0,1.85583932782,5.577,26.286549326,21.764899326,4.50165,0.02
 01/02  07:00:00,28.2129384284,2.15193616235,0.0,0.0,3.71167865564,18.077,29.43544925,14.1922021136,13.50495,1.73829713643
 01/02  08:00:00,28.1529385772,2.15193616235,0.0,0.0,3.71167865564,18.077,40.1562715291,12.8012258689,21.0077,6.34734566022
 01/02  09:00:00,20.6175443084,2.15193616235,0.0,0.0,3.71167865564,13.077,36.5231741418,15.1725429204,15.0055,6.34513122141
 01/02  10:00:00,20.624198384,2.15193616235,0.0,0.0,3.71167865564,13.077,35.4356241394,15.8153311335,15.0055,4.61479300591
 01/02  11:00:00,25.6198905057,2.15193616235,0.0,0.0,3.71167865564,18.077,50.4810630105,13.429867354,33.0121,4.03909565654
 01/02  12:00:00,26.7560749757,2.15193616235,0.0,0.0,3.71167865564,18.077,55.7014345931,9.99745365449,40.51485,5.18913093863
 01/02  13:00:00,25.8613428515,2.15193616235,0.0,0.0,3.71167865564,18.077,46.577353629,6.52578232304,36.0132,4.03837130593
 01/02  14:00:00,25.654681229,2.15193616235,0.0,0.0,3.71167865564,18.077,43.4344703521,7.88615904065,31.51155,4.03676131143
 01/02  15:00:00,20.6456997403,2.15193616235,0.0,0.0,3.71167865564,13.077,36.2199470679,12.3246471953,21.0077,2.88759987261
 01/02  16:00:00,20.6182602005,2.15193616235,0.0,0.0,3.71167865564,13.077,39.2854847333,16.3165669583,19.50715,3.46176777509
 01/02  17:00:00,21.7756082533,2.15193616235,0.0,0.0,3.71167865564,13.077,49.880222835,23.9102595064,22.50825,3.46171332855
 01/02  18:00:00,28.0282463356,2.15193616235,0.0,0.0,3.71167865564,18.077,57.810983067,28.2625242424,25.50935,4.03910882461
 01/02  19:00:00,28.0315312309,2.15193616235,0.0,0.0,3.71167865564,18.077,63.2515315364,31.9730883684,25.50935,5.76909316792
 01/02  20:00:00,28.1654532183,2.15193616235,0.0,0.0,3.71167865564,18.077,66.6522243774,34.7955407147,25.50935,6.34733366272
 01/02  21:00:00,23.1461030173,2.15193616235,0.0,0.0,3.71167865564,13.077,67.5830954023,39.3080447267,22.50825,5.76680067561
 01/02  22:00:00,23.0776986084,2.15193616235,0.0,0.0,3.71167865564,13.077,70.3145411033,43.5379977432,21.0077,5.76884336003
 01/02  23:00:00,22.9712513587,2.15193616235,0.0,0.0,3.71167865564,13.077,70.9320168064,48.3117448338,18.0066,4.61367197254
 01/02  24:00:00,24.1710393897,2.15193616235,0.0,0.0,3.71167865564,13.077,56.3321848858,50.4447564944,3.0011,2.8863283914
 01/03  01:00:00,13.6923146393,2.15193616235,0.0,0.0,1.85583932782,5.577,66.1946650237,60.8817100448,3.0011,2.31185497886
 01/03  02:00:00,9.46799147114,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  03:00:00,9.48729877027,0.0,0.0,0.0,0.618613109274,5.0,3.59316035949,0.0,3.0011,0.592060359488
 01/03  04:00:00,9.49877711273,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  05:00:00,10.1648792434,0.0,0.0,0.0,0.618613109274,5.0,3.5931662815,0.0,3.0011,0.592066281503
 01/03  06:00:00,14.1541052009,2.15193616235,0.0,0.0,1.85583932782,5.577,74.4216945398,69.9000445398,4.50165,0.02
 01/03  07:00:00,28.3481504498,2.15193616235,0.0,0.0,3.71167865564,18.077,76.1197422045,60.8767030985,13.50495,1.73808910606
 01/03  08:00:00,28.0681654984,2.15193616235,0.0,0.0,3.71167865564,18.077,84.6527156813,57.2983630585,21.0077,6.34665262276
 01/03  09:00:00,20.5388970237,2.15193616235,0.0,0.0,3.71167865564,13.077,79.9925415373,59.2186419431,15.0055,5.76839959421
 01/03  10:00:00,20.5490310681,2.15193616235,0.0,0.0,3.71167865564,13.077,79.3057112409,59.6849270551,15.0055,4.61528418581
 01/03  11:00:00,25.5407134539,2.15193616235,0.0,0.0,3.71167865564,18.077,94.9563921077,57.3308531816,33.0121,4.61343892612
 01/03  12:00:00,26.696735201,2.15193616235,0.0,0.0,3.71167865564,18.077,98.762356966,53.6324365499,40.51485,4.61507041618
 01/03  13:00:00,25.757506932,2.15193616235,0.0,0.0,3.71167865564,18.077,93.9009406607,53.274866207,36.0132,4.61287445369
 01/03  14:00:00,25.5566830836,2.15193616235,0.0,0.0,3.71167865564,18.077,88.1556705341,53.1811774608,31.51155,3.46294307338
 01/03  15:00:00,20.5610269271,2.15193616235,0.0,0.0,3.71167865564,13.077,80.1620165705,55.6928626163,21.0077,3.46145395414
 01/03  16:00:00,20.5489368681,2.15193616235,0.0,0.0,3.71167865564,13.077,81.5990709677,58.6305769736,19.50715,3.46134399408
 01/03  17:00:00,21.7321024463,2.15193616235,0.0,0.0,3.71167865564,13.077,87.1036615944,61.134062392,22.50825,3.46134920248
 01/03  18:00:00,27.9975604153,2.15193616235,0.0,0.0,3.71167865564,18.077,88.6804838113,59.1319396623,25.50935,4.039194149
 01/03  19:00:00,27.9971899547,2.15193616235,0.0,0.0,3.71167865564,18.077,95.383305953,64.1044738192,25.50935,5.76948213383
 01/03  20:00:00,27.9970828551,2.15193616235,0.0,0.0,3.71167865564,18.077,100.442873623,68.5861447611,25.50935,6.34737886157
 01/03  21:00:00,22.9966365573,2.15193616235,0.0,0.0,3.71167865564,13.077,100.403645901,72.7038002562,22.50825,5.19159564508
 01/03  22:00:00,22.96589181,2.15193616235,0.0,0.0,3.71167865564,13.077,101.918660297,75.1419605713,21.0077,5.76899972585
 01/03  23:00:00,22.9657451164,2.15193616235,0.0,0.0,3.71167865564,13.077,100.049248835,76.8533577977,18.0066,5.18929103716
 01/03  24:00:00,24.1703444571,2.15193616235,0.0,0.0,3.71167865564,13.077,81.0980447008,75.2105002079,3.0011,2.88644449289
 01/04  01:00:00,13.6953510083,2.15193616235,0.0,0.0,1.85583932782,5.577,88.3932883711,83.0811623013,3.0011,2.31102606986
 01/04  02:00:00,9.44846025623,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  03:00:00,9.46260452389,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  04:00:00,9.47557334633,0.0,0.0,0.0,0.618613109274,5.0,3.59317853554,0.0,3.0011,0.592078535542
 01/04  05:00:00,9.6259647307,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  06:00:00,13.6376490438,2.15193616235,0.0,0.0,1.85583932782,5.577,87.1673858154,82.0736513885,4.50165,0.592084426908
 01/04  07:00:00,28.1194283657,2.15193616235,0.0,0.0,3.71167865564,18.077,89.3533826902,74.1102353425,13.50495,1.73819734776
 01/04  08:00:00,28.0679028406,2.15193616235,0.0,0.0,3.71167865564,18.077,100.986846807,73.6323416866,21.0077,6.34680512067
 01/04  09:00:00,20.5387191336,2.15193616235,0.0,0.0,3.71167865564,13.077,94.552037987,73.7765721047,15.0055,5.76996588236
 01/04  10:00:00,20.5486994037,2.15193616235,0.0,0.0,3.71167865564,13.077,90.4727347393,70.8521894658,15.0055,4.61504527344
 01/04  11:00:00,25.5422756338,2.15193616235,0.0,0.0,3.71167865564,18.077,102.25347089,64.6282892678,33.0121,4.6130816219
 01/04  12:00:00,26.699105061,2.15193616235,0.0,0.0,3.71167865564,18.077,102.22572575,57.0958819645,40.51485,4.61499378588
 01/04  13:00:00,25.7603841245,2.15193616235,0.0,0.0,3.71167865564,18.077,91.3102967922,50.684284663,36.0132,4.61281212924
 01/04  14:00:00,25.5613305609,2.15193616235,0.0,0.0,3.71167865564,18.077,80.793710093,45.8188571009,31.51155,3.46330299204
 01/04  15:00:00,20.5658617079,2.15193616235,0.0,0.0,3.71167865564,13.077,71.6331364183,47.1640840876,21.0077,3.46135233071
 01/04  16:00:00,20.5503839497,2.15193616235,0.0,0.0,3.71167865564,13.077,71.0286289905,48.0597394131,19.50715,3.46173957736
 01/04  17:00:00,21.7339986647,2.15193616235,0.0,0.0,3.71167865564,13.077,71.9195622716,46.5238700008,22.50825,2.88744227079
 01/04  18:00:00,28.0027911318,2.15193616235,0.0,0.0,3.71167865564,18.077,71.4096829232,41.2867696701,25.50935,4.61356325311
 01/04  19:00:00,28.0044254448,2.15193616235,0.0,0.0,3.71167865564,18.077,76.857435655,45.578582207,25.50935,5.76950344796
 01/04  20:00:00,28.1462360539,2.15193616235,0.0,0.0,3.71167865564,18.077,82.0785085422,50.2219112156,25.50935,6.34724732658
 01/04  21:00:00,23.1333552587,2.15193616235,0.0,0.0,3.71167865564,13.077,82.219298196,54.5193217483,22.50825,5.19172644769
 01/04  22:00:00,23.069208832,2.15193616235,0.0,0.0,3.71167865564,13.077,84.2220555582,57.4448952782,21.0077,5.76946027999
 01/04  23:00:00,22.966213458,2.15193616235,0.0,0.0,3.71167865564,13.077,84.0061568725,60.8102078163,18.0066,5.18934905627
 01/04  24:00:00,24.1703415082,2.15193616235,0.0,0.0,3.71167865564,13.077,67.3718627438,61.4842688277,3.0011,2.88649391611
 01/05  01:00:00,13.6949539633,2.15193616235,0.0,0.0,1.85583932782,5.577,76.3311049901,71.0189297423,3.0011,2.31107524777
 01/05  02:00:00,9.45640119774,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  03:00:00,9.47281097976,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  04:00:00,9.48526853542,0.0,0.0,0.0,0.618613109274,5.0,3.5931900987,0.0,3.0011,0.592090098699
 01/05  05:00:00,9.63489617878,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  06:00:00,13.6399486876,2.15193616235,0.0,0.0,1.85583932782,5.577,82.0658758832,76.9721299115,4.50165,0.592095971728
 01/05  07:00:00,28.1197277855,2.15193616235,0.0,0.0,3.71167865564,18.077,80.891969645,65.6487804518,13.50495,1.73823919315
 01/05  08:00:00,28.0711829585,2.15193616235,0.0,0.0,3.71167865564,18.077,86.6548257502,59.2997817728,21.0077,6.34734397736
 01/05  09:00:00,20.5417676253,2.15193616235,0.0,0.0,3.71167865564,13.077,79.4458863012,58.6712103881,15.0055,5.76917591312
 01/05  10:00:00,20.5520961571,2.15193616235,0.0,0.0,3.71167865564,13.077,77.1291358094,57.5080996287,15.0055,4.61553618073
 01/05  11:00:00,25.5501112201,2.15193616235,0.0,0.0,3.71167865564,18.077,87.9531986235,50.3278262371,33.0121,4.61327238643
 01/05  12:00:00,26.7082901224,2.15193616235,0.0,0.0,3.71167865564,18.077,88.1129240473,42.9830535865,40.51485,4.61502046081
 01/05  13:00:00,25.7775063059,2.15193616235,0.0,0.0,3.71167865564,18.077,77.941484489,37.3153712491,36.0132,4.6129132399
 01/05  14:00:00,25.5796323128,2.15193616235,0.0,0.0,3.71167865564,18.077,69.740217022,34.7656607915,31.51155,3.46300623046
 01/05  15:00:00,20.5816794849,2.15193616235,0.0,0.0,3.71167865564,13.077,62.4806124269,38.0108959172,21.0077,3.46201650964
 01/05  16:00:00,20.5659677968,2.15193616235,0.0,0.0,3.71167865564,13.077,63.9084115605,40.9398320317,19.50715,3.46142952878
 01/05  17:00:00,21.1149772277,2.15193616235,0.0,0.0,3.71167865564,13.077,68.4919989545,42.5223096768,22.50825,3.46143927765
 01/05  18:00:00,28.0165211027,2.15193616235,0.0,0.0,3.71167865564,18.077,66.323684302,36.7751308144,25.50935,4.03920348761
 01/05  19:00:00,28.0197068688,2.15193616235,0.0,0.0,3.71167865564,18.077,68.561540917,37.2834776086,25.50935,5.76871330833
 01/05  20:00:00,28.1620352556,2.15193616235,0.0,0.0,3.71167865564,18.077,69.6847001928,37.8277321497,25.50935,6.34761804314
 01/05  21:00:00,23.1507633975,2.15193616235,0.0,0.0,3.71167865564,13.077,68.1599838121,40.4602668219,22.50825,5.1914669902
 01/05  22:00:00,23.0824451284,2.15193616235,0.0,0.0,3.71167865564,13.077,70.7625657129,43.4106813878,21.0077,6.34418432511
 01/05  23:00:00,22.9753242151,2.15193616235,0.0,0.0,3.71167865564,13.077,69.5200101534,46.8996724489,18.0066,4.6137377045
 01/05  24:00:00,24.1738962883,2.15193616235,0.0,0.0,3.71167865564,13.077,53.5620977429,47.6745295645,3.0011,2.88646817848
 01/06  01:00:00,13.6942589791,2.15193616235,0.0,0.0,1.85583932782,5.577,61.0571409943,55.7445136232,3.0011,2.31152737112
 01/06  02:00:00,9.47070331337,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  03:00:00,9.4917374331,0.0,0.0,0.0,0.618613109274,5.0,3.59319436242,0.0,3.0011,0.59209436242
 01/06  04:00:00,9.5041693115,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  05:00:00,10.1705466242,0.0,0.0,0.0,0.618613109274,5.0,3.59314851476,0.0,3.0011,0.592048514759
 01/06  06:00:00,14.1568339537,2.15193616235,0.0,0.0,1.85583932782,5.577,66.9375252134,62.4158752134,4.50165,0.02
 01/06  07:00:00,28.3512088211,2.15193616235,0.0,0.0,3.71167865564,18.077,72.7429378589,57.4997772395,13.50495,1.73821061943
 01/06  08:00:00,28.0729791245,2.15193616235,0.0,0.0,3.71167865564,18.077,84.0186291104,56.6635674695,21.0077,6.34736164089
 01/06  09:00:00,20.5421017606,2.15193616235,0.0,0.0,3.71167865564,13.077,79.3077603573,58.5331385103,15.0055,5.76912184701
 01/06  10:00:00,20.5504147332,2.15193616235,0.0,0.0,3.71167865564,13.077,78.8162336077,58.6215792222,15.0055,5.18915438544
 01/06  11:00:00,25.5459136495,2.15193616235,0.0,0.0,3.71167865564,18.077,89.7030081896,52.6522510113,33.0121,4.03865717832
 01/06  12:00:00,26.7040171004,2.15193616235,0.0,0.0,3.71167865564,18.077,87.0091151882,41.3046120696,40.51485,5.1896531186
 01/06  13:00:00,25.7685292341,2.15193616235,0.0,0.0,3.71167865564,18.077,78.128946971,38.076481283,36.0132,4.03926568798
 01/06  14:00:00,25.5647198478,2.15193616235,0.0,0.0,3.71167865564,18.077,74.5882742245,39.039752214,31.51155,4.03697201052
 01/06  15:00:00,20.5669296261,2.15193616235,0.0,0.0,3.71167865564,13.077,65.6846092332,41.789482722,21.0077,2.88742651116
 01/06  16:00:00,20.5517711476,2.15193616235,0.0,0.0,3.71167865564,13.077,66.2225701683,43.2537020572,19.50715,3.4617181111
 01/06  17:00:00,21.1031678855,2.15193616235,0.0,0.0,3.71167865564,13.077,69.277767305,43.3081027347,22.50825,3.46141457028
 01/06  18:00:00,28.0055911632,2.15193616235,0.0,0.0,3.71167865564,18.077,65.4935803576,35.9464555441,25.50935,4.03777481346
 01/06  19:00:00,28.0080895831,2.15193616235,0.0,0.0,3.71167865564,18.077,70.1047834256,38.2509111445,25.50935,6.34452228108
 01/06  20:00:00,28.0064433607,2.15193616235,0.0,0.0,3.71167865564,18.077,74.3865123778,42.5299242411,25.50935,6.34723813674
 01/06  21:00:00,23.0018468354,2.15193616235,0.0,0.0,3.71167865564,13.077,74.0097190506,46.3103441713,22.50825,5.19112487929
 01/06  22:00:00,22.9683837327,2.15193616235,0.0,0.0,3.71167865564,13.077,75.4537142349,48.6758894474,21.0077,5.77012478743
 01/06  23:00:00,22.9669668976,2.15193616235,0.0,0.0,3.71167865564,13.077,74.2413080464,51.6193237148,18.0066,4.61538433157
 01/06  24:00:00,24.1703366422,2.15193616235,0.0,0.0,3.71167865564,13.077,57.808912059,51.9214605604,3.0011,2.88635149855
 01/07  01:00:00,13.694826682,2.15193616235,0.0,0.0,1.85583932782,5.577,65.6328415679,60.3193769721,3.0011,2.31236459583
 01/07  02:00:00,9.46322419634,0.0,0.0,0.0,0.618613109274,5.0,3.59319089716,0.0,3.0011,0.592090897163
 01/07  03:00:00,9.48275212718,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  04:00:00,9.4963830894,0.0,0.0,0.0,0.618613109274,5.0,3.59314503174,0.0,3.0011,0.592045031737
 01/07  05:00:00,9.64714527406,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  06:00:00,13.6434608302,2.15193616235,0.0,0.0,1.85583932782,5.577,65.4778459761,60.3841191086,4.50165,0.592076867529
 01/07  07:00:00,28.1203391947,2.15193616235,0.0,0.0,3.71167865564,18.077,69.45835912,54.2152535518,13.50495,1.73815556821
 01/07  08:00:00,28.0703229187,2.15193616235,0.0,0.0,3.71167865564,18.077,75.2522295114,52.506224434,21.0077,1.7383050774
 01/07  09:00:00,20.5403050781,2.15193616235,0.0,0.0,3.71167865564,13.077,68.6552489637,51.9116599185,15.0055,1.7380890452
 01/07  10:00:00,20.550163306,2.15193616235,0.0,0.0,3.71167865564,13.077,67.9414046677,47.744105273,15.0055,5.19179939469
 01/07  11:00:00,25.5473648686,2.15193616235,0.0,0.0,3.71167865564,18.077,77.6372812624,39.6399233253,33.0121,4.9852579372
 01/07  12:00:00,26.7155147596,2.15193616235,0.0,0.0,3.71167865564,18.077,73.367206692,27.4554126285,40.51485,5.3969440635
 01/07  13:00:00,25.7814255463,2.15193616235,0.0,0.0,3.71167865564,18.077,66.6715343056,25.4663783641,36.0132,5.19195594151
 01/07  14:00:00,25.5675420327,2.15193616235,0.0,0.0,3.71167865564,18.077,63.7710963993,27.6440341277,31.51155,4.61551227165
 01/07  15:00:00,20.567192883,2.15193616235,0.0,0.0,3.71167865564,13.077,56.1016581237,30.4804224982,21.0077,4.61353562543
 01/07  16:00:00,20.5506177599,2.15193616235,0.0,0.0,3.71167865564,13.077,55.3197307643,31.7747580611,19.50715,4.03782270315
 01/07  17:00:00,21.1011433591,2.15193616235,0.0,0.0,3.71167865564,13.077,59.8526591605,33.3072005105,22.50825,4.03720865001
 01/07  18:00:00,28.003814339,2.15193616235,0.0,0.0,3.71167865564,18.077,58.8196796043,28.6980478796,25.50935,4.61228172471
 01/07  19:00:00,28.0031818547,2.15193616235,0.0,0.0,3.71167865564,18.077,60.9644308829,29.6863444924,25.50935,5.7687363905
 01/07  20:00:00,28.146097716,2.15193616235,0.0,0.0,3.71167865564,18.077,64.3271401634,33.0481073661,25.50935,5.76968279734
 01/07  21:00:00,23.1324787035,2.15193616235,0.0,0.0,3.71167865564,13.077,63.3082046709,35.6085657493,22.50825,5.19138892164
 01/07  22:00:00,23.0690308226,2.15193616235,0.0,0.0,3.71167865564,13.077,63.9203913312,37.1433926369,21.0077,5.76929869425
 01/07  23:00:00,22.9660916939,2.15193616235,0.0,0.0,3.71167865564,13.077,61.908451773,39.2886215677,18.0066,4.6132302053
 01/07  24:00:00,24.1703299379,2.15193616235,0.0,0.0,3.71167865564,13.077,45.0307052346,38.5682044963,3.0011,3.46140073831
 01/08  01:00:00,13.6951803475,2.15193616235,0.0,0.0,1.85583932782,5.577,56.1990228833,50.3118432426,3.0011,2.88607964065
 01/08  02:00:00,9.47991821207,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  03:00:00,9.50195182202,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  04:00:00,9.51382856218,0.0,0.0,0.0,0.618613109274,5.0,3.59315448645,0.0,3.0011,0.592054486446
 01/08  05:00:00,9.66344761107,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  06:00:00,13.6509421101,2.15193616235,0.0,0.0,1.85583932782,5.577,59.4982281181,54.404517702,4.50165,0.592060416044
 01/08  07:00:00,28.1307839579,2.15193616235,0.0,0.0,3.71167865564,18.077,64.1192461787,48.8761462939,13.50495,1.7381498848
 01/08  08:00:00,28.0817156175,2.15193616235,0.0,0.0,3.71167865564,18.077,70.2799852357,47.5339785865,21.0077,1.73830664921
 01/08  09:00:00,20.5503762518,2.15193616235,0.0,0.0,3.71167865564,13.077,63.2008787691,46.4572824329,15.0055,1.73809633619
 01/08  10:00:00,20.5565773839,2.15193616235,0.0,0.0,3.71167865564,13.077,58.4430924481,41.6991560257,15.0055,1.73843642243
 01/08  11:00:00,25.5504034535,2.15193616235,0.0,0.0,3.71167865564,18.077,71.6369132128,33.4329303491,33.0121,5.19188286373
 01/08  12:00:00,26.7259112498,2.15193616235,0.0,0.0,3.71167865564,18.077,68.3308896423,22.0489624331,40.51485,5.76707720925
 01/08  13:00:00,25.7909520908,2.15193616235,0.0,0.0,3.71167865564,18.077,62.6562466501,22.6049190345,36.0132,4.03812761558
 01/08  14:00:00,25.5705540879,2.15193616235,0.0,0.0,3.71167865564,18.077,64.3456930549,28.2210816485,31.51155,4.6130614064
 01/08  15:00:00,20.5746129721,2.15193616235,0.0,0.0,3.71167865564,13.077,58.7952299322,34.3262315239,21.0077,3.46129840835
 01/08  16:00:00,20.5641531802,2.15193616235,0.0,0.0,3.71167865564,13.077,61.8510640855,39.4562196764,19.50715,2.88769440907
 01/08  17:00:00,21.1154181957,2.15193616235,0.0,0.0,3.71167865564,13.077,69.8175067772,43.8478646609,22.50825,3.46139211629
 01/08  18:00:00,28.0078874356,2.15193616235,0.0,0.0,3.71167865564,18.077,72.3990464012,42.2774173813,25.50935,4.61227901992
 01/08  19:00:00,28.0058746826,2.15193616235,0.0,0.0,3.71167865564,18.077,76.3901536212,45.6885337384,25.50935,5.19226988285
 01/08  20:00:00,28.1461454483,2.15193616235,0.0,0.0,3.71167865564,18.077,82.2915472704,51.5903565759,25.50935,5.1918406945
 01/08  21:00:00,23.13228897,2.15193616235,0.0,0.0,3.71167865564,13.077,84.2708234748,57.1499330092,22.50825,4.61264046558
 01/08  22:00:00,23.06907787,2.15193616235,0.0,0.0,3.71167865564,13.077,87.3574998345,61.1581971293,21.0077,5.19160270525
 01/08  23:00:00,22.9660612279,2.15193616235,0.0,0.0,3.71167865564,13.077,88.3080303175,65.6894324418,18.0066,4.61199787567
 01/08  24:00:00,24.1703352104,2.15193616235,0.0,0.0,3.71167865564,13.077,72.7877293481,67.4755927567,3.0011,2.31103659133
 01/09  01:00:00,13.6935157319,2.15193616235,0.0,0.0,1.85583932782,5.577,83.26012634,77.9475138717,3.0011,2.31151246829
 01/09  02:00:00,9.45398684804,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  03:00:00,9.46821914869,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  04:00:00,9.47918507647,0.0,0.0,0.0,0.618613109274,5.0,3.59318020172,0.0,3.0011,0.592080201716
 01/09  05:00:00,9.62748194309,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  06:00:00,13.6375605137,2.15193616235,0.0,0.0,1.85583932782,5.577,93.1558016226,88.0620655322,4.50165,0.592086090438
 01/09  07:00:00,28.1191394323,2.15193616235,0.0,0.0,3.71167865564,18.077,97.0188269164,81.7756437491,13.50495,1.73823316733
 01/09  08:00:00,28.0672553613,2.15193616235,0.0,0.0,3.71167865564,18.077,106.853943943,79.4985810944,21.0077,6.34766284878
 01/09  09:00:00,20.5380141151,2.15193616235,0.0,0.0,3.71167865564,13.077,100.620564742,79.846663488,15.0055,5.76840125429
 01/09  10:00:00,20.5480667206,2.15193616235,0.0,0.0,3.71167865564,13.077,98.4639626581,78.268175199,15.0055,5.19028745908
 01/09  11:00:00,25.5386283615,2.15193616235,0.0,0.0,3.71167865564,18.077,109.855859411,72.8046526087,33.0121,4.03910680257
 01/09  12:00:00,26.6937409702,2.15193616235,0.0,0.0,3.71167865564,18.077,108.329429787,62.6241139168,40.51485,5.19046587025
 01/09  13:00:00,25.7522206052,2.15193616235,0.0,0.0,3.71167865564,18.077,104.613139473,64.5603441248,36.0132,4.03959534804
 01/09  14:00:00,25.5504174478,2.15193616235,0.0,0.0,3.71167865564,18.077,109.042531556,73.4942243722,31.51155,4.03675718374
 01/09  15:00:00,20.5591879735,2.15193616235,0.0,0.0,3.71167865564,13.077,102.845786392,78.3768284941,21.0077,3.46125789809
 01/09  16:00:00,20.5482324801,2.15193616235,0.0,0.0,3.71167865564,13.077,99.3599280975,76.9651412279,19.50715,2.8876368696
 01/09  17:00:00,21.099227952,2.15193616235,0.0,0.0,3.71167865564,13.077,101.023760171,75.0538703387,22.50825,3.46163983276
 01/09  18:00:00,27.9964479189,2.15193616235,0.0,0.0,3.71167865564,18.077,95.4411820036,65.3197060456,25.50935,4.61212595803
 01/09  19:00:00,27.9966826122,2.15193616235,0.0,0.0,3.71167865564,18.077,97.3977339652,66.1193680773,25.50935,5.76901588787
 01/09  20:00:00,28.1395005952,2.15193616235,0.0,0.0,3.71167865564,18.077,101.289562292,69.4333993942,25.50935,6.34681289752
 01/09  21:00:00,23.1299756302,2.15193616235,0.0,0.0,3.71167865564,13.077,100.195927906,72.4955161833,22.50825,5.19216172303
 01/09  22:00:00,23.0685731742,2.15193616235,0.0,0.0,3.71167865564,13.077,100.869159384,74.0924001023,21.0077,5.76905928202
 01/09  23:00:00,22.9656418451,2.15193616235,0.0,0.0,3.71167865564,13.077,99.3653281356,76.1694780517,18.0066,5.18925008395
 01/09  24:00:00,24.1703478662,2.15193616235,0.0,0.0,3.71167865564,13.077,81.3579297491,75.4703066873,3.0011,2.88652306172
 01/10  01:00:00,13.6957364495,2.15193616235,0.0,0.0,1.85583932782,5.577,91.6373461589,86.3248644599,3.0011,2.31138169897
 01/10  02:00:00,9.44584632407,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  03:00:00,9.4570926415,0.0,0.0,0.0,0.618613109274,5.0,3.59315405848,0.0,3.0011,0.592054058483
 01/10  04:00:00,9.4673776945,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  05:00:00,10.1333195027,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  06:00:00,14.1443238485,2.15193616235,0.0,0.0,1.85583932782,5.577,103.189725585,98.0959897341,4.50165,0.592085851219
 01/10  07:00:00,28.3477165036,2.15193616235,0.0,0.0,3.71167865564,18.077,102.770976022,87.5277082591,13.50495,1.73831776297
 01/10  08:00:00,28.0672781466,2.15193616235,0.0,0.0,3.71167865564,18.077,111.934024953,84.5795847178,21.0077,6.34674023495
 01/10  09:00:00,20.5380403644,2.15193616235,0.0,0.0,3.71167865564,13.077,105.004532856,84.2300716105,15.0055,5.76896124592
 01/10  10:00:00,20.548329893,2.15193616235,0.0,0.0,3.71167865564,13.077,101.06466253,80.8687421469,15.0055,5.1904203831
 01/10  11:00:00,25.5390390027,2.15193616235,0.0,0.0,3.71167865564,18.077,111.530376238,74.478621499,33.0121,4.03965473915
 01/10  12:00:00,26.6940171954,2.15193616235,0.0,0.0,3.71167865564,18.077,109.561552517,63.8562425621,40.51485,5.19045995444
 01/10  13:00:00,25.7543915382,2.15193616235,0.0,0.0,3.71167865564,18.077,101.09929011,61.0466589617,36.0132,4.03943114819
 01/10  14:00:00,25.5508741431,2.15193616235,0.0,0.0,3.71167865564,18.077,98.5876973555,63.0396158486,31.51155,4.03653150683
 01/10  15:00:00,20.5591328824,2.15193616235,0.0,0.0,3.71167865564,13.077,92.3107523394,67.8413740809,21.0077,3.46167825848
 01/10  16:00:00,20.5483445209,2.15193616235,0.0,0.0,3.71167865564,13.077,92.6795663468,70.2844141927,19.50715,2.88800215416
 01/10  17:00:00,21.0993572001,2.15193616235,0.0,0.0,3.71167865564,13.077,98.4067279296,72.4363584532,22.50825,3.46211947636
 01/10  18:00:00,27.996810672,2.15193616235,0.0,0.0,3.71167865564,18.077,97.1673930652,67.0449545747,25.50935,4.61308849045
 01/10  19:00:00,27.9971403397,2.15193616235,0.0,0.0,3.71167865564,18.077,99.874526705,68.5955318052,25.50935,5.76964489982
 01/10  20:00:00,27.9969310923,2.15193616235,0.0,0.0,3.71167865564,18.077,102.68897451,70.8319639653,25.50935,6.34766054492
 01/10  21:00:00,22.9964354194,2.15193616235,0.0,0.0,3.71167865564,13.077,100.400915176,72.7006007607,22.50825,5.19206441499
 01/10  22:00:00,22.9657249874,2.15193616235,0.0,0.0,3.71167865564,13.077,100.301277505,72.9485112108,21.0077,6.34506629457
 01/10  23:00:00,22.9656689717,2.15193616235,0.0,0.0,3.71167865564,13.077,96.4035490452,73.7832345344,18.0066,4.61371451082
 01/10  24:00:00,24.1703475098,2.15193616235,0.0,0.0,3.71167865564,13.077,77.6360781882,71.7484465363,3.0011,2.88653165194
 01/11  01:00:00,13.6956357192,2.15193616235,0.0,0.0,1.85583932782,5.577,88.2942413499,82.9815159557,3.0011,2.31162539427
 01/11  02:00:00,9.44526497958,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  03:00:00,9.45630524204,0.0,0.0,0.0,0.618613109274,5.0,3.59319170372,0.0,3.0011,0.592091703723
 01/11  04:00:00,9.46763438277,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  05:00:00,9.61836271204,0.0,0.0,0.0,0.618613109274,5.0,3.59317177326,0.0,3.0011,0.59207177326
 01/11  06:00:00,13.6357530501,2.15193616235,0.0,0.0,1.85583932782,5.577,88.713250537,84.191600537,4.50165,0.02
 01/11  07:00:00,28.119365117,2.15193616235,0.0,0.0,3.71167865564,18.077,90.8007640935,75.5575054375,13.50495,1.73830865595
 01/11  08:00:00,28.0677033333,2.15193616235,0.0,0.0,3.71167865564,18.077,100.7280211,73.3735061512,21.0077,6.346814949
 01/11  09:00:00,20.5385974285,2.15193616235,0.0,0.0,3.71167865564,13.077,94.8719179606,73.5213362276,15.0055,6.34508173307
 01/11  10:00:00,20.5491733264,2.15193616235,0.0,0.0,3.71167865564,13.077,91.1230428293,71.5016348411,15.0055,4.61590798814
 01/11  11:00:00,25.5398001036,2.15193616235,0.0,0.0,3.71167865564,18.077,104.467344269,66.8428655103,33.0121,4.61237875857
 01/11  12:00:00,26.6981087729,2.15193616235,0.0,0.0,3.71167865564,18.077,102.276545884,57.145786517,40.51485,4.61590936752
 01/11  13:00:00,25.7592207374,2.15193616235,0.0,0.0,3.71167865564,18.077,97.3405265881,56.7150004103,36.0132,4.61232617778
 01/11  14:00:00,25.554892872,2.15193616235,0.0,0.0,3.71167865564,18.077,95.8898476785,60.91583066,31.51155,3.46246701854
 01/11  15:00:00,20.5599012431,2.15193616235,0.0,0.0,3.71167865564,13.077,91.9856885481,67.5170370374,21.0077,3.46095151065
 01/11  16:00:00,20.548684381,2.15193616235,0.0,0.0,3.71167865564,13.077,95.0554769524,72.0864810295,19.50715,3.46184592293
 01/11  17:00:00,21.0995292517,2.15193616235,0.0,0.0,3.71167865564,13.077,101.120796136,75.1511134087,22.50825,3.4614327278
 01/11  18:00:00,27.9970543965,2.15193616235,0.0,0.0,3.71167865564,18.077,100.700802684,71.1518682663,25.50935,4.03958441804
 01/11  19:00:00,27.9971328919,2.15193616235,0.0,0.0,3.71167865564,18.077,104.332355733,73.0536412673,25.50935,5.76936446548
 01/11  20:00:00,28.1398905867,2.15193616235,0.0,0.0,3.71167865564,18.077,106.621295311,74.7645633328,25.50935,6.34738197768
 01/11  21:00:00,23.1302222257,2.15193616235,0.0,0.0,3.71167865564,13.077,104.479704468,76.204003101,22.50825,5.76745136713
 01/11  22:00:00,23.0687031443,2.15193616235,0.0,0.0,3.71167865564,13.077,104.395604973,77.6180852149,21.0077,5.76981975781
 01/11  23:00:00,22.9657257703,2.15193616235,0.0,0.0,3.71167865564,13.077,103.139072593,80.5171180758,18.0066,4.6153545173
 01/11  24:00:00,24.1703498336,2.15193616235,0.0,0.0,3.71167865564,13.077,86.4575667528,80.5700652663,3.0011,2.88640148647
 01/12  01:00:00,13.6951923773,2.15193616235,0.0,0.0,1.85583932782,5.577,95.4459404893,90.1323836543,3.0011,2.31245683504
 01/12  02:00:00,9.44315259625,0.0,0.0,0.0,0.618613109274,5.0,3.59318730096,0.0,3.0011,0.592087300958
 01/12  03:00:00,9.45475784853,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  04:00:00,9.46683922921,0.0,0.0,0.0,0.618613109274,5.0,3.59316736275,0.0,3.0011,0.592067362751
 01/12  05:00:00,9.61619952912,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  06:00:00,13.6348948183,2.15193616235,0.0,0.0,1.85583932782,5.577,100.873620763,95.7798974916,4.50165,0.592073271839
 01/12  07:00:00,28.1191629292,2.15193616235,0.0,0.0,3.71167865564,18.077,104.685463686,89.4422569814,13.50495,1.73825670461
 01/12  08:00:00,28.0672861711,2.15193616235,0.0,0.0,3.71167865564,18.077,115.512718421,88.1570758711,21.0077,6.34794254984
 01/12  09:00:00,20.5380313823,2.15193616235,0.0,0.0,3.71167865564,13.077,110.445268065,89.6696966597,15.0055,5.77007140568
 01/12  10:00:00,20.5480676988,2.15193616235,0.0,0.0,3.71167865564,13.077,109.100507606,89.4793339033,15.0055,4.61567370236
 01/12  11:00:00,25.5384390213,2.15193616235,0.0,0.0,3.71167865564,18.077,123.111029626,85.4851219651,33.0121,4.61380766087
 01/12  12:00:00,26.6920572519,2.15193616235,0.0,0.0,3.71167865564,18.077,122.109993059,76.9794869061,40.51485,4.61565615292
 01/12  13:00:00,25.7490800936,2.15193616235,0.0,0.0,3.71167865564,18.077,116.006742205,75.3796729917,36.0132,4.61386921301
 01/12  14:00:00,25.5492124956,2.15193616235,0.0,0.0,3.71167865564,18.077,113.707100529,78.1585911126,31.51155,4.03695941656
 01/12  15:00:00,20.5586579467,2.15193616235,0.0,0.0,3.71167865564,13.077,107.587367317,83.1185857631,21.0077,3.46108155348
 01/12  16:00:00,20.5480127711,2.15193616235,0.0,0.0,3.71167865564,13.077,108.241851361,85.8469849938,19.50715,2.88771636685
 01/12  17:00:00,21.098891612,2.15193616235,0.0,0.0,3.71167865564,13.077,113.35656765,87.3867303139,22.50825,3.46158733585
 01/12  18:00:00,27.9965205889,2.15193616235,0.0,0.0,3.71167865564,18.077,111.894620355,81.7727740442,25.50935,4.61249631051
 01/12  19:00:00,27.9967022673,2.15193616235,0.0,0.0,3.71167865564,18.077,117.731273384,86.4528364498,25.50935,5.76908693411
 01/12  20:00:00,28.1394525225,2.15193616235,0.0,0.0,3.71167865564,18.077,125.657935017,93.8009021981,25.50935,6.34768281864
 01/12  21:00:00,23.1298279006,2.15193616235,0.0,0.0,3.71167865564,13.077,125.095918416,97.3957244831,22.50825,5.19194393284
 01/12  22:00:00,23.0684475046,2.15193616235,0.0,0.0,3.71167865564,13.077,124.741567106,97.3887068747,21.0077,6.34516023084
 01/12  23:00:00,22.9655165929,2.15193616235,0.0,0.0,3.71167865564,13.077,120.479529626,97.8590645378,18.0066,4.61386508822
 01/12  24:00:00,24.1703590653,2.15193616235,0.0,0.0,3.71167865564,13.077,101.490071098,95.6023174696,3.0011,2.88665362847
 01/13  01:00:00,13.6958205715,2.15193616235,0.0,0.0,1.85583932782,5.577,108.865497174,103.552656303,3.0011,2.31174087103
 01/13  02:00:00,9.43486418411,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  03:00:00,9.44372583557,0.0,0.0,0.0,0.618613109274,5.0,3.59319352748,0.0,3.0011,0.592093527478
 01/13  04:00:00,9.45612034784,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  05:00:00,11.1214874528,0.996678957336,0.0,0.0,0.618613109274,5.0,40.3160287719,36.7228810975,3.0011,0.592047674354
 01/13  06:00:00,14.1422200172,2.15193616235,0.0,0.0,1.85583932782,5.577,104.898941976,100.377291976,4.50165,0.02
 01/13  07:00:00,28.3476877346,2.15193616235,0.0,0.0,3.71167865564,18.077,106.977498463,91.7345138167,13.50495,1.73803464647
 01/13  08:00:00,28.0672773751,2.15193616235,0.0,0.0,3.71167865564,18.077,115.117542031,87.7625239505,21.0077,6.34731808015
 01/13  09:00:00,20.5382148559,2.15193616235,0.0,0.0,3.71167865564,13.077,107.81039286,86.4600658299,15.0055,6.34482702979
 01/13  10:00:00,20.5483338872,2.15193616235,0.0,0.0,3.71167865564,13.077,103.259675392,83.6397469504,15.0055,4.61442844126
 01/13  11:00:00,25.5388506071,2.15193616235,0.0,0.0,3.71167865564,18.077,114.661324301,77.0361394487,33.0121,4.61308485277
 01/13  12:00:00,26.695209556,2.15193616235,0.0,0.0,3.71167865564,18.077,110.910188426,65.7794959191,40.51485,4.6158425067
 01/13  13:00:00,25.7561087588,2.15193616235,0.0,0.0,3.71167865564,18.077,102.382513538,61.7563765337,36.0132,4.61293700437
 01/13  14:00:00,25.552301509,2.15193616235,0.0,0.0,3.71167865564,18.077,97.5296357732,62.5551411038,31.51155,3.46294466938
 01/13  15:00:00,20.5600104477,2.15193616235,0.0,0.0,3.71167865564,13.077,89.8141155503,65.3449234005,21.0077,3.46149214982
 01/13  16:00:00,20.5489065243,2.15193616235,0.0,0.0,3.71167865564,13.077,88.7561746782,65.7876261577,19.50715,3.46139852048
 01/13  17:00:00,21.0997266894,2.15193616235,0.0,0.0,3.71167865564,13.077,91.6799427657,65.7099611788,22.50825,3.46173158691
 01/13  18:00:00,27.9974282545,2.15193616235,0.0,0.0,3.71167865564,18.077,88.0059674833,58.4589994156,25.50935,4.03761806769
 01/13  19:00:00,27.9996262085,2.15193616235,0.0,0.0,3.71167865564,18.077,91.6059907773,59.7519496337,25.50935,6.3446911436
 01/13  20:00:00,27.9989844319,2.15193616235,0.0,0.0,3.71167865564,18.077,94.5636538736,62.7064722748,25.50935,6.34783159889
 01/13  21:00:00,22.9974812677,2.15193616235,0.0,0.0,3.71167865564,13.077,91.4137516897,63.7133831503,22.50825,5.19211853938
 01/13  22:00:00,22.9662497637,2.15193616235,0.0,0.0,3.71167865564,13.077,88.8022588584,62.0252971031,21.0077,5.76926175532
 01/13  23:00:00,22.9662724454,2.15193616235,0.0,0.0,3.71167865564,13.077,84.0506654278,60.8544447221,18.0066,5.18962070568
 01/13  24:00:00,24.170348528,2.15193616235,0.0,0.0,3.71167865564,13.077,62.8777360566,56.9902045941,3.0011,2.88643146247
 01/14  01:00:00,13.6963137364,2.15193616235,0.0,0.0,1.85583932782,5.577,70.0797463419,64.7672542879,3.0011,2.31139205401
 01/14  02:00:00,9.45850305558,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  03:00:00,9.47575520403,0.0,0.0,0.0,0.618613109274,5.0,3.59316146196,0.0,3.0011,0.59206146196
 01/14  04:00:00,9.48847581268,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  05:00:00,9.63826510485,0.0,0.0,0.0,0.618613109274,5.0,3.59316738222,0.0,3.0011,0.59206738222
 01/14  06:00:00,13.6409584403,2.15193616235,0.0,0.0,1.85583932782,5.577,76.1384472031,71.6167972031,4.50165,0.02
 01/14  07:00:00,28.1198070807,2.15193616235,0.0,0.0,3.71167865564,18.077,81.2999969779,66.0568946386,13.50495,1.73815233928
 01/14  08:00:00,28.0683154643,2.15193616235,0.0,0.0,3.71167865564,18.077,87.5920747624,64.8460347604,21.0077,1.73834000199
 01/14  09:00:00,20.5390320675,2.15193616235,0.0,0.0,3.71167865564,13.077,81.9589771886,65.2149497025,15.0055,1.73852748607
 01/14  10:00:00,20.5490104998,2.15193616235,0.0,0.0,3.71167865564,13.077,83.8292776392,63.0562923444,15.0055,5.76748529475
 01/14  11:00:00,25.5407158989,2.15193616235,0.0,0.0,3.71167865564,18.077,95.5830238315,57.956209753,33.0121,4.61471407851
 01/14  12:00:00,26.6977661078,2.15193616235,0.0,0.0,3.71167865564,18.077,95.2743801772,48.9923414223,40.51485,5.76718875491
 01/14  13:00:00,25.7591786085,2.15193616235,0.0,0.0,3.71167865564,18.077,89.9238138206,48.7191108636,36.0132,5.19150295709
 01/14  14:00:00,25.5552908144,2.15193616235,0.0,0.0,3.71167865564,18.077,88.1299468125,52.002929382,31.51155,4.61546743046
 01/14  15:00:00,20.5607349008,2.15193616235,0.0,0.0,3.71167865564,13.077,81.8622793349,56.240848545,21.0077,4.61373078994
 01/14  16:00:00,20.5494474803,2.15193616235,0.0,0.0,3.71167865564,13.077,82.067667255,57.948082566,19.50715,4.612434689
 01/14  17:00:00,21.1002168146,2.15193616235,0.0,0.0,3.71167865564,13.077,86.9066766734,60.934815004,22.50825,3.46361166938
 01/14  18:00:00,28.0002380974,2.15193616235,0.0,0.0,3.71167865564,18.077,88.1018340679,57.9790236199,25.50935,4.61346044804
 01/14  19:00:00,28.0024024683,2.15193616235,0.0,0.0,3.71167865564,18.077,90.2238650252,58.9448321724,25.50935,5.76968285275
 01/14  20:00:00,28.1435227773,2.15193616235,0.0,0.0,3.71167865564,18.077,93.2797586463,62.0008305283,25.50935,5.76957811798
 01/14  21:00:00,23.1314721411,2.15193616235,0.0,0.0,3.71167865564,13.077,92.9622275752,64.6868893799,22.50825,5.76708819536
 01/14  22:00:00,23.0689322288,2.15193616235,0.0,0.0,3.71167865564,13.077,92.5914819692,65.8138185476,21.0077,5.76996342168
 01/14  23:00:00,22.9660025513,2.15193616235,0.0,0.0,3.71167865564,13.077,90.0967503049,67.4780663888,18.0066,4.61208391607
 01/14  24:00:00,24.1703458969,2.15193616235,0.0,0.0,3.71167865564,13.077,72.1273950379,66.2384080024,3.0011,2.8878870355
 01/15  01:00:00,13.695172338,2.15193616235,0.0,0.0,1.85583932782,5.577,78.8611199025,72.9736168352,3.0011,2.88640306729
 01/15  02:00:00,9.45385749262,0.0,0.0,0.0,0.618613109274,5.0,3.59318255575,0.0,3.0011,0.592082555749
 01/15  03:00:00,9.46965570563,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  04:00:00,9.48275022372,0.0,0.0,0.0,0.618613109274,5.0,3.5931626092,0.0,3.0011,0.592062609197
 01/15  05:00:00,9.63387854276,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  06:00:00,13.6400152015,2.15193616235,0.0,0.0,1.85583932782,5.577,83.1812161109,78.087497585,4.50165,0.592068525844
 01/15  07:00:00,28.1196803859,2.15193616235,0.0,0.0,3.71167865564,18.077,85.3429398971,70.0997300496,13.50495,1.73825984744
 01/15  08:00:00,28.0682504628,2.15193616235,0.0,0.0,3.71167865564,18.077,86.7762825195,64.0301313256,21.0077,1.73845119394
 01/15  09:00:00,20.5389955263,2.15193616235,0.0,0.0,3.71167865564,13.077,80.3108658113,63.5670921032,15.0055,1.73827370811
 01/15  10:00:00,20.5493086684,2.15193616235,0.0,0.0,3.71167865564,13.077,76.8566290667,60.1130325346,15.0055,1.73809653215
 01/15  11:00:00,25.5473046373,2.15193616235,0.0,0.0,3.71167865564,18.077,90.7343352418,52.5300636936,33.0121,5.19217154814
 01/15  12:00:00,26.7061977035,2.15193616235,0.0,0.0,3.71167865564,18.077,92.2099608613,45.9279649199,40.51485,5.76714594142
 01/15  13:00:00,25.767804341,2.15193616235,0.0,0.0,3.71167865564,18.077,83.9211521919,43.8700323692,36.0132,4.03791982265
 01/15  14:00:00,25.5709136176,2.15193616235,0.0,0.0,3.71167865564,18.077,79.7983326661,43.6729560034,31.51155,4.6138266627
 01/15  15:00:00,20.5755632199,2.15193616235,0.0,0.0,3.71167865564,13.077,70.8635508825,46.3939562386,21.0077,3.46189464384
 01/15  16:00:00,20.5610927015,2.15193616235,0.0,0.0,3.71167865564,13.077,68.7570089146,45.7884929242,19.50715,3.4613659904
 01/15  17:00:00,21.1139525552,2.15193616235,0.0,0.0,3.71167865564,13.077,72.5369327438,47.1408127781,22.50825,2.88786996577
 01/15  18:00:00,28.0134392902,2.15193616235,0.0,0.0,3.71167865564,18.077,74.2392759681,44.116003765,25.50935,4.61392220306
 01/15  19:00:00,28.0141992356,2.15193616235,0.0,0.0,3.71167865564,18.077,74.2439446075,43.5421991008,25.50935,5.19239550672
 01/15  20:00:00,28.154941514,2.15193616235,0.0,0.0,3.71167865564,18.077,77.5334079382,46.2563110187,25.50935,5.7677469195
 01/15  21:00:00,23.1423462341,2.15193616235,0.0,0.0,3.71167865564,13.077,73.6569818371,47.1111364552,22.50825,4.03759538189
 01/15  22:00:00,23.0788949399,2.15193616235,0.0,0.0,3.71167865564,13.077,74.3153592341,47.5400622323,21.0077,5.76759700177
 01/15  23:00:00,22.9736733887,2.15193616235,0.0,0.0,3.71167865564,13.077,73.7982507785,51.7532572614,18.0066,4.03839351706
 01/15  24:00:00,24.1723065327,2.15193616235,0.0,0.0,3.71167865564,13.077,61.2344947593,55.9207578138,3.0011,2.31263694557
 01/16  01:00:00,13.693969942,2.15193616235,0.0,0.0,1.85583932782,5.577,67.0725899428,61.1850168417,3.0011,2.88647310109
 01/16  02:00:00,9.46674472035,0.0,0.0,0.0,0.618613109274,5.0,3.59315962927,0.0,3.0011,0.59205962927
 01/16  03:00:00,9.48786612411,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  04:00:00,9.5029828623,0.0,0.0,0.0,0.618613109274,5.0,3.59317645513,0.0,3.0011,0.592076455126
 01/16  05:00:00,9.65587461606,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  06:00:00,13.6511156383,2.15193616235,0.0,0.0,1.85583932782,5.577,54.2218200983,49.1280877508,4.50165,0.592082347418
 01/16  07:00:00,28.1340158753,2.15193616235,0.0,0.0,3.71167865564,18.077,60.010200333,44.766756746,13.50495,1.73849358706
 01/16  08:00:00,28.0832913489,2.15193616235,0.0,0.0,3.71167865564,18.077,69.3772083825,46.6311871282,21.0077,1.73832125438
 01/16  09:00:00,20.5508294875,2.15193616235,0.0,0.0,3.71167865564,13.077,66.7429746992,49.9991424474,15.0055,1.73833225186
 01/16  10:00:00,20.5588659633,2.15193616235,0.0,0.0,3.71167865564,13.077,66.257507344,49.5134776654,15.0055,1.73852967856
 01/16  11:00:00,25.5535735214,2.15193616235,0.0,0.0,3.71167865564,18.077,85.2508896077,46.4713038265,33.0121,5.76748578119
 01/16  12:00:00,26.7070302652,2.15193616235,0.0,0.0,3.71167865564,18.077,90.1368772146,44.4308069967,40.51485,5.19122021787
 01/16  13:00:00,25.7684129237,2.15193616235,0.0,0.0,3.71167865564,18.077,84.6313218771,44.0062659856,36.0132,4.61185589151
 01/16  14:00:00,25.5687488618,2.15193616235,0.0,0.0,3.71167865564,18.077,81.2548210007,45.7039303254,31.51155,4.03934067529
 01/16  15:00:00,20.5702791657,2.15193616235,0.0,0.0,3.71167865564,13.077,74.0028104088,49.5332976739,21.0077,3.46181273485
 01/16  16:00:00,20.5559138012,2.15193616235,0.0,0.0,3.71167865564,13.077,74.6016011471,51.6326756145,19.50715,3.46177553253
 01/16  17:00:00,21.1061170147,2.15193616235,0.0,0.0,3.71167865564,13.077,80.7654560962,54.7955077542,22.50825,3.46169834196
 01/16  18:00:00,28.0067958682,2.15193616235,0.0,0.0,3.71167865564,18.077,82.0138116224,52.4649705364,25.50935,4.03949108604
 01/16  19:00:00,28.0077778707,2.15193616235,0.0,0.0,3.71167865564,18.077,86.2874237741,55.0111998629,25.50935,5.76687391113
 01/16  20:00:00,28.146800393,2.15193616235,0.0,0.0,3.71167865564,18.077,90.644961136,59.9435131317,25.50935,5.19209800427
 01/16  21:00:00,23.1329329032,2.15193616235,0.0,0.0,3.71167865564,13.077,90.3204286635,63.2002204495,22.50825,4.61195821398
 01/16  22:00:00,23.0691770312,2.15193616235,0.0,0.0,3.71167865564,13.077,90.2978524153,64.0987685402,21.0077,5.19138387512
 01/16  23:00:00,22.966121649,2.15193616235,0.0,0.0,3.71167865564,13.077,88.2504164787,65.631816687,18.0066,4.61199979177
 01/16  24:00:00,24.1703530304,2.15193616235,0.0,0.0,3.71167865564,13.077,66.5546428297,61.2416627452,3.0011,2.3118800845
 01/17  01:00:00,13.694368661,2.15193616235,0.0,0.0,1.85583932782,5.577,73.4086170783,68.0961255573,3.0011,2.31139152101
 01/17  02:00:00,9.45732331228,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  03:00:00,9.47435788046,0.0,0.0,0.0,0.618613109274,5.0,3.59315567344,0.0,3.0011,0.592055673439
 01/17  04:00:00,9.48713753678,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  05:00:00,10.1546659754,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  06:00:00,14.1513601263,2.15193616235,0.0,0.0,1.85583932782,5.577,80.3330644348,75.2393269754,4.50165,0.592087459419
 01/17  07:00:00,28.3482051843,2.15193616235,0.0,0.0,3.71167865564,18.077,84.415590046,69.1722795771,13.50495,1.73836046887
 01/17  08:00:00,28.0681449299,2.15193616235,0.0,0.0,3.71167865564,18.077,94.4842029956,67.1290843347,21.0077,6.34741866094
 01/17  09:00:00,20.5389570749,2.15193616235,0.0,0.0,3.71167865564,13.077,88.5120952422,67.7367299698,15.0055,5.76986527235
 01/17  10:00:00,20.5490466805,2.15193616235,0.0,0.0,3.71167865564,13.077,86.8897467027,66.6948279704,15.0055,5.18941873224
 01/17  11:00:00,25.5412634074,2.15193616235,0.0,0.0,3.71167865564,18.077,100.145334709,62.5210542423,33.0121,4.61218046671
 01/17  12:00:00,26.6981504466,2.15193616235,0.0,0.0,3.71167865564,18.077,99.4864791611,54.357276447,40.51485,4.6143527141
 01/17  13:00:00,25.760940121,2.15193616235,0.0,0.0,3.71167865564,18.077,94.1379423208,53.5121260253,36.0132,4.61261629546
 01/17  14:00:00,25.5570046499,2.15193616235,0.0,0.0,3.71167865564,18.077,91.3834001031,56.4087341566,31.51155,3.46311594651
 01/17  15:00:00,20.5613138737,2.15193616235,0.0,0.0,3.71167865564,13.077,85.3532795751,60.8835932507,21.0077,3.46198632441
 01/17  16:00:00,20.5493216596,2.15193616235,0.0,0.0,3.71167865564,13.077,84.4489721561,61.4804697368,19.50715,3.46135241931
 01/17  17:00:00,20.4680544746,2.15193616235,0.0,0.0,3.71167865564,13.077,85.7957637854,59.8258710011,22.50825,3.46164278429
 01/17  18:00:00,28.0017686809,2.15193616235,0.0,0.0,3.71167865564,18.077,81.1714333375,51.0501774142,25.50935,4.61190592336
