Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  19:00:00,28.0035779726,2.15193616235,0.0,0.0,3.71167865564,18.077,84.2259839783,52.9476360417,25.50935,5.76899793659
 01/17  20:00:00,28.0022260909,2.15193616235,0.0,0.0,3.71167865564,18.077,89.4876868641,57.630599906,25.50935,6.3477369581
 01/17  21:00:00,22.998497657,2.15193616235,0.0,0.0,3.71167865564,13.077,88.9850532232,61.2846023797,22.50825,5.19220084348
 01/17  22:00:00,22.9662351155,2.15193616235,0.0,0.0,3.71167865564,13.077,90.2808436389,62.928552965,21.0077,6.34459067384
 01/17  23:00:00,22.9661084869,2.15193616235,0.0,0.0,3.71167865564,13.077,87.8004259571,65.1792861026,18.0066,4.61453985452
 01/17  24:00:00,24.1703420133,2.15193616235,0.0,0.0,3.71167865564,13.077,70.4887305001,64.6010749157,3.0011,2.88655558436
 01/18  01:00:00,13.6950330172,2.15193616235,0.0,0.0,1.85583932782,5.577,77.7489586964,72.4356873182,3.0011,2.31217137816
 01/18  02:00:00,9.45516418333,0.0,0.0,0.0,0.618613109274,5.0,3.59319427367,0.0,3.0011,0.592094273671
 01/18  03:00:00,9.47204453973,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  04:00:00,9.48577957346,0.0,0.0,0.0,0.618613109274,5.0,3.59314842556,0.0,3.0011,0.592048425556
 01/18  05:00:00,9.63690943104,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  06:00:00,13.6408409375,2.15193616235,0.0,0.0,1.85583932782,5.577,75.5814625247,71.0598125247,4.50165,0.02
 01/18  07:00:00,28.1198287668,2.15193616235,0.0,0.0,3.71167865564,18.077,80.6863437074,64.8704308564,13.50495,2.31096285098
 01/18  08:00:00,28.0689554001,2.15193616235,0.0,0.0,3.71167865564,18.077,89.2482668587,61.8928610584,21.0077,6.34770580033
 01/18  09:00:00,20.5396451002,2.15193616235,0.0,0.0,3.71167865564,13.077,82.1978553827,61.4222085236,15.0055,5.77014685904
 01/18  10:00:00,20.5506068533,2.15193616235,0.0,0.0,3.71167865564,13.077,78.8062691852,58.6101359156,15.0055,5.19063326958
 01/18  11:00:00,25.5467469581,2.15193616235,0.0,0.0,3.71167865564,18.077,89.1544306668,52.1028088149,33.0121,4.03952185183
 01/18  12:00:00,26.7031419213,2.15193616235,0.0,0.0,3.71167865564,18.077,88.1023285305,42.3973635302,40.51485,5.1901150003
 01/18  13:00:00,25.7670291265,2.15193616235,0.0,0.0,3.71167865564,18.077,89.1292793896,49.0769749791,36.0132,4.03910441058
 01/18  14:00:00,25.5635148129,2.15193616235,0.0,0.0,3.71167865564,18.077,91.8633961308,56.3145958326,31.51155,4.03725029821
 01/18  15:00:00,20.5626154918,2.15193616235,0.0,0.0,3.71167865564,13.077,84.8199764519,60.3501811639,21.0077,3.46209528804
 01/18  16:00:00,20.5491253845,2.15193616235,0.0,0.0,3.71167865564,13.077,85.7408745444,62.7722289129,19.50715,3.46149563159
 01/18  17:00:00,20.4678334209,2.15193616235,0.0,0.0,3.71167865564,13.077,85.3103886201,59.3411130991,22.50825,3.46102552098
 01/18  18:00:00,28.0038294725,2.15193616235,0.0,0.0,3.71167865564,18.077,75.8323593293,46.2830891576,25.50935,4.03992017165
 01/18  19:00:00,28.0090790471,2.15193616235,0.0,0.0,3.71167865564,18.077,78.0863640056,46.807114923,25.50935,5.76989908261
 01/18  20:00:00,28.1502129342,2.15193616235,0.0,0.0,3.71167865564,18.077,84.3463217125,51.9139489765,25.50935,6.9230227359
 01/18  21:00:00,23.1365851214,2.15193616235,0.0,0.0,3.71167865564,13.077,84.593455554,56.8933681733,22.50825,5.19183738065
 01/18  22:00:00,23.0714429166,2.15193616235,0.0,0.0,3.71167865564,13.077,87.1859497891,60.4090099353,21.0077,5.76923985385
 01/18  23:00:00,22.966531749,2.15193616235,0.0,0.0,3.71167865564,13.077,87.620635394,64.424214474,18.0066,5.18982091999
 01/18  24:00:00,24.1703408149,2.15193616235,0.0,0.0,3.71167865564,13.077,71.4214676062,65.533980047,3.0011,2.88638755915
 01/19  01:00:00,13.6948022054,2.15193616235,0.0,0.0,1.85583932782,5.577,80.4242478964,75.1115704449,3.0011,2.31157745143
 01/19  02:00:00,9.45508497704,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  03:00:00,9.4709426274,0.0,0.0,0.0,0.618613109274,5.0,3.59315382294,0.0,3.0011,0.592053822943
 01/19  04:00:00,9.48339835542,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  05:00:00,9.63304145121,0.0,0.0,0.0,0.618613109274,5.0,3.59315975537,0.0,3.0011,0.592059755366
 01/19  06:00:00,13.6394990281,2.15193616235,0.0,0.0,1.85583932782,5.577,84.7236375359,80.2019875359,4.50165,0.02
 01/19  07:00:00,28.1196456661,2.15193616235,0.0,0.0,3.71167865564,18.077,87.912919328,72.6696584835,13.50495,1.7383108445
 01/19  08:00:00,28.0682320808,2.15193616235,0.0,0.0,3.71167865564,18.077,95.8702686394,68.5151671932,21.0077,6.34740144619
 01/19  09:00:00,20.5391051803,2.15193616235,0.0,0.0,3.71167865564,13.077,88.3955257322,67.0447726687,15.0055,6.34525306348
 01/19  10:00:00,20.5493646677,2.15193616235,0.0,0.0,3.71167865564,13.077,83.4493436759,63.8288257048,15.0055,4.61501797103
 01/19  11:00:00,25.5439263948,2.15193616235,0.0,0.0,3.71167865564,18.077,94.6441808248,57.018810761,33.0121,4.61327006384
 01/19  12:00:00,26.7027634135,2.15193616235,0.0,0.0,3.71167865564,18.077,90.72797561,45.5973532176,40.51485,4.61577239244
 01/19  13:00:00,25.7689247334,2.15193616235,0.0,0.0,3.71167865564,18.077,82.4446527847,41.8178765322,36.0132,4.61357625253
 01/19  14:00:00,25.5630342474,2.15193616235,0.0,0.0,3.71167865564,18.077,77.9224836168,42.3737216447,31.51155,4.0372119721
 01/19  15:00:00,20.5657083165,2.15193616235,0.0,0.0,3.71167865564,13.077,69.2942000069,44.825066215,21.0077,3.46143379189
 01/19  16:00:00,20.5507952189,2.15193616235,0.0,0.0,3.71167865564,13.077,68.0274407892,45.6328599249,19.50715,2.88743086436
 01/19  17:00:00,20.4686520429,2.15193616235,0.0,0.0,3.71167865564,13.077,71.1129870267,45.1427510101,22.50825,3.46198601661
 01/19  18:00:00,28.0013449865,2.15193616235,0.0,0.0,3.71167865564,18.077,67.670413112,37.54754995,25.50935,4.61351316197
 01/19  19:00:00,28.0046508564,2.15193616235,0.0,0.0,3.71167865564,18.077,70.3774684627,39.098895205,25.50935,5.76922325764
 01/19  20:00:00,28.145289774,2.15193616235,0.0,0.0,3.71167865564,18.077,74.3042265243,42.4474098646,25.50935,6.34746665968
 01/19  21:00:00,23.1319348393,2.15193616235,0.0,0.0,3.71167865564,13.077,73.6460538835,45.3708791219,22.50825,5.76692476165
 01/19  22:00:00,23.0689783537,2.15193616235,0.0,0.0,3.71167865564,13.077,73.5698811146,46.7924956978,21.0077,5.76968541679
 01/19  23:00:00,22.9659757403,2.15193616235,0.0,0.0,3.71167865564,13.077,71.9762391621,48.7794639569,18.0066,5.19017520521
 01/19  24:00:00,24.1703338161,2.15193616235,0.0,0.0,3.71167865564,13.077,53.9939326717,48.10621424,3.0011,2.88661843165
 01/20  01:00:00,13.6944208442,2.15193616235,0.0,0.0,1.85583932782,5.577,61.9432028653,56.6308036695,3.0011,2.3112991958
 01/20  02:00:00,9.45886516339,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  03:00:00,9.47742430909,0.0,0.0,0.0,0.618613109274,5.0,3.5931907151,0.0,3.0011,0.592090715101
 01/20  04:00:00,9.4917586896,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  05:00:00,10.1614049659,0.0,0.0,0.0,0.618613109274,5.0,3.59314484874,0.0,3.0011,0.592044848743
 01/20  06:00:00,14.1540150366,2.15193616235,0.0,0.0,1.85583932782,5.577,64.7148865553,60.1932365553,4.50165,0.02
 01/20  07:00:00,28.3551869714,2.15193616235,0.0,0.0,3.71167865564,18.077,65.7848952728,50.5418340452,13.50495,1.73811122762
 01/20  08:00:00,28.0807770921,2.15193616235,0.0,0.0,3.71167865564,18.077,75.3394962589,47.9850593774,21.0077,6.34673688144
 01/20  09:00:00,20.5473393459,2.15193616235,0.0,0.0,3.71167865564,13.077,73.4753253559,52.1242168745,15.0055,6.3456084813
 01/20  10:00:00,20.5553366963,2.15193616235,0.0,0.0,3.71167865564,13.077,71.2148500692,51.5947957489,15.0055,4.61455432023
 01/20  11:00:00,25.549598597,2.15193616235,0.0,0.0,3.71167865564,18.077,85.6716307937,48.046538827,33.0121,4.61299196672
 01/20  12:00:00,26.7040676342,2.15193616235,0.0,0.0,3.71167865564,18.077,89.2245574685,44.094493214,40.51485,4.61521425449
 01/20  13:00:00,25.7703596845,2.15193616235,0.0,0.0,3.71167865564,18.077,82.7772359576,42.1504568666,36.0132,4.61357909097
 01/20  14:00:00,25.570547891,2.15193616235,0.0,0.0,3.71167865564,18.077,75.7785550982,40.2300309284,31.51155,4.03697416986
 01/20  15:00:00,20.5740781064,2.15193616235,0.0,0.0,3.71167865564,13.077,66.4507413549,41.9817919873,21.0077,3.46124936763
 01/20  16:00:00,20.560313726,2.15193616235,0.0,0.0,3.71167865564,13.077,67.0273185489,44.6321867599,19.50715,2.88798178909
 01/20  17:00:00,20.4786595948,2.15193616235,0.0,0.0,3.71167865564,13.077,71.3903775193,45.4204204873,22.50825,3.46170703204
 01/20  18:00:00,28.0122518863,2.15193616235,0.0,0.0,3.71167865564,18.077,73.5450056863,43.4223963773,25.50935,4.61325930895
 01/20  19:00:00,28.0102192225,2.15193616235,0.0,0.0,3.71167865564,18.077,80.3746403088,49.0951967451,25.50935,5.77009356369
 01/20  20:00:00,28.005709819,2.15193616235,0.0,0.0,3.71167865564,18.077,85.4450053398,53.5876297889,25.50935,6.34802555086
 01/20  21:00:00,23.0012737519,2.15193616235,0.0,0.0,3.71167865564,13.077,85.9352004456,57.6603837925,22.50825,5.76656665315
 01/20  22:00:00,22.966388725,2.15193616235,0.0,0.0,3.71167865564,13.077,87.1534353531,60.3760466759,21.0077,5.76968867712
 01/20  23:00:00,22.9661262404,2.15193616235,0.0,0.0,3.71167865564,13.077,86.7244081174,63.5275898548,18.0066,5.19021826262
 01/20  24:00:00,24.1703386892,2.15193616235,0.0,0.0,3.71167865564,13.077,69.8686418875,63.980887236,3.0011,2.8866546515
 01/21  01:00:00,13.6936635103,2.15193616235,0.0,0.0,1.85583932782,5.577,76.367159591,71.054724268,3.0011,2.31133532299
 01/21  02:00:00,9.45731891524,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  03:00:00,9.4758393024,0.0,0.0,0.0,0.618613109274,5.0,3.59314752291,0.0,3.0011,0.592047522908
 01/21  04:00:00,9.4909225031,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  05:00:00,9.64384002725,0.0,0.0,0.0,0.618613109274,5.0,3.59315346537,0.0,3.0011,0.592053465371
 01/21  06:00:00,13.6430409999,2.15193616235,0.0,0.0,1.85583932782,5.577,73.8908323447,69.3691823447,4.50165,0.02
 01/21  07:00:00,28.1203252386,2.15193616235,0.0,0.0,3.71167865564,18.077,75.0442611866,59.8011691764,13.50495,1.73814201023
 01/21  08:00:00,28.075322561,2.15193616235,0.0,0.0,3.71167865564,18.077,76.2154714631,53.4694089832,21.0077,1.73836247998
 01/21  09:00:00,20.5442472318,2.15193616235,0.0,0.0,3.71167865564,13.077,71.731368696,54.9874716346,15.0055,1.73839706141
 01/21  10:00:00,20.5550109274,2.15193616235,0.0,0.0,3.71167865564,13.077,73.7676850501,52.9954199662,15.0055,5.76676508394
 01/21  11:00:00,25.5495687339,2.15193616235,0.0,0.0,3.71167865564,18.077,86.469127269,48.8415660748,33.0121,4.61546119421
 01/21  12:00:00,26.7067402973,2.15193616235,0.0,0.0,3.71167865564,18.077,86.9567863458,40.674697936,40.51485,5.76723840979
 01/21  13:00:00,25.7742245505,2.15193616235,0.0,0.0,3.71167865564,18.077,81.3352371631,40.1301959125,36.0132,5.19184125059
 01/21  14:00:00,25.5688837125,2.15193616235,0.0,0.0,3.71167865564,18.077,78.8495739581,42.1483218413,31.51155,5.18970211679
 01/21  15:00:00,20.570889468,2.15193616235,0.0,0.0,3.71167865564,13.077,70.9179305977,45.8723930467,21.0077,4.03783755098
 01/21  16:00:00,20.5547998799,2.15193616235,0.0,0.0,3.71167865564,13.077,72.6793043401,48.5579536744,19.50715,4.61420066574
 01/21  17:00:00,20.4718690103,2.15193616235,0.0,0.0,3.71167865564,13.077,78.4833253387,51.9382131053,22.50825,4.03686223345
 01/21  18:00:00,28.0049276973,2.15193616235,0.0,0.0,3.71167865564,18.077,80.1319500218,50.0097127476,25.50935,4.61288727416
 01/21  19:00:00,28.0086316588,2.15193616235,0.0,0.0,3.71167865564,18.077,76.4357849079,45.156507451,25.50935,5.76992745689
 01/21  20:00:00,28.1529372896,2.15193616235,0.0,0.0,3.71167865564,18.077,75.3260406896,44.0469730868,25.50935,5.76971760276
 01/21  21:00:00,23.1398674613,2.15193616235,0.0,0.0,3.71167865564,13.077,75.8907554084,47.6156279828,22.50825,5.76687742562
 01/21  22:00:00,23.0736356537,2.15193616235,0.0,0.0,3.71167865564,13.077,77.4802388766,50.7026886533,21.0077,5.7698502233
 01/21  23:00:00,22.9675865598,2.15193616235,0.0,0.0,3.71167865564,13.077,77.0432483612,54.4244337597,18.0066,4.61221460145
 01/21  24:00:00,24.1703351762,2.15193616235,0.0,0.0,3.71167865564,13.077,61.2609809564,55.372494014,3.0011,2.88738694239
 01/22  01:00:00,13.6941675408,2.15193616235,0.0,0.0,1.85583932782,5.577,70.2964611212,64.4086854935,3.0011,2.88667562768
 01/22  02:00:00,9.4610118653,0.0,0.0,0.0,0.618613109274,5.0,3.59319600756,0.0,3.0011,0.592096007564
 01/22  03:00:00,9.47931800526,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  04:00:00,9.49264103495,0.0,0.0,0.0,0.618613109274,5.0,3.59316501124,0.0,3.0011,0.592065011244
 01/22  05:00:00,9.64323820627,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  06:00:00,13.6424515021,2.15193616235,0.0,0.0,1.85583932782,5.577,71.9987727088,66.9050517847,4.50165,0.592070924083
 01/22  07:00:00,28.1231819574,2.15193616235,0.0,0.0,3.71167865564,18.077,68.9387357935,53.6951340375,13.50495,1.73865175606
 01/22  08:00:00,28.0798215546,2.15193616235,0.0,0.0,3.71167865564,18.077,71.4760668294,48.7298620465,21.0077,1.73850478289
 01/22  09:00:00,20.5477854427,2.15193616235,0.0,0.0,3.71167865564,13.077,67.1184211389,50.3747513494,15.0055,1.73816978955
 01/22  10:00:00,20.5564036843,2.15193616235,0.0,0.0,3.71167865564,13.077,65.5600386542,48.8158649135,15.0055,1.73867374069
 01/22  11:00:00,25.5513405414,2.15193616235,0.0,0.0,3.71167865564,18.077,83.5055518913,44.7259825606,33.0121,5.76746933076
 01/22  12:00:00,26.7098475879,2.15193616235,0.0,0.0,3.71167865564,18.077,82.8414291845,37.1343286652,40.51485,5.19225051925
 01/22  13:00:00,25.7760622591,2.15193616235,0.0,0.0,3.71167865564,18.077,77.8125708622,37.1862365431,36.0132,4.61313431907
 01/22  14:00:00,25.5713675414,2.15193616235,0.0,0.0,3.71167865564,18.077,75.7259774564,39.6025813322,31.51155,4.61184612413
 01/22  15:00:00,20.5741804961,2.15193616235,0.0,0.0,3.71167865564,13.077,65.023588106,41.1275731518,21.0077,2.88831495427
 01/22  16:00:00,20.5610952478,2.15193616235,0.0,0.0,3.71167865564,13.077,64.2924271013,41.3236799148,19.50715,3.46159718652
 01/22  17:00:00,20.4803279688,2.15193616235,0.0,0.0,3.71167865564,13.077,68.2148818284,42.2450872194,22.50825,3.46154460903
 01/22  18:00:00,28.0146493077,2.15193616235,0.0,0.0,3.71167865564,18.077,68.1312534674,38.009215242,25.50935,4.61268822535
 01/22  19:00:00,28.017756085,2.15193616235,0.0,0.0,3.71167865564,18.077,69.6395546074,38.9379779107,25.50935,5.19222669668
 01/22  20:00:00,28.1586408732,2.15193616235,0.0,0.0,3.71167865564,18.077,73.8733207613,42.5967046586,25.50935,5.76726610272
 01/22  21:00:00,23.144858091,2.15193616235,0.0,0.0,3.71167865564,13.077,72.3726518461,45.8253813878,22.50825,4.03902045827
 01/22  22:00:00,23.0792841585,2.15193616235,0.0,0.0,3.71167865564,13.077,73.1796389303,46.4045400065,21.0077,5.76739892375
 01/22  23:00:00,22.9734437854,2.15193616235,0.0,0.0,3.71167865564,13.077,68.9998358733,46.9547884869,18.0066,4.03844738646
 01/22  24:00:00,24.1731070012,2.15193616235,0.0,0.0,3.71167865564,13.077,50.0400360696,44.7262125484,3.0011,2.31272352119
 01/23  01:00:00,13.6950634962,2.15193616235,0.0,0.0,1.85583932782,5.577,58.4077065745,52.5205500916,3.0011,2.88605648291
 01/23  02:00:00,9.47001594147,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  03:00:00,9.49205733195,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  04:00:00,9.50624793516,0.0,0.0,0.0,0.618613109274,5.0,3.59315616876,0.0,3.0011,0.592056168755
 01/23  05:00:00,9.65734443752,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  06:00:00,13.6461344739,2.15193616235,0.0,0.0,1.85583932782,5.577,65.1284207991,60.0347087035,4.50165,0.592062095675
 01/23  07:00:00,28.1225015558,2.15193616235,0.0,0.0,3.71167865564,18.077,69.7156757097,54.4724948358,13.50495,1.73823087387
 01/23  08:00:00,28.0741651122,2.15193616235,0.0,0.0,3.71167865564,18.077,78.7523159572,51.3972845258,21.0077,6.34733143139
 01/23  09:00:00,20.5448791486,2.15193616235,0.0,0.0,3.71167865564,13.077,72.3072395066,50.9564206053,15.0055,6.34531890135
 01/23  10:00:00,20.5567938156,2.15193616235,0.0,0.0,3.71167865564,13.077,68.0807900543,48.4601325149,15.0055,4.61515753941
 01/23  11:00:00,25.5548408407,2.15193616235,0.0,0.0,3.71167865564,18.077,80.020814836,42.3960279674,33.0121,4.61268686854
 01/23  12:00:00,26.7092976047,2.15193616235,0.0,0.0,3.71167865564,18.077,85.8143272472,40.684446813,40.51485,4.61503043414
 01/23  13:00:00,25.7697435892,2.15193616235,0.0,0.0,3.71167865564,18.077,82.2704610797,41.6436465044,36.0132,4.61361457529
 01/23  14:00:00,25.5701801421,2.15193616235,0.0,0.0,3.71167865564,18.077,76.2399413268,40.6913716587,31.51155,4.0370196681
 01/23  15:00:00,20.5741302025,2.15193616235,0.0,0.0,3.71167865564,13.077,65.6816855512,41.2126463446,21.0077,3.46133920662
 01/23  16:00:00,20.5610228327,2.15193616235,0.0,0.0,3.71167865564,13.077,65.4365648693,43.0420093634,19.50715,2.8874055059
 01/23  17:00:00,20.4789686016,2.15193616235,0.0,0.0,3.71167865564,13.077,71.0231475127,45.0528737585,22.50825,3.46202375417
 01/23  18:00:00,28.0091586307,2.15193616235,0.0,0.0,3.71167865564,18.077,78.4485449992,48.3255811078,25.50935,4.61361389139
 01/23  19:00:00,28.0049745955,2.15193616235,0.0,0.0,3.71167865564,18.077,86.8806630369,55.601361623,25.50935,5.76995141391
 01/23  20:00:00,28.1455151273,2.15193616235,0.0,0.0,3.71167865564,18.077,91.1180811487,58.6849994626,25.50935,6.92373168609
 01/23  21:00:00,23.132165201,2.15193616235,0.0,0.0,3.71167865564,13.077,89.1350456717,61.4347702891,22.50825,5.19202538268
 01/23  22:00:00,23.0690245406,2.15193616235,0.0,0.0,3.71167865564,13.077,89.419852489,62.6426403254,21.0077,5.76951216356
 01/23  23:00:00,22.9660977273,2.15193616235,0.0,0.0,3.71167865564,13.077,87.5029869886,64.3071403285,18.0066,5.18924666008
 01/23  24:00:00,24.1703410184,2.15193616235,0.0,0.0,3.71167865564,13.077,69.0899260999,63.2021309301,3.0011,2.88669516979
 01/24  01:00:00,13.6940892344,2.15193616235,0.0,0.0,1.85583932782,5.577,76.135658302,70.8226982275,3.0011,2.31186007444
 01/24  02:00:00,9.4575369157,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  03:00:00,9.47520593518,0.0,0.0,0.0,0.618613109274,5.0,3.59316994306,0.0,3.0011,0.592069943063
 01/24  04:00:00,9.48894466109,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  05:00:00,10.1577008422,0.0,0.0,0.0,0.618613109274,5.0,3.59317584984,0.0,3.0011,0.592075849836
 01/24  06:00:00,14.1527642461,2.15193616235,0.0,0.0,1.85583932782,5.577,71.2358082648,66.7141582648,4.50165,0.02
 01/24  07:00:00,28.3490524592,2.15193616235,0.0,0.0,3.71167865564,18.077,74.5262465829,59.2831305303,13.50495,1.73816605256
 01/24  08:00:00,28.0709391992,2.15193616235,0.0,0.0,3.71167865564,18.077,84.016303175,56.0848777518,21.0077,6.92372542317
 01/24  09:00:00,20.541087814,2.15193616235,0.0,0.0,3.71167865564,13.077,76.3235776137,55.5480941584,15.0055,5.76998345526
 01/24  10:00:00,20.5530074804,2.15193616235,0.0,0.0,3.71167865564,13.077,73.3206840988,53.1249422886,15.0055,5.19024181018
 01/24  11:00:00,25.5493180922,2.15193616235,0.0,0.0,3.71167865564,18.077,84.217981378,47.166550589,33.0121,4.03933078898
 01/24  12:00:00,26.7073754683,2.15193616235,0.0,0.0,3.71167865564,18.077,82.6186346686,36.9139217808,40.51485,5.18986288781
 01/24  13:00:00,25.7738578862,2.15193616235,0.0,0.0,3.71167865564,18.077,77.3774728462,36.752468184,36.0132,4.61180466223
 01/24  14:00:00,25.569117714,2.15193616235,0.0,0.0,3.71167865564,18.077,76.9724511177,41.9979218486,31.51155,3.4629792691
 01/24  15:00:00,20.5716892771,2.15193616235,0.0,0.0,3.71167865564,13.077,67.9552482177,43.4852429084,21.0077,3.46230530927
 01/24  16:00:00,20.5604811593,2.15193616235,0.0,0.0,3.71167865564,13.077,65.0209133614,42.0520650402,19.50715,3.46169832118
 01/24  17:00:00,20.4821969007,2.15193616235,0.0,0.0,3.71167865564,13.077,64.7879186192,38.8176471524,22.50825,3.46202146685
 01/24  18:00:00,28.0233440884,2.15193616235,0.0,0.0,3.71167865564,18.077,58.000284553,27.8789220838,25.50935,4.61201246919
 01/24  19:00:00,28.0266919743,2.15193616235,0.0,0.0,3.71167865564,18.077,62.5606327372,31.2815977885,25.50935,5.76968494877
 01/24  20:00:00,28.016402823,2.15193616235,0.0,0.0,3.71167865564,18.077,71.3793685233,39.5223513236,25.50935,6.3476671997
 01/24  21:00:00,23.0100027672,2.15193616235,0.0,0.0,3.71167865564,13.077,70.4991309736,42.2238972587,22.50825,5.76698371495
 01/24  22:00:00,22.9769440487,2.15193616235,0.0,0.0,3.71167865564,13.077,67.4877354524,40.7099239843,21.0077,5.77011146803
 01/24  23:00:00,22.9778578703,2.15193616235,0.0,0.0,3.71167865564,13.077,62.9040055251,39.7067478694,18.0066,5.19065765572
 01/24  24:00:00,24.1828053541,2.15193616235,0.0,0.0,3.71167865564,13.077,41.8582392896,35.9709408052,3.0011,2.88619848434
 01/25  01:00:00,13.7065775987,2.15193616235,0.0,0.0,1.85583932782,5.577,48.2135993234,42.9013590475,3.0011,2.31114027588
 01/25  02:00:00,9.48045488305,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  03:00:00,9.50358211078,0.0,0.0,0.0,0.618613109274,5.0,3.59315274453,0.0,3.0011,0.592052744531
 01/25  04:00:00,9.51670407925,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  05:00:00,9.66696796545,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  06:00:00,13.6511929858,2.15193616235,0.0,0.0,1.85583932782,5.577,50.7849450285,45.6912104835,4.50165,0.592084544955
 01/25  07:00:00,28.128784188,2.15193616235,0.0,0.0,3.71167865564,18.077,57.9091139553,42.6657754359,13.50495,1.73838851946
 01/25  08:00:00,28.0801114404,2.15193616235,0.0,0.0,3.71167865564,18.077,71.961958417,44.606228881,21.0077,6.34802953598
 01/25  09:00:00,20.5497601586,2.15193616235,0.0,0.0,3.71167865564,13.077,67.6991094455,46.3477757585,15.0055,6.345833687
 01/25  10:00:00,20.5588241056,2.15193616235,0.0,0.0,3.71167865564,13.077,64.2770786465,44.656763027,15.0055,4.6148156195
 01/25  11:00:00,25.5551329735,2.15193616235,0.0,0.0,3.71167865564,18.077,76.6151869165,38.9895135798,33.0121,4.61357333675
 01/25  12:00:00,26.7193856515,2.15193616235,0.0,0.0,3.71167865564,18.077,74.7494184024,29.0441894026,40.51485,5.19037899977
 01/25  13:00:00,25.7864224825,2.15193616235,0.0,0.0,3.71167865564,18.077,67.580583538,27.5278343892,36.0132,4.03954914887
 01/25  14:00:00,25.5812272107,2.15193616235,0.0,0.0,3.71167865564,18.077,65.5962302557,30.0477158774,31.51155,4.03696437831
 01/25  15:00:00,20.5819368169,2.15193616235,0.0,0.0,3.71167865564,13.077,56.2334214617,31.7639608705,21.0077,3.4617605912
 01/25  16:00:00,20.5719262676,2.15193616235,0.0,0.0,3.71167865564,13.077,53.6112155739,30.6421839598,19.50715,3.46188161416
 01/25  17:00:00,20.4971735565,2.15193616235,0.0,0.0,3.71167865564,13.077,54.322641894,28.3528626748,22.50825,3.46152921912
 01/25  18:00:00,28.0568251051,2.15193616235,0.0,0.0,3.71167865564,18.077,48.5261256407,18.9774086705,25.50935,4.0393669701
 01/25  19:00:00,28.0536812926,2.15193616235,0.0,0.0,3.71167865564,18.077,52.614014342,20.7592821409,25.50935,6.34538220109
 01/25  20:00:00,28.1747562195,2.15193616235,0.0,0.0,3.71167865564,18.077,56.9611019876,25.1031310304,25.50935,6.34862095721
 01/25  21:00:00,23.1526593919,2.15193616235,0.0,0.0,3.71167865564,13.077,55.9033397093,28.2029336952,22.50825,5.19215601409
 01/25  22:00:00,23.084193707,2.15193616235,0.0,0.0,3.71167865564,13.077,57.9850590984,30.6323599985,21.0077,6.34499909994
 01/25  23:00:00,22.9797243682,2.15193616235,0.0,0.0,3.71167865564,13.077,56.1860736614,33.5643619305,18.0066,4.61511173091
 01/25  24:00:00,24.1824476387,2.15193616235,0.0,0.0,3.71167865564,13.077,39.7351887097,33.8476767068,3.0011,2.88641200292
 01/26  01:00:00,13.7020535301,2.15193616235,0.0,0.0,1.85583932782,5.577,48.21139739,42.8977098572,3.0011,2.31258753274
 01/26  02:00:00,9.48051411086,0.0,0.0,0.0,0.618613109274,5.0,3.5931925891,0.0,3.0011,0.592092589098
 01/26  03:00:00,9.50430226899,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  04:00:00,9.51747614699,0.0,0.0,0.0,0.618613109274,5.0,3.59314675253,0.0,3.0011,0.592046752534
 01/26  05:00:00,9.66771292658,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  06:00:00,13.6509941484,2.15193616235,0.0,0.0,1.85583932782,5.577,58.2948944094,53.2011917149,4.50165,0.592052694441
 01/26  07:00:00,28.1261085074,2.15193616235,0.0,0.0,3.71167865564,18.077,66.0774656628,50.8339017689,13.50495,1.73861389389
 01/26  08:00:00,28.0785906049,2.15193616235,0.0,0.0,3.71167865564,18.077,76.8760882289,49.5198112634,21.0077,6.34857696547
 01/26  09:00:00,20.5476011653,2.15193616235,0.0,0.0,3.71167865564,13.077,71.5627426348,50.7874456017,15.0055,5.76979703311
 01/26  10:00:00,20.5567348215,2.15193616235,0.0,0.0,3.71167865564,13.077,70.4560697282,50.2609666559,15.0055,5.1896030723
 01/26  11:00:00,25.5526674258,2.15193616235,0.0,0.0,3.71167865564,18.077,83.377265011,45.7524974537,33.0121,4.61266755723
 01/26  12:00:00,26.7147690569,2.15193616235,0.0,0.0,3.71167865564,18.077,82.0855519043,36.9542099729,40.51485,4.61649193146
 01/26  13:00:00,25.7847145024,2.15193616235,0.0,0.0,3.71167865564,18.077,75.1488398602,34.5221186883,36.0132,4.6135211719
 01/26  14:00:00,25.5791494922,2.15193616235,0.0,0.0,3.71167865564,18.077,70.6458493161,35.0971158061,31.51155,4.03718351003
 01/26  15:00:00,20.5803766285,2.15193616235,0.0,0.0,3.71167865564,13.077,61.7754611818,37.306234791,21.0077,3.46152639078
 01/26  16:00:00,20.5658317257,2.15193616235,0.0,0.0,3.71167865564,13.077,61.8047044464,38.8359202648,19.50715,3.46163418164
 01/26  17:00:00,20.4855569916,2.15193616235,0.0,0.0,3.71167865564,13.077,64.3335435134,38.936712193,22.50825,2.8885813204
 01/26  18:00:00,28.0220023967,2.15193616235,0.0,0.0,3.71167865564,18.077,61.7127443613,31.5894582194,25.50935,4.61393614198
 01/26  19:00:00,28.0259698801,2.15193616235,0.0,0.0,3.71167865564,18.077,63.6702887227,32.3911846513,25.50935,5.76975407139
 01/26  20:00:00,28.1650003768,2.15193616235,0.0,0.0,3.71167865564,18.077,66.3502802848,33.9165730037,25.50935,6.92435728108
 01/26  21:00:00,23.1501608482,2.15193616235,0.0,0.0,3.71167865564,13.077,62.0896216126,34.3897574042,22.50825,5.19161420835
 01/26  22:00:00,23.0842398551,2.15193616235,0.0,0.0,3.71167865564,13.077,61.2936601597,33.9403306774,21.0077,6.34562948227
 01/26  23:00:00,22.9798103147,2.15193616235,0.0,0.0,3.71167865564,13.077,56.5914109931,33.9701145939,18.0066,4.61469639917
 01/26  24:00:00,24.1900008251,2.15193616235,0.0,0.0,3.71167865564,13.077,37.2213192973,31.3333493941,3.0011,2.88686990322
 01/27  01:00:00,13.7096326267,2.15193616235,0.0,0.0,1.85583932782,5.577,43.8638619493,38.5503651301,3.0011,2.31239681925
 01/27  02:00:00,9.48058363357,0.0,0.0,0.0,0.618613109274,5.0,3.59317138375,0.0,3.0011,0.592071383746
 01/27  03:00:00,9.50523819792,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  04:00:00,9.51883733512,0.0,0.0,0.0,0.618613109274,5.0,3.59315141757,0.0,3.0011,0.592051417569
 01/27  05:00:00,10.1859740659,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  06:00:00,14.1742654248,2.15193616235,0.0,0.0,1.85583932782,5.577,45.1108711283,40.0171637762,4.50165,0.592057352031
 01/27  07:00:00,28.3614406658,2.15193616235,0.0,0.0,3.71167865564,18.077,50.0714098726,34.8281755883,13.50495,1.7382842843
 01/27  08:00:00,27.4476381714,2.15193616235,0.0,0.0,3.71167865564,18.077,60.4649634159,33.1095513654,21.0077,6.34771205054
 01/27  09:00:00,20.5500769553,2.15193616235,0.0,0.0,3.71167865564,13.077,54.7873852317,34.0124692034,15.0055,5.76941602832
 01/27  10:00:00,20.5627097705,2.15193616235,0.0,0.0,3.71167865564,13.077,53.3109276229,33.1157827099,15.0055,5.18964491301
 01/27  11:00:00,25.5711125524,2.15193616235,0.0,0.0,3.71167865564,18.077,65.5309098199,27.9049011856,33.0121,4.61390863424
 01/27  12:00:00,26.7417744066,2.15193616235,0.0,0.0,3.71167865564,18.077,64.4353438443,19.3044879144,40.51485,4.61600592984
 01/27  13:00:00,25.8253466283,2.15193616235,0.0,0.0,3.71167865564,18.077,57.6384833966,17.0119498218,36.0132,4.61333357481
 01/27  14:00:00,25.616101933,2.15193616235,0.0,0.0,3.71167865564,18.077,53.6790299723,18.1304399366,31.51155,4.03704003573
 01/27  15:00:00,20.6189562335,2.15193616235,0.0,0.0,3.71167865564,13.077,44.9086066505,20.4391401389,21.0077,3.46176651165
 01/27  16:00:00,20.6050706694,2.15193616235,0.0,0.0,3.71167865564,13.077,45.4202437553,22.4515514467,19.50715,3.46154230858
 01/27  17:00:00,20.5226145964,2.15193616235,0.0,0.0,3.71167865564,13.077,48.5104886732,23.1139527893,22.50825,2.88828588391
 01/27  18:00:00,28.0718741347,2.15193616235,0.0,0.0,3.71167865564,18.077,46.616926782,16.4935469482,25.50935,4.61402983378
 01/27  19:00:00,28.0585237274,2.15193616235,0.0,0.0,3.71167865564,18.077,52.0718803188,20.7926109426,25.50935,5.76991937622
 01/27  20:00:00,28.0290863266,2.15193616235,0.0,0.0,3.71167865564,18.077,60.1038118169,27.670548952,25.50935,6.92391286494
 01/27  21:00:00,23.0191614909,2.15193616235,0.0,0.0,3.71167865564,13.077,61.1705744809,33.4702260424,22.50825,5.19209843844
 01/27  22:00:00,22.9822634001,2.15193616235,0.0,0.0,3.71167865564,13.077,65.9166798685,38.5634896555,21.0077,6.34549021299
 01/27  23:00:00,22.9795204869,2.15193616235,0.0,0.0,3.71167865564,13.077,66.7054538841,44.0839137277,18.0066,4.61494015646
 01/27  24:00:00,24.1796093651,2.15193616235,0.0,0.0,3.71167865564,13.077,49.5439528143,43.656027502,3.0011,2.8868253123
 01/28  01:00:00,13.7017131606,2.15193616235,0.0,0.0,1.85583932782,5.577,55.510810514,50.1972491597,3.0011,2.31246135433
 01/28  02:00:00,9.479763374,0.0,0.0,0.0,0.618613109274,5.0,3.59318719439,0.0,3.0011,0.592087194387
 01/28  03:00:00,9.50364666064,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  04:00:00,9.51796593058,0.0,0.0,0.0,0.618613109274,5.0,3.59316725599,0.0,3.0011,0.592067255991
 01/28  05:00:00,9.66973271816,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  06:00:00,13.6609031474,2.15193616235,0.0,0.0,1.85583932782,5.577,48.7314908403,43.6377676774,4.50165,0.592073162891
 01/28  07:00:00,28.1385286766,2.15193616235,0.0,0.0,3.71167865564,18.077,53.1619465341,37.9186586222,13.50495,1.73833791189
 01/28  08:00:00,27.4558546924,2.15193616235,0.0,0.0,3.71167865564,18.077,59.5957769082,36.8498667438,21.0077,1.73821016433
 01/28  09:00:00,20.5574225386,2.15193616235,0.0,0.0,3.71167865564,13.077,54.4201994552,37.6762423457,15.0055,1.73845710948
 01/28  10:00:00,20.5679768013,2.15193616235,0.0,0.0,3.71167865564,13.077,56.119150848,35.3463359012,15.0055,5.76731494678
 01/28  11:00:00,25.5704520301,2.15193616235,0.0,0.0,3.71167865564,18.077,67.4922681369,29.8641078536,33.0121,4.61606028326
 01/28  12:00:00,26.7432793833,2.15193616235,0.0,0.0,3.71167865564,18.077,67.7682790458,21.486298626,40.51485,5.76713041984
 01/28  13:00:00,25.8214679082,2.15193616235,0.0,0.0,3.71167865564,18.077,61.7759748684,20.5701456067,36.0132,5.19262926172
 01/28  14:00:00,25.6091048264,2.15193616235,0.0,0.0,3.71167865564,18.077,59.1071626752,22.4050813284,31.51155,5.19053134674
 01/28  15:00:00,20.611429717,2.15193616235,0.0,0.0,3.71167865564,13.077,49.3522280595,24.306682505,21.0077,4.03784555452
 01/28  16:00:00,20.5960957889,2.15193616235,0.0,0.0,3.71167865564,13.077,49.6826933965,25.5611640076,19.50715,4.61437938887
 01/28  17:00:00,20.5107864991,2.15193616235,0.0,0.0,3.71167865564,13.077,53.8274676525,27.2820144962,22.50825,4.03720315628
 01/28  18:00:00,27.4228544414,2.15193616235,0.0,0.0,3.71167865564,18.077,53.2094805326,23.0876800236,25.50935,4.61245050903
 01/28  19:00:00,28.0472653515,2.15193616235,0.0,0.0,3.71167865564,18.077,56.2451941475,24.9659251448,25.50935,5.76991900267
 01/28  20:00:00,28.1747265792,2.15193616235,0.0,0.0,3.71167865564,18.077,60.8280167528,29.5485500846,25.50935,5.77011666818
 01/28  21:00:00,23.1574207786,2.15193616235,0.0,0.0,3.71167865564,13.077,61.1225335435,32.8468746665,22.50825,5.76740887708
 01/28  22:00:00,23.0891722322,2.15193616235,0.0,0.0,3.71167865564,13.077,62.3482740202,35.5703031518,21.0077,5.77027086845
 01/28  23:00:00,22.9826141861,2.15193616235,0.0,0.0,3.71167865564,13.077,61.4186507432,38.7980291205,18.0066,4.61402162272
 01/28  24:00:00,24.1814797729,2.15193616235,0.0,0.0,3.71167865564,13.077,45.7070779003,39.2442917793,3.0011,3.46168612102
 01/29  01:00:00,13.7002751797,2.15193616235,0.0,0.0,1.85583932782,5.577,54.2168086499,48.3286466584,3.0011,2.88706199154
 01/29  02:00:00,9.48213587189,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  03:00:00,9.50486841758,0.0,0.0,0.0,0.618613109274,5.0,3.59315328286,0.0,3.0011,0.592053282861
 01/29  04:00:00,9.51645387917,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  05:00:00,9.66556031349,0.0,0.0,0.0,0.618613109274,5.0,3.59315921614,0.0,3.0011,0.592059216145
 01/29  06:00:00,13.649608225,2.15193616235,0.0,0.0,1.85583932782,5.577,58.0494076986,53.5277576986,4.50165,0.02
 01/29  07:00:00,28.1258911792,2.15193616235,0.0,0.0,3.71167865564,18.077,67.3045876686,52.0613181358,13.50495,1.73831953278
 01/29  08:00:00,27.4414079904,2.15193616235,0.0,0.0,3.71167865564,18.077,80.1536393414,56.8347706334,21.0077,2.31116870792
 01/29  09:00:00,20.5407447102,2.15193616235,0.0,0.0,3.71167865564,13.077,75.2745385676,58.5303227849,15.0055,1.73871578271
 01/29  10:00:00,20.5512953921,2.15193616235,0.0,0.0,3.71167865564,13.077,73.7906485251,57.0466795091,15.0055,1.73846901595
 01/29  11:00:00,25.5499606447,2.15193616235,0.0,0.0,3.71167865564,18.077,89.7622924938,51.5576872575,33.0121,5.19250523628
 01/29  12:00:00,26.7098045037,2.15193616235,0.0,0.0,3.71167865564,18.077,91.3671406823,45.0847272621,40.51485,5.76756342014
 01/29  13:00:00,25.7737950297,2.15193616235,0.0,0.0,3.71167865564,18.077,85.5444059683,44.9188877556,36.0132,4.61231821263
 01/29  14:00:00,25.5691296797,2.15193616235,0.0,0.0,3.71167865564,18.077,83.2327998562,47.68203571,31.51155,4.03921414628
 01/29  15:00:00,20.5699945146,2.15193616235,0.0,0.0,3.71167865564,13.077,75.0461025886,50.576635876,21.0077,3.46176671258
 01/29  16:00:00,20.5567805622,2.15193616235,0.0,0.0,3.71167865564,13.077,73.7928683499,50.8237978287,19.50715,3.46192052113
 01/29  17:00:00,20.477113819,2.15193616235,0.0,0.0,3.71167865564,13.077,77.6670401036,51.6971594452,22.50825,3.46163065846
 01/29  18:00:00,27.3791328721,2.15193616235,0.0,0.0,3.71167865564,18.077,73.8773537811,43.755154622,25.50935,4.61284915909
 01/29  19:00:00,28.0153901907,2.15193616235,0.0,0.0,3.71167865564,18.077,73.9122607569,43.210209766,25.50935,5.19270099083
 01/29  20:00:00,28.1565075855,2.15193616235,0.0,0.0,3.71167865564,18.077,76.0342655301,44.7574294849,25.50935,5.76748604511
 01/29  21:00:00,23.1437389258,2.15193616235,0.0,0.0,3.71167865564,13.077,70.6888696478,44.1428456031,22.50825,4.03777404474
 01/29  22:00:00,23.0792743043,2.15193616235,0.0,0.0,3.71167865564,13.077,68.7539678796,41.978866515,21.0077,5.76740136462
 01/29  23:00:00,22.9760998961,2.15193616235,0.0,0.0,3.71167865564,13.077,63.0091191409,40.3900197196,18.0066,4.61249942129
 01/29  24:00:00,24.1807466486,2.15193616235,0.0,0.0,3.71167865564,13.077,41.4739884016,36.1604188409,3.0011,2.31246956068
 01/30  01:00:00,13.6998762208,2.15193616235,0.0,0.0,1.85583932782,5.577,64.8114829838,59.4979133179,3.0011,2.3124696659
 01/30  02:00:00,9.46405904924,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  03:00:00,9.482213634,0.0,0.0,0.0,0.618613109274,5.0,3.59318087349,0.0,3.0011,0.592080873489
 01/30  04:00:00,9.49396188518,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  05:00:00,9.64322080679,0.0,0.0,0.0,0.618613109274,5.0,3.59316092398,0.0,3.0011,0.592060923981
 01/30  06:00:00,13.6421438165,2.15193616235,0.0,0.0,1.85583932782,5.577,75.4675457088,70.9458957088,4.50165,0.02
 01/30  07:00:00,28.119845614,2.15193616235,0.0,0.0,3.71167865564,18.077,78.7661656237,63.5228588331,13.50495,1.73835679057
 01/30  08:00:00,27.4374420191,2.15193616235,0.0,0.0,3.71167865564,18.077,87.7120863738,59.7810257035,21.0077,6.92336067025
 01/30  09:00:00,20.5410380515,2.15193616235,0.0,0.0,3.71167865564,13.077,79.515852661,58.7406408854,15.0055,5.76971177563
 01/30  10:00:00,20.5535673735,2.15193616235,0.0,0.0,3.71167865564,13.077,76.0793673674,55.883439477,15.0055,5.19042789044
 01/30  11:00:00,25.5512151263,2.15193616235,0.0,0.0,3.71167865564,18.077,85.9366509974,48.8847156031,33.0121,4.03983539427
 01/30  12:00:00,26.7106761628,2.15193616235,0.0,0.0,3.71167865564,18.077,85.5363458161,39.8303311797,40.51485,5.19116463643
 01/30  13:00:00,25.7783034307,2.15193616235,0.0,0.0,3.71167865564,18.077,78.4942934188,37.8685229069,36.0132,4.61257051187
 01/30  14:00:00,25.5726795018,2.15193616235,0.0,0.0,3.71167865564,18.077,73.7219832033,38.7472141178,31.51155,3.4632190855
 01/30  15:00:00,20.5751225923,2.15193616235,0.0,0.0,3.71167865564,13.077,65.6132498118,41.1434091921,21.0077,3.46214061965
 01/30  16:00:00,20.5611660091,2.15193616235,0.0,0.0,3.71167865564,13.077,65.806584639,42.8375912485,19.50715,3.46184339053
 01/30  17:00:00,20.4824026281,2.15193616235,0.0,0.0,3.71167865564,13.077,69.2677100748,43.2974309779,22.50825,3.46202909692
 01/30  18:00:00,27.3858092349,2.15193616235,0.0,0.0,3.71167865564,18.077,66.2606536389,36.1379159165,25.50935,4.61338772238
 01/30  19:00:00,28.021397645,2.15193616235,0.0,0.0,3.71167865564,18.077,69.3880944029,38.1082180025,25.50935,5.77052640031
 01/30  20:00:00,28.160481127,2.15193616235,0.0,0.0,3.71167865564,18.077,73.9729204111,41.5398211645,25.50935,6.92374924658
 01/30  21:00:00,23.1461040824,2.15193616235,0.0,0.0,3.71167865564,13.077,71.8901926218,44.1896929861,22.50825,5.19224963571
 01/30  22:00:00,23.0797204189,2.15193616235,0.0,0.0,3.71167865564,13.077,73.052674874,45.6997560433,21.0077,6.34521883066
 01/30  23:00:00,22.9748036159,2.15193616235,0.0,0.0,3.71167865564,13.077,70.4310345857,47.8099262709,18.0066,4.6145083148
 01/30  24:00:00,24.17549043,2.15193616235,0.0,0.0,3.71167865564,13.077,53.0761219101,47.1883478211,3.0011,2.88667408905
 01/31  01:00:00,13.6967989092,2.15193616235,0.0,0.0,1.85583932782,5.577,59.6991200236,54.385660986,3.0011,2.31235903762
 01/31  02:00:00,9.47180756168,0.0,0.0,0.0,0.618613109274,5.0,3.59318770394,0.0,3.0011,0.592087703942
 01/31  03:00:00,9.49451946742,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  04:00:00,9.50902285649,0.0,0.0,0.0,0.618613109274,5.0,3.59319358252,0.0,3.0011,0.592093582519
 01/31  05:00:00,10.1776311622,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  06:00:00,14.1648194992,2.15193616235,0.0,0.0,1.85583932782,5.577,53.448690427,48.3549667972,4.50165,0.592073629886
 01/31  07:00:00,28.3631527963,2.15193616235,0.0,0.0,3.71167865564,18.077,56.7596535963,41.5164334153,13.50495,1.73827018098
 01/31  08:00:00,27.4533464063,2.15193616235,0.0,0.0,3.71167865564,18.077,65.9317207704,38.5761594719,21.0077,6.34786129847
 01/31  09:00:00,20.5559351132,2.15193616235,0.0,0.0,3.71167865564,13.077,58.972823421,38.1973677865,15.0055,5.76995563445
 01/31  10:00:00,20.5666933544,2.15193616235,0.0,0.0,3.71167865564,13.077,56.3811466143,36.1850637996,15.0055,5.19058281464
 01/31  11:00:00,25.5676198337,2.15193616235,0.0,0.0,3.71167865564,18.077,67.680489908,30.0546464678,33.0121,4.6137434402
 01/31  12:00:00,26.7420899949,2.15193616235,0.0,0.0,3.71167865564,18.077,65.383362988,20.2526438752,40.51485,4.61586911275
 01/31  13:00:00,25.8227475171,2.15193616235,0.0,0.0,3.71167865564,18.077,58.8585664898,18.2313921534,36.0132,4.61397433643
 01/31  14:00:00,25.6074142587,2.15193616235,0.0,0.0,3.71167865564,18.077,56.2147274162,20.6663155807,31.51155,4.03686183553
 01/31  15:00:00,20.605602187,2.15193616235,0.0,0.0,3.71167865564,13.077,48.8946333098,24.4249206082,21.0077,3.46201270165
 01/31  16:00:00,20.5858573817,2.15193616235,0.0,0.0,3.71167865564,13.077,50.5257388043,27.5570927815,19.50715,3.46149602277
 01/31  17:00:00,20.4970121138,2.15193616235,0.0,0.0,3.71167865564,13.077,55.4897411732,29.5194482871,22.50825,3.46204288602
 01/31  18:00:00,27.4078380024,2.15193616235,0.0,0.0,3.71167865564,18.077,53.6286304935,24.0804937839,25.50935,4.03878670959
 01/31  19:00:00,28.0348484856,2.15193616235,0.0,0.0,3.71167865564,18.077,59.2043427036,27.3494091733,25.50935,6.34558353025
 01/31  20:00:00,28.0258646408,2.15193616235,0.0,0.0,3.71167865564,18.077,63.5887301491,31.7309418373,25.50935,6.34843831177
 01/31  21:00:00,23.0186826855,2.15193616235,0.0,0.0,3.71167865564,13.077,63.1736903806,34.8980457815,22.50825,5.7673945991
 01/31  22:00:00,22.9823382603,2.15193616235,0.0,0.0,3.71167865564,13.077,62.693008017,35.9148954284,21.0077,5.77041258855
 01/31  23:00:00,22.9820576773,2.15193616235,0.0,0.0,3.71167865564,13.077,60.4124728873,37.2157468055,18.0066,5.19012608185
 01/31  24:00:00,24.182212072,2.15193616235,0.0,0.0,3.71167865564,13.077,45.4396255384,39.5518039826,3.0011,2.88672155575
 02/01  01:00:00,13.7021394033,2.15193616235,0.0,0.0,1.85583932782,5.577,51.038291065,45.7257363651,3.0011,2.31145469982
 02/01  02:00:00,9.48610230581,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  03:00:00,9.51044940603,0.0,0.0,0.0,0.618613109274,5.0,3.59317556703,0.0,3.0011,0.592075567031
 02/01  04:00:00,9.52456697367,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  05:00:00,9.67620462172,0.0,0.0,0.0,0.618613109274,5.0,3.59318146487,0.0,3.0011,0.592081464867
 02/01  06:00:00,13.6644740525,2.15193616235,0.0,0.0,1.85583932782,5.577,48.2773667678,43.7557167678,4.50165,0.02
 02/01  07:00:00,28.1423533633,2.15193616235,0.0,0.0,3.71167865564,18.077,53.6521140278,38.4088961164,13.50495,1.7382679114
 02/01  08:00:00,27.4613964495,2.15193616235,0.0,0.0,3.71167865564,18.077,64.2735253593,36.3427117771,21.0077,6.92311358223
 02/01  09:00:00,20.5628592433,2.15193616235,0.0,0.0,3.71167865564,13.077,58.6661993782,37.8906775871,15.0055,5.77002179116
 02/01  10:00:00,20.5707664581,2.15193616235,0.0,0.0,3.71167865564,13.077,58.3078312811,38.1114992696,15.0055,5.19083201156
 02/01  11:00:00,25.564380423,2.15193616235,0.0,0.0,3.71167865564,18.077,72.435475438,35.3843757076,33.0121,4.03899973032
 02/01  12:00:00,26.7218825351,2.15193616235,0.0,0.0,3.71167865564,18.077,77.0282235688,31.3227769721,40.51485,5.19059659668
 02/01  13:00:00,25.7858169007,2.15193616235,0.0,0.0,3.71167865564,18.077,69.9108829927,29.2851807244,36.0132,4.61250226827
 02/01  14:00:00,25.5855232197,2.15193616235,0.0,0.0,3.71167865564,18.077,64.8272329318,29.278618052,31.51155,4.03706487972
 02/01  15:00:00,20.5846763017,2.15193616235,0.0,0.0,3.71167865564,13.077,58.4429621012,34.5472816831,21.0077,2.8879804181
 02/01  16:00:00,20.5677467843,2.15193616235,0.0,0.0,3.71167865564,13.077,61.0425553338,38.0734052527,19.50715,3.46200008113
 02/01  17:00:00,20.4866304512,2.15193616235,0.0,0.0,3.71167865564,13.077,65.1941208961,39.2240242246,22.50825,3.46184667147
 02/01  18:00:00,27.3872541284,2.15193616235,0.0,0.0,3.71167865564,18.077,66.3170952103,36.1942563818,25.50935,4.61348882856
 02/01  19:00:00,28.0219483444,2.15193616235,0.0,0.0,3.71167865564,18.077,68.1347706616,36.8550947904,25.50935,5.77032587122
 02/01  20:00:00,28.164862785,2.15193616235,0.0,0.0,3.71167865564,18.077,70.0206702427,37.5872155967,25.50935,6.92410464595
 02/01  21:00:00,23.1501016711,2.15193616235,0.0,0.0,3.71167865564,13.077,68.3290422891,40.6280370408,22.50825,5.1927552482
 02/01  22:00:00,23.0818245556,2.15193616235,0.0,0.0,3.71167865564,13.077,72.7845755338,45.4310031118,21.0077,6.34587242196
 02/01  23:00:00,22.9747138589,2.15193616235,0.0,0.0,3.71167865564,13.077,73.6273860088,51.0055742595,18.0066,4.61521174932
 02/01  24:00:00,24.1726024339,2.15193616235,0.0,0.0,3.71167865564,13.077,61.6699771284,55.7820202004,3.0011,2.88685692792
 02/02  01:00:00,13.6926553852,2.15193616235,0.0,0.0,1.85583932782,5.577,68.7435500534,63.4297934243,3.0011,2.31265662911
 02/02  02:00:00,9.46614790594,0.0,0.0,0.0,0.618613109274,5.0,3.59319456419,0.0,3.0011,0.59209456419
 02/02  03:00:00,9.48554122746,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  04:00:00,9.49765842645,0.0,0.0,0.0,0.618613109274,5.0,3.59316356326,0.0,3.0011,0.592063563258
 02/02  05:00:00,9.64821563527,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  06:00:00,13.6438921271,2.15193616235,0.0,0.0,1.85583932782,5.577,72.4285385672,67.3348190888,4.50165,0.5920694784
 02/02  07:00:00,28.1223559927,2.15193616235,0.0,0.0,3.71167865564,18.077,72.6512276337,57.4077709986,13.50495,1.73850663515
 02/02  08:00:00,27.4445649805,2.15193616235,0.0,0.0,3.71167865564,18.077,78.7581521149,51.4032482124,21.0077,6.34720390257
 02/02  09:00:00,20.5483175806,2.15193616235,0.0,0.0,3.71167865564,13.077,72.762781961,51.4123074614,15.0055,6.34497449967
 02/02  10:00:00,20.5596469057,2.15193616235,0.0,0.0,3.71167865564,13.077,68.5350308643,48.91322938,15.0055,4.61630148428
 02/02  11:00:00,25.5557217717,2.15193616235,0.0,0.0,3.71167865564,18.077,81.906555176,44.2806102082,33.0121,4.61384496775
 02/02  12:00:00,26.7110778097,2.15193616235,0.0,0.0,3.71167865564,18.077,85.4904790285,39.7845700862,40.51485,5.19105894223
 02/02  13:00:00,25.774737569,2.15193616235,0.0,0.0,3.71167865564,18.077,76.9128109971,36.8612495619,36.0132,4.03836143516
 02/02  14:00:00,25.5750440678,2.15193616235,0.0,0.0,3.71167865564,18.077,72.6891392718,37.139862296,31.51155,4.03772697575
 02/02  15:00:00,20.5753791063,2.15193616235,0.0,0.0,3.71167865564,13.077,66.0922564046,41.6231784388,21.0077,3.46137796585
 02/02  16:00:00,20.5592767483,2.15193616235,0.0,0.0,3.71167865564,13.077,66.4418011436,43.47351513,19.50715,3.4611360135
 02/02  17:00:00,20.478701002,2.15193616235,0.0,0.0,3.71167865564,13.077,69.5979382768,43.6279593038,22.50825,3.46172897299
 02/02  18:00:00,27.3812482599,2.15193616235,0.0,0.0,3.71167865564,18.077,66.925288477,36.8035256717,25.50935,4.61241280521
 02/02  19:00:00,28.0158879993,2.15193616235,0.0,0.0,3.71167865564,18.077,70.0385773309,38.7588847044,25.50935,5.7703426265
 02/02  20:00:00,28.1583307254,2.15193616235,0.0,0.0,3.71167865564,18.077,73.9165665797,42.0600377587,25.50935,6.34717882102
 02/02  21:00:00,23.1445094332,2.15193616235,0.0,0.0,3.71167865564,13.077,72.7926954028,44.5169450392,22.50825,5.76750036354
 02/02  22:00:00,23.0794611062,2.15193616235,0.0,0.0,3.71167865564,13.077,72.5369127117,45.7595341985,21.0077,5.76967851318
 02/02  23:00:00,22.9750379872,2.15193616235,0.0,0.0,3.71167865564,13.077,71.4077198435,48.2114152077,18.0066,5.18970463571
 02/02  24:00:00,24.1752733143,2.15193616235,0.0,0.0,3.71167865564,13.077,52.9842561945,47.0966957863,3.0011,2.88646040829
 02/03  01:00:00,13.6967752192,2.15193616235,0.0,0.0,1.85583932782,5.577,60.6764355538,55.3631300327,3.0011,2.3122055211
 02/03  02:00:00,9.4710989574,0.0,0.0,0.0,0.618613109274,5.0,3.59314993482,0.0,3.0011,0.592049934822
 02/03  03:00:00,9.49299211682,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  04:00:00,9.50620863073,0.0,0.0,0.0,0.618613109274,5.0,3.59315587344,0.0,3.0011,0.592055873441
 02/03  05:00:00,10.1737559434,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  06:00:00,14.1592453506,2.15193616235,0.0,0.0,1.85583932782,5.577,61.893632509,57.371982509,4.50165,0.02
 02/03  07:00:00,28.3563972643,2.15193616235,0.0,0.0,3.71167865564,18.077,67.3630810635,51.5470555549,13.50495,2.31107550862
 02/03  08:00:00,27.4476602285,2.15193616235,0.0,0.0,3.71167865564,18.077,76.7349805007,49.3783329268,21.0077,6.34894757395
 02/03  09:00:00,20.5500785646,2.15193616235,0.0,0.0,3.71167865564,13.077,69.5258708982,48.7506556249,15.0055,5.76971527328
 02/03  10:00:00,20.5595352329,2.15193616235,0.0,0.0,3.71167865564,13.077,70.4182409495,50.2227856942,15.0055,5.18995525531
 02/03  11:00:00,25.5529620196,2.15193616235,0.0,0.0,3.71167865564,18.077,85.0911327671,47.4646732542,33.0121,4.61435951297
 02/03  12:00:00,26.7080638813,2.15193616235,0.0,0.0,3.71167865564,18.077,87.3437524494,42.2133002868,40.51485,4.61560216265
