Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  13:00:00,25.7724282716,2.15193616235,0.0,0.0,3.71167865564,18.077,77.2403072204,36.6128031025,36.0132,4.61430411792
 02/03  14:00:00,25.5783833354,2.15193616235,0.0,0.0,3.71167865564,18.077,69.6574823929,34.1086914077,31.51155,4.03724098523
 02/03  15:00:00,20.5805127208,2.15193616235,0.0,0.0,3.71167865564,13.077,61.0639153036,36.5940147393,21.0077,3.46220056428
 02/03  16:00:00,20.567563359,2.15193616235,0.0,0.0,3.71167865564,13.077,61.6772498178,38.708125816,19.50715,3.46197400176
 02/03  17:00:00,20.4873729669,2.15193616235,0.0,0.0,3.71167865564,13.077,65.0659162721,39.0959258012,22.50825,3.46174047086
 02/03  18:00:00,27.3885043616,2.15193616235,0.0,0.0,3.71167865564,18.077,60.7212183082,31.1740614706,25.50935,4.03780683755
 02/03  19:00:00,28.0255669257,2.15193616235,0.0,0.0,3.71167865564,18.077,63.9700175123,32.115105956,25.50935,6.34556155628
 02/03  20:00:00,28.023069697,2.15193616235,0.0,0.0,3.71167865564,18.077,67.2346126846,35.3773709598,25.50935,6.34789172474
 02/03  21:00:00,23.0186008327,2.15193616235,0.0,0.0,3.71167865564,13.077,66.5967936169,38.3207110282,22.50825,5.76783258863
 02/03  22:00:00,22.9838692025,2.15193616235,0.0,0.0,3.71167865564,13.077,66.1430856285,39.365244841,21.0077,5.77014078749
 02/03  23:00:00,22.9826213864,2.15193616235,0.0,0.0,3.71167865564,13.077,64.1432433667,40.9465895211,18.0066,5.19005384561
 02/03  24:00:00,24.1818304028,2.15193616235,0.0,0.0,3.71167865564,13.077,49.3866811454,43.4988968747,3.0011,2.88668427068
 02/04  01:00:00,13.699396213,2.15193616235,0.0,0.0,1.85583932782,5.577,59.4870450366,54.1740294515,3.0011,2.31191558509
 02/04  02:00:00,9.47579430947,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  03:00:00,9.49832035521,0.0,0.0,0.0,0.618613109274,5.0,3.59318302537,0.0,3.0011,0.592083025367
 02/04  04:00:00,9.51077172067,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  05:00:00,9.66108261379,0.0,0.0,0.0,0.618613109274,5.0,3.59318891136,0.0,3.0011,0.592088911365
 02/04  06:00:00,13.6496994434,2.15193616235,0.0,0.0,1.85583932782,5.577,60.1351394581,55.6134894581,4.50165,0.02
 02/04  07:00:00,28.1306761633,2.15193616235,0.0,0.0,3.71167865564,18.077,62.4107793295,47.1675902052,13.50495,1.73823912436
 02/04  08:00:00,27.4532025997,2.15193616235,0.0,0.0,3.71167865564,18.077,66.7151323875,43.3962804998,21.0077,2.31115188766
 02/04  09:00:00,20.5561832164,2.15193616235,0.0,0.0,3.71167865564,13.077,60.2680831136,43.5239059132,15.0055,1.73867720041
 02/04  10:00:00,20.5678303852,2.15193616235,0.0,0.0,3.71167865564,13.077,61.7385798795,41.5400324763,15.0055,5.19304740323
 02/04  11:00:00,25.5667076527,2.15193616235,0.0,0.0,3.71167865564,18.077,74.744767018,36.5423584125,33.0121,5.19030860553
 02/04  12:00:00,26.7211414098,2.15193616235,0.0,0.0,3.71167865564,18.077,79.0367934223,32.7540839896,40.51485,5.76785943268
 02/04  13:00:00,25.7867126012,2.15193616235,0.0,0.0,3.71167865564,18.077,72.7247903297,31.519523279,36.0132,5.19206705071
 02/04  14:00:00,25.5900151934,2.15193616235,0.0,0.0,3.71167865564,18.077,66.3920836982,29.6906105695,31.51155,5.18992312876
 02/04  15:00:00,20.5948739652,2.15193616235,0.0,0.0,3.71167865564,13.077,55.2799238623,29.6603054537,21.0077,4.6119184086
 02/04  16:00:00,20.5820634099,2.15193616235,0.0,0.0,3.71167865564,13.077,54.1008509118,30.5537459556,19.50715,4.03995495624
 02/04  17:00:00,20.4980308837,2.15193616235,0.0,0.0,3.71167865564,13.077,59.6886863993,33.1432262735,22.50825,4.03721012585
 02/04  18:00:00,27.392739168,2.15193616235,0.0,0.0,3.71167865564,18.077,65.4214382914,35.298584206,25.50935,4.61350408546
 02/04  19:00:00,28.0248381503,2.15193616235,0.0,0.0,3.71167865564,18.077,67.0178086043,35.7381085956,25.50935,5.77035000869
 02/04  20:00:00,28.1660257508,2.15193616235,0.0,0.0,3.71167865564,18.077,69.9299368097,38.0751574183,25.50935,6.34542939141
 02/04  21:00:00,23.1500473881,2.15193616235,0.0,0.0,3.71167865564,13.077,69.8768623308,42.1767906756,22.50825,5.19182165517
 02/04  22:00:00,23.0822000449,2.15193616235,0.0,0.0,3.71167865564,13.077,72.2069237553,44.8541828249,21.0077,6.34504093039
 02/04  23:00:00,22.9771371294,2.15193616235,0.0,0.0,3.71167865564,13.077,68.605346268,45.9869184272,18.0066,4.61182784081
 02/04  24:00:00,24.1774818413,2.15193616235,0.0,0.0,3.71167865564,13.077,54.7398452906,48.8507404425,3.0011,2.88800484805
 02/05  01:00:00,13.6940377595,2.15193616235,0.0,0.0,1.85583932782,5.577,63.3261109601,57.4382920239,3.0011,2.88671893623
 02/05  02:00:00,9.47186464048,0.0,0.0,0.0,0.618613109274,5.0,3.59319439971,0.0,3.0011,0.592094399713
 02/05  03:00:00,9.49363866661,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  04:00:00,9.50754102992,0.0,0.0,0.0,0.618613109274,5.0,3.59317448658,0.0,3.0011,0.592074486582
 02/05  05:00:00,9.65921682751,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  06:00:00,13.6477034153,2.15193616235,0.0,0.0,1.85583932782,5.577,65.4378299996,60.3440996152,4.50165,0.592080384364
 02/05  07:00:00,28.125207368,2.15193616235,0.0,0.0,3.71167865564,18.077,68.7151783176,53.4716774877,13.50495,1.73855082989
 02/05  08:00:00,27.4472331399,2.15193616235,0.0,0.0,3.71167865564,18.077,72.7872828332,50.0411369925,21.0077,1.73844584078
 02/05  09:00:00,20.5491556651,2.15193616235,0.0,0.0,3.71167865564,13.077,67.3745988151,50.6307576979,15.0055,1.73834111718
 02/05  10:00:00,20.5589923775,2.15193616235,0.0,0.0,3.71167865564,13.077,66.0530865425,49.3093497809,15.0055,1.73823676167
 02/05  11:00:00,25.5544402681,2.15193616235,0.0,0.0,3.71167865564,18.077,84.7780012498,45.9982950648,33.0121,5.76760618503
 02/05  12:00:00,26.7102596895,2.15193616235,0.0,0.0,3.71167865564,18.077,88.6880949896,42.4057510231,40.51485,5.76749396655
 02/05  13:00:00,25.7743680289,2.15193616235,0.0,0.0,3.71167865564,18.077,80.2083474694,40.1560215331,36.0132,4.03912593633
 02/05  14:00:00,25.5749028631,2.15193616235,0.0,0.0,3.71167865564,18.077,75.6065688652,39.4810650145,31.51155,4.61395385077
 02/05  15:00:00,20.5778169177,2.15193616235,0.0,0.0,3.71167865564,13.077,66.3114783504,41.8427413386,21.0077,3.46103701179
 02/05  16:00:00,20.5635013385,2.15193616235,0.0,0.0,3.71167865564,13.077,65.5067684072,42.5373879648,19.50715,3.46223044244
 02/05  17:00:00,20.483549765,2.15193616235,0.0,0.0,3.71167865564,13.077,68.6760802695,42.7058131965,22.50825,3.46201707303
 02/05  18:00:00,27.383692751,2.15193616235,0.0,0.0,3.71167865564,18.077,70.4295195351,40.3080383211,25.50935,4.61213121401
 02/05  19:00:00,28.0186952739,2.15193616235,0.0,0.0,3.71167865564,18.077,68.5468277414,37.8452174044,25.50935,5.19226033698
 02/05  20:00:00,28.1636847361,2.15193616235,0.0,0.0,3.71167865564,18.077,68.6382825635,37.3616907122,25.50935,5.7672418513
 02/05  21:00:00,23.1511667542,2.15193616235,0.0,0.0,3.71167865564,13.077,67.2110521027,40.6650975777,22.50825,4.03770452505
 02/05  22:00:00,23.0834793956,2.15193616235,0.0,0.0,3.71167865564,13.077,70.7040734962,43.9288308272,21.0077,5.76754266893
 02/05  23:00:00,22.9765888756,2.15193616235,0.0,0.0,3.71167865564,13.077,70.9183075883,48.2989441032,18.0066,4.61276348506
 02/05  24:00:00,24.1747552543,2.15193616235,0.0,0.0,3.71167865564,13.077,54.5233601085,49.2106709723,3.0011,2.31158913618
 02/06  01:00:00,13.6947233797,2.15193616235,0.0,0.0,1.85583932782,5.577,64.7954701512,59.482095608,3.0011,2.31227454324
 02/06  02:00:00,9.46952285812,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  03:00:00,9.48872019607,0.0,0.0,0.0,0.618613109274,5.0,3.59317842515,0.0,3.0011,0.592078425146
 02/06  04:00:00,9.49931291789,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  05:00:00,9.64774058393,0.0,0.0,0.0,0.618613109274,5.0,3.59315846767,0.0,3.0011,0.592058467674
 02/06  06:00:00,13.6432456598,2.15193616235,0.0,0.0,1.85583932782,5.577,74.5275828122,70.0059328122,4.50165,0.02
 02/06  07:00:00,28.1199670812,2.15193616235,0.0,0.0,3.71167865564,18.077,79.9402210085,64.6969308734,13.50495,1.73834013512
 02/06  08:00:00,27.4390499928,2.15193616235,0.0,0.0,3.71167865564,18.077,91.1272499466,63.1959923862,21.0077,6.92355756037
 02/06  09:00:00,20.541457716,2.15193616235,0.0,0.0,3.71167865564,13.077,83.3269936994,62.5511845444,15.0055,5.77030915507
 02/06  10:00:00,20.5537241002,2.15193616235,0.0,0.0,3.71167865564,13.077,80.4828001257,60.2861815792,15.0055,5.19111854643
 02/06  11:00:00,25.5489328988,2.15193616235,0.0,0.0,3.71167865564,18.077,93.5303693679,55.9045578463,33.0121,4.61371152155
 02/06  12:00:00,26.7060737602,2.15193616235,0.0,0.0,3.71167865564,18.077,92.5331373342,47.4024617243,40.51485,4.61582560992
 02/06  13:00:00,25.7710849212,2.15193616235,0.0,0.0,3.71167865564,18.077,85.7420675581,45.1149819856,36.0132,4.61388557248
 02/06  14:00:00,25.570015369,2.15193616235,0.0,0.0,3.71167865564,18.077,82.7928124673,47.2437169447,31.51155,4.03754552262
 02/06  15:00:00,20.5705978747,2.15193616235,0.0,0.0,3.71167865564,13.077,75.9356734197,51.4660007398,21.0077,3.46197267989
 02/06  16:00:00,20.5552428231,2.15193616235,0.0,0.0,3.71167865564,13.077,76.6241032652,53.6551825113,19.50715,3.46177075397
 02/06  17:00:00,20.4740784996,2.15193616235,0.0,0.0,3.71167865564,13.077,80.5624398651,54.5921654244,22.50825,3.46202444071
 02/06  18:00:00,27.3752599683,2.15193616235,0.0,0.0,3.71167865564,18.077,77.5796765501,48.0317845137,25.50935,4.03854203646
 02/06  19:00:00,28.0107368612,2.15193616235,0.0,0.0,3.71167865564,18.077,82.0486147645,50.1937287685,25.50935,6.34553599598
 02/06  20:00:00,28.1495068675,2.15193616235,0.0,0.0,3.71167865564,18.077,85.3894573727,53.5322385666,25.50935,6.34786880606
 02/06  21:00:00,23.1363726942,2.15193616235,0.0,0.0,3.71167865564,13.077,84.8745500947,56.5983996006,22.50825,5.76790049408
 02/06  22:00:00,23.0721993742,2.15193616235,0.0,0.0,3.71167865564,13.077,84.8284360946,58.0504307852,21.0077,5.7703053094
 02/06  23:00:00,22.9675864829,2.15193616235,0.0,0.0,3.71167865564,13.077,83.859930719,60.6630612672,18.0066,5.19026945175
 02/06  24:00:00,24.1703540796,2.15193616235,0.0,0.0,3.71167865564,13.077,65.5369177989,59.6489925445,3.0011,2.88682525441
 02/07  01:00:00,13.694476508,2.15193616235,0.0,0.0,1.85583932782,5.577,73.7367981929,68.4236573104,3.0011,2.31204088251
 02/07  02:00:00,9.46014906378,0.0,0.0,0.0,0.618613109274,5.0,3.59316140613,0.0,3.0011,0.592061406131
 02/07  03:00:00,9.47804030571,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  04:00:00,9.49062603415,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  05:00:00,10.1582109575,0.0,0.0,0.0,0.618613109274,5.0,3.59316732648,0.0,3.0011,0.592067326481
 02/07  06:00:00,14.1528142374,2.15193616235,0.0,0.0,1.85583932782,5.577,76.6237010757,72.1020510757,4.50165,0.02
 02/07  07:00:00,28.3485946659,2.15193616235,0.0,0.0,3.71167865564,18.077,81.9031453345,66.0872684857,13.50495,2.31092684881
 02/07  08:00:00,27.4376683329,2.15193616235,0.0,0.0,3.71167865564,18.077,91.1986198882,63.8422197697,21.0077,6.34870011851
 02/07  09:00:00,20.5404413006,2.15193616235,0.0,0.0,3.71167865564,13.077,85.6491487421,64.8728445851,15.0055,5.77080415692
 02/07  10:00:00,20.5502549602,2.15193616235,0.0,0.0,3.71167865564,13.077,87.488451016,67.2918540749,15.0055,5.19109694114
 02/07  11:00:00,25.5428784045,2.15193616235,0.0,0.0,3.71167865564,18.077,102.528010596,64.9015077738,33.0121,4.61440282237
 02/07  12:00:00,26.698566916,2.15193616235,0.0,0.0,3.71167865564,18.077,106.772238978,61.6414545622,40.51485,4.61593441552
 02/07  13:00:00,25.7603204722,2.15193616235,0.0,0.0,3.71167865564,18.077,100.448218448,59.8208196699,36.0132,4.61419877811
 02/07  14:00:00,25.5585521563,2.15193616235,0.0,0.0,3.71167865564,18.077,94.6317059376,59.082991925,31.51155,4.03716401253
 02/07  15:00:00,20.5614641087,2.15193616235,0.0,0.0,3.71167865564,13.077,87.2317821585,62.7627855951,21.0077,3.46129656332
 02/07  16:00:00,20.549154827,2.15193616235,0.0,0.0,3.71167865564,13.077,88.2131301368,65.243593419,19.50715,3.46238671781
 02/07  17:00:00,20.4678995851,2.15193616235,0.0,0.0,3.71167865564,13.077,91.7725470928,65.8020287371,22.50825,3.46226835576
 02/07  18:00:00,26.7350728563,2.15193616235,0.0,0.0,3.71167865564,18.077,94.4107327037,64.2869992587,25.50935,4.61438344497
 02/07  19:00:00,28.0020468649,2.15193616235,0.0,0.0,3.71167865564,18.077,96.6744660539,65.3942808616,25.50935,5.77083519222
 02/07  20:00:00,28.0015119354,2.15193616235,0.0,0.0,3.71167865564,18.077,98.0656882727,66.2087945329,25.50935,6.34754373978
 02/07  21:00:00,22.9978981021,2.15193616235,0.0,0.0,3.71167865564,13.077,98.2838746241,70.0078861722,22.50825,5.76773845188
 02/07  22:00:00,22.9661116845,2.15193616235,0.0,0.0,3.71167865564,13.077,99.2307414106,71.8775948293,21.0077,6.34544658131
 02/07  23:00:00,22.9659711923,2.15193616235,0.0,0.0,3.71167865564,13.077,97.5929153485,74.9717217181,18.0066,4.61459363036
 02/07  24:00:00,24.1703429906,2.15193616235,0.0,0.0,3.71167865564,13.077,84.4684254959,78.580564199,3.0011,2.88676129693
 02/08  01:00:00,13.6948607891,2.15193616235,0.0,0.0,1.85583932782,5.577,91.5148433457,86.2012749003,3.0011,2.31246844546
 02/08  02:00:00,9.44812982715,0.0,0.0,0.0,0.618613109274,5.0,3.59318836993,0.0,3.0011,0.59208836993
 02/08  03:00:00,9.46165678539,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  04:00:00,9.47383420892,0.0,0.0,0.0,0.618613109274,5.0,3.5931684336,0.0,3.0011,0.592068433602
 02/08  05:00:00,9.6231407243,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  06:00:00,13.6366555706,2.15193616235,0.0,0.0,1.85583932782,5.577,99.6818638469,94.5881395059,4.50165,0.592074340989
 02/08  07:00:00,28.1192033137,2.15193616235,0.0,0.0,3.71167865564,18.077,101.984944094,86.7416155676,13.50495,1.73837852683
 02/08  08:00:00,26.8030091115,2.15193616235,0.0,0.0,3.71167865564,18.077,110.271919386,82.9159114514,21.0077,6.34830793481
 02/08  09:00:00,20.5386939004,2.15193616235,0.0,0.0,3.71167865564,13.077,101.697352999,80.3456913841,15.0055,6.34616161458
 02/08  10:00:00,20.549051651,2.15193616235,0.0,0.0,3.71167865564,13.077,96.6932231337,77.071023455,15.0055,4.61669967867
 02/08  11:00:00,25.540172214,2.15193616235,0.0,0.0,3.71167865564,18.077,109.542248405,71.9158405733,33.0121,4.61430783185
 02/08  12:00:00,26.6976128513,2.15193616235,0.0,0.0,3.71167865564,18.077,104.92478568,59.2186403874,40.51485,5.19129529293
 02/08  13:00:00,25.7624776157,2.15193616235,0.0,0.0,3.71167865564,18.077,95.4331993464,55.3807316483,36.0132,4.03926769808
 02/08  14:00:00,25.5573457914,2.15193616235,0.0,0.0,3.71167865564,18.077,92.0129906957,56.4642798516,31.51155,4.03716084411
 02/08  15:00:00,20.5613555777,2.15193616235,0.0,0.0,3.71167865564,13.077,84.4520766944,59.9825493202,21.0077,3.46182737418
 02/08  16:00:00,20.549038878,2.15193616235,0.0,0.0,3.71167865564,13.077,83.6527563593,60.6835029125,19.50715,3.4621034468
 02/08  17:00:00,20.4679515957,2.15193616235,0.0,0.0,3.71167865564,13.077,86.0118407035,60.0413169951,22.50825,3.46227370839
 02/08  18:00:00,26.7367818415,2.15193616235,0.0,0.0,3.71167865564,18.077,84.5022317696,54.3790628297,25.50935,4.61381893994
 02/08  19:00:00,28.0049690042,2.15193616235,0.0,0.0,3.71167865564,18.077,87.3006456189,56.0204166878,25.50935,5.77087893106
 02/08  20:00:00,28.1451925998,2.15193616235,0.0,0.0,3.71167865564,18.077,92.3478114888,59.9144270716,25.50935,6.92403441715
 02/08  21:00:00,23.1323815875,2.15193616235,0.0,0.0,3.71167865564,13.077,91.3319950426,63.6313983525,22.50825,5.19234669015
 02/08  22:00:00,23.0689518198,2.15193616235,0.0,0.0,3.71167865564,13.077,92.1813645803,64.8283135605,21.0077,6.34535101983
 02/08  23:00:00,22.9660273105,2.15193616235,0.0,0.0,3.71167865564,13.077,89.4458113474,66.8235011624,18.0066,4.61571018503
 02/08  24:00:00,24.1703425553,2.15193616235,0.0,0.0,3.71167865564,13.077,75.7848630003,69.3236451684,3.0011,3.46011783195
 02/09  01:00:00,13.6950390466,2.15193616235,0.0,0.0,1.85583932782,5.577,82.0597133363,76.7472149677,3.0011,2.31139836861
 02/09  02:00:00,9.45276043173,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  03:00:00,9.46778836927,0.0,0.0,0.0,0.618613109274,5.0,3.59315522916,0.0,3.0011,0.592055229156
 02/09  04:00:00,9.48026214345,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  05:00:00,9.63043002439,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  06:00:00,13.638862801,2.15193616235,0.0,0.0,1.85583932782,5.577,85.5298159501,80.4360789328,4.50165,0.592087017327
 02/09  07:00:00,28.1196129822,2.15193616235,0.0,0.0,3.71167865564,18.077,89.086073317,73.8426789473,13.50495,1.73844436967
 02/09  08:00:00,26.8036535498,2.15193616235,0.0,0.0,3.71167865564,18.077,98.6646004553,71.309359828,21.0077,6.34754062726
 02/09  09:00:00,20.5392217081,2.15193616235,0.0,0.0,3.71167865564,13.077,89.3931756025,68.0414308476,15.0055,6.34624475496
 02/09  10:00:00,20.5499111703,2.15193616235,0.0,0.0,3.71167865564,13.077,84.4941860793,64.2975781477,15.0055,5.1911079316
 02/09  11:00:00,25.5453875012,2.15193616235,0.0,0.0,3.71167865564,18.077,95.3935392548,58.3413425037,33.0121,4.04009675112
 02/09  12:00:00,26.7031995415,2.15193616235,0.0,0.0,3.71167865564,18.077,97.0723238601,51.366237164,40.51485,5.19123669614
 02/09  13:00:00,25.7704060333,2.15193616235,0.0,0.0,3.71167865564,18.077,86.461689832,45.834726061,36.0132,4.61376377102
 02/09  14:00:00,25.5674702044,2.15193616235,0.0,0.0,3.71167865564,18.077,79.0082654713,43.4595581108,31.51155,4.03715736052
 02/09  15:00:00,20.5672749378,2.15193616235,0.0,0.0,3.71167865564,13.077,69.2308129591,44.7617312683,21.0077,3.46138169076
 02/09  16:00:00,20.5531380567,2.15193616235,0.0,0.0,3.71167865564,13.077,68.5102312503,45.5412948916,19.50715,3.4617863587
 02/09  17:00:00,20.4742137636,2.15193616235,0.0,0.0,3.71167865564,13.077,70.4454251091,45.049070511,22.50825,2.88810459815
 02/09  18:00:00,26.745245692,2.15193616235,0.0,0.0,3.71167865564,18.077,72.9899888003,42.8661086771,25.50935,4.61453012322
 02/09  19:00:00,28.0153255325,2.15193616235,0.0,0.0,3.71167865564,18.077,78.0935561025,46.2384259627,25.50935,6.34578013973
 02/09  20:00:00,28.1539642912,2.15193616235,0.0,0.0,3.71167865564,18.077,81.105508329,49.247861763,25.50935,6.34829656599
 02/09  21:00:00,23.1384828861,2.15193616235,0.0,0.0,3.71167865564,13.077,80.2359298967,51.9601814727,22.50825,5.76749842399
 02/09  22:00:00,23.0737021678,2.15193616235,0.0,0.0,3.71167865564,13.077,80.6404638859,53.8629612597,21.0077,5.76980262618
 02/09  23:00:00,22.9698426713,2.15193616235,0.0,0.0,3.71167865564,13.077,79.1588358669,55.9623527006,18.0066,5.18988316632
 02/09  24:00:00,24.1729239243,2.15193616235,0.0,0.0,3.71167865564,13.077,55.5099969874,49.6220441036,3.0011,2.88685288373
 02/10  01:00:00,13.6980923207,2.15193616235,0.0,0.0,1.85583932782,5.577,64.556620474,59.243404452,3.0011,2.31211602199
 02/10  02:00:00,9.46628560422,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  03:00:00,9.48524069124,0.0,0.0,0.0,0.618613109274,5.0,3.59317835252,0.0,3.0011,0.59207835252
 02/10  04:00:00,9.49750801581,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  05:00:00,10.1648163589,0.0,0.0,0.0,0.618613109274,5.0,3.59318424593,0.0,3.0011,0.592084245934
 02/10  06:00:00,14.1548797331,2.15193616235,0.0,0.0,1.85583932782,5.577,74.4610434834,69.9393934834,4.50165,0.02
 02/10  07:00:00,28.3485145738,2.15193616235,0.0,0.0,3.71167865564,18.077,78.5406334853,63.2974457453,13.50495,1.73823773999
 02/10  08:00:00,26.8064622538,2.15193616235,0.0,0.0,3.71167865564,18.077,89.1983772671,61.2658079304,21.0077,6.92486933663
 02/10  09:00:00,20.5401173389,2.15193616235,0.0,0.0,3.71167865564,13.077,83.9053966845,63.1293869613,15.0055,5.77050972321
 02/10  10:00:00,20.5493980482,2.15193616235,0.0,0.0,3.71167865564,13.077,84.1929536719,63.9977513026,15.0055,5.18970236931
 02/10  11:00:00,25.5435298049,2.15193616235,0.0,0.0,3.71167865564,18.077,99.1037464474,61.4772376288,33.0121,4.61440881854
 02/10  12:00:00,26.7003651828,2.15193616235,0.0,0.0,3.71167865564,18.077,101.610737891,56.4799497917,40.51485,4.61593809952
 02/10  13:00:00,25.7634122735,2.15193616235,0.0,0.0,3.71167865564,18.077,94.1455251473,53.5179208797,36.0132,4.61440426763
 02/10  14:00:00,25.5605020309,2.15193616235,0.0,0.0,3.71167865564,18.077,87.256734835,51.7078180064,31.51155,4.03736682859
 02/10  15:00:00,20.5631398229,2.15193616235,0.0,0.0,3.71167865564,13.077,81.6530738868,57.1836475683,21.0077,3.46172631858
 02/10  16:00:00,20.5497606478,2.15193616235,0.0,0.0,3.71167865564,13.077,84.8999946322,61.9308303067,19.50715,3.46201432548
 02/10  17:00:00,20.4680609082,2.15193616235,0.0,0.0,3.71167865564,13.077,89.6710321878,63.7008028105,22.50825,3.46197937732
 02/10  18:00:00,26.7358824016,2.15193616235,0.0,0.0,3.71167865564,18.077,91.7914840037,61.6681681348,25.50935,4.61396586886
 02/10  19:00:00,28.0024700145,2.15193616235,0.0,0.0,3.71167865564,18.077,94.6362177958,63.3566088276,25.50935,5.77025896828
 02/10  20:00:00,28.0001737512,2.15193616235,0.0,0.0,3.71167865564,18.077,97.6061443062,65.1726438487,25.50935,6.9241504575
 02/10  21:00:00,22.9976945637,2.15193616235,0.0,0.0,3.71167865564,13.077,97.1967240086,69.4962620785,22.50825,5.19221193009
 02/10  22:00:00,22.9661086152,2.15193616235,0.0,0.0,3.71167865564,13.077,100.038947701,72.685153075,21.0077,6.34609462585
 02/10  23:00:00,22.9659739337,2.15193616235,0.0,0.0,3.71167865564,13.077,98.4386155957,75.8167851608,18.0066,4.61523043492
 02/10  24:00:00,24.1703391873,2.15193616235,0.0,0.0,3.71167865564,13.077,80.7338106962,74.8462079024,3.0011,2.88650279378
 02/11  01:00:00,13.694662505,2.15193616235,0.0,0.0,1.85583932782,5.577,89.2341698817,83.9203223377,3.0011,2.312747544
 02/11  02:00:00,9.45005666226,0.0,0.0,0.0,0.618613109274,5.0,3.59319453056,0.0,3.0011,0.592094530558
 02/11  03:00:00,9.46364328796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  04:00:00,9.47505988501,0.0,0.0,0.0,0.618613109274,5.0,3.59318569186,0.0,3.0011,0.592085691862
 02/11  05:00:00,9.62445955491,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  06:00:00,13.6371398614,2.15193616235,0.0,0.0,1.85583932782,5.577,93.3212759186,88.2275343468,4.50165,0.592091571864
 02/11  07:00:00,28.1194177241,2.15193616235,0.0,0.0,3.71167865564,18.077,96.9161433112,81.6729692811,13.50495,1.7382240301
 02/11  08:00:00,26.8032395051,2.15193616235,0.0,0.0,3.71167865564,18.077,102.828753153,80.0829211961,21.0077,1.73813195714
 02/11  09:00:00,20.538580079,2.15193616235,0.0,0.0,3.71167865564,13.077,95.7356426429,78.9915038089,15.0055,1.738638834
 02/11  10:00:00,20.5490669538,2.15193616235,0.0,0.0,3.71167865564,13.077,95.8451015094,75.0710795043,15.0055,5.76852200515
 02/11  11:00:00,25.5429855849,2.15193616235,0.0,0.0,3.71167865564,18.077,105.625344212,67.422055919,33.0121,5.1911882931
 02/11  12:00:00,26.6999291712,2.15193616235,0.0,0.0,3.71167865564,18.077,102.647494726,56.9389595611,40.51485,5.19368516457
 02/11  13:00:00,25.7631734735,2.15193616235,0.0,0.0,3.71167865564,18.077,95.713934395,53.933353328,36.0132,5.76738106698
 02/11  14:00:00,25.5589347161,2.15193616235,0.0,0.0,3.71167865564,18.077,90.5804608752,54.4532284641,31.51155,4.61568241111
 02/11  15:00:00,20.5634251312,2.15193616235,0.0,0.0,3.71167865564,13.077,81.8378305455,56.2157705821,21.0077,4.61435996339
 02/11  16:00:00,20.5530882851,2.15193616235,0.0,0.0,3.71167865564,13.077,80.768547982,56.6475594312,19.50715,4.61383855075
 02/11  17:00:00,20.473309224,2.15193616235,0.0,0.0,3.71167865564,13.077,83.8558478421,57.310020515,22.50825,4.03757732707
 02/11  18:00:00,26.7413483502,2.15193616235,0.0,0.0,3.71167865564,18.077,83.7576524913,53.634737818,25.50935,4.6135646733
 02/11  19:00:00,28.0067381804,2.15193616235,0.0,0.0,3.71167865564,18.077,87.688291247,56.4079860057,25.50935,5.77095524135
 02/11  20:00:00,28.1472823325,2.15193616235,0.0,0.0,3.71167865564,18.077,93.6299548813,61.7749877616,25.50935,6.34561711966
 02/11  21:00:00,23.1325178125,2.15193616235,0.0,0.0,3.71167865564,13.077,94.5582696957,66.8576298815,22.50825,5.19238981412
 02/11  22:00:00,23.069103144,2.15193616235,0.0,0.0,3.71167865564,13.077,97.686246204,70.3328291434,21.0077,6.34571706059
 02/11  23:00:00,22.9660065521,2.15193616235,0.0,0.0,3.71167865564,13.077,95.9547359055,73.9103834969,18.0066,4.03775240868
 02/11  24:00:00,24.1703435778,2.15193616235,0.0,0.0,3.71167865564,13.077,84.261993677,77.7986655253,3.0011,3.46222815165
 02/12  01:00:00,13.6941087252,2.15193616235,0.0,0.0,1.85583932782,5.577,92.1103042265,86.2224913619,3.0011,2.88671286462
 02/12  02:00:00,9.44744506921,0.0,0.0,0.0,0.618613109274,5.0,3.59318981119,0.0,3.0011,0.592089811195
 02/12  03:00:00,9.45989132944,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  04:00:00,9.47180540794,0.0,0.0,0.0,0.618613109274,5.0,3.59317358487,0.0,3.0011,0.592073584868
 02/12  05:00:00,9.62148659771,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  06:00:00,13.6361992452,2.15193616235,0.0,0.0,1.85583932782,5.577,99.4800470843,94.3863176002,4.50165,0.592079484083
 02/12  07:00:00,28.1191315778,2.15193616235,0.0,0.0,3.71167865564,18.077,101.923542398,86.6800268526,13.50495,1.73856554511
 02/12  08:00:00,26.8028506494,2.15193616235,0.0,0.0,3.71167865564,18.077,105.901789089,83.1556148737,21.0077,1.73847421561
 02/12  09:00:00,20.5382035551,2.15193616235,0.0,0.0,3.71167865564,13.077,100.496853,83.752592887,15.0055,1.73876011284
 02/12  10:00:00,20.5482938754,2.15193616235,0.0,0.0,3.71167865564,13.077,99.7261912489,82.4342703822,15.0055,2.28642086662
 02/12  11:00:00,25.5395573904,2.15193616235,0.0,0.0,3.71167865564,18.077,117.19232976,78.9611178749,33.0121,5.21911188472
 02/12  12:00:00,26.6952914604,2.15193616235,0.0,0.0,3.71167865564,18.077,120.832575062,74.5490941398,40.51485,5.7686309223
 02/12  13:00:00,25.7539376338,2.15193616235,0.0,0.0,3.71167865564,18.077,110.880115566,70.8278041346,36.0132,4.03911143137
 02/12  14:00:00,25.5509986884,2.15193616235,0.0,0.0,3.71167865564,18.077,106.272646703,70.146702483,31.51155,4.61439421999
 02/12  15:00:00,20.5595699381,2.15193616235,0.0,0.0,3.71167865564,13.077,97.3070301175,72.8375184709,21.0077,3.46181164664
 02/12  16:00:00,20.5487041268,2.15193616235,0.0,0.0,3.71167865564,13.077,95.8205214286,72.8514807673,19.50715,3.46189066132
 02/12  17:00:00,20.4675403678,2.15193616235,0.0,0.0,3.71167865564,13.077,97.5137980255,71.5439245065,22.50825,3.46162351894
 02/12  18:00:00,26.7327065682,2.15193616235,0.0,0.0,3.71167865564,18.077,99.2501521085,69.1268030939,25.50935,4.61399901457
 02/12  19:00:00,27.9990483011,2.15193616235,0.0,0.0,3.71167865564,18.077,97.1635969044,66.4616664376,25.50935,5.19258046678
 02/12  20:00:00,28.1407724858,2.15193616235,0.0,0.0,3.71167865564,18.077,97.2927765063,66.0161353278,25.50935,5.76729117849
 02/12  21:00:00,23.1305576031,2.15193616235,0.0,0.0,3.71167865564,13.077,95.5674014589,68.4461769281,22.50825,4.61297453078
 02/12  22:00:00,23.0688740633,2.15193616235,0.0,0.0,3.71167865564,13.077,95.4226320071,69.2227108237,21.0077,5.19222118346
 02/12  23:00:00,22.9659254124,2.15193616235,0.0,0.0,3.71167865564,13.077,93.8922539652,71.271290188,18.0066,4.61436377721
 02/12  24:00:00,24.1703472281,2.15193616235,0.0,0.0,3.71167865564,13.077,77.8344964045,72.520986265,3.0011,2.31241013957
 02/13  01:00:00,13.6955423164,2.15193616235,0.0,0.0,1.85583932782,5.577,83.396719339,78.0829865222,3.0011,2.31263281678
 02/13  02:00:00,9.45201905327,0.0,0.0,0.0,0.618613109274,5.0,3.59319550113,0.0,3.0011,0.592095501131
 02/13  03:00:00,9.46882424703,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  04:00:00,9.48239250602,0.0,0.0,0.0,0.618613109274,5.0,3.59315710253,0.0,3.0011,0.592057102527
 02/13  05:00:00,9.63321252144,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  06:00:00,13.6396177551,2.15193616235,0.0,0.0,1.85583932782,5.577,83.7331618839,78.639448856,4.50165,0.592063027948
 02/13  07:00:00,28.119519096,2.15193616235,0.0,0.0,3.71167865564,18.077,86.4208012557,71.1773354611,13.50495,1.7385157946
 02/13  08:00:00,26.8039571844,2.15193616235,0.0,0.0,3.71167865564,18.077,90.2420426497,62.8865363634,21.0077,6.34780628628
 02/13  09:00:00,20.5421013802,2.15193616235,0.0,0.0,3.71167865564,13.077,79.227746549,57.8768517124,15.0055,6.34539483661
 02/13  10:00:00,20.5553270267,2.15193616235,0.0,0.0,3.71167865564,13.077,73.1675717224,53.5461807315,15.0055,4.61589099095
 02/13  11:00:00,25.5534735393,2.15193616235,0.0,0.0,3.71167865564,18.077,83.4946599235,45.8681778214,33.0121,4.61438210206
 02/13  12:00:00,26.7136342641,2.15193616235,0.0,0.0,3.71167865564,18.077,81.9901097547,36.2841741679,40.51485,5.19108558687
 02/13  13:00:00,25.7839120359,2.15193616235,0.0,0.0,3.71167865564,18.077,73.2569250096,32.6297937272,36.0132,4.61393128233
 02/13  14:00:00,25.5818572106,2.15193616235,0.0,0.0,3.71167865564,18.077,67.7923641377,32.24373651,31.51155,4.03707762771
 02/13  15:00:00,20.5847210281,2.15193616235,0.0,0.0,3.71167865564,13.077,60.2249453251,35.7561339531,21.0077,3.46111137205
 02/13  16:00:00,20.5677306586,2.15193616235,0.0,0.0,3.71167865564,13.077,61.1834139726,38.7880449892,19.50715,2.88821898343
 02/13  17:00:00,20.4875741457,2.15193616235,0.0,0.0,3.71167865564,13.077,65.083732179,39.1129429113,22.50825,3.4625392677
 02/13  18:00:00,26.7596591971,2.15193616235,0.0,0.0,3.71167865564,18.077,61.3626219251,31.2393420865,25.50935,4.61392983852
 02/13  19:00:00,28.0293549765,2.15193616235,0.0,0.0,3.71167865564,18.077,63.8200805651,31.9649122576,25.50935,6.34581830752
 02/13  20:00:00,28.1693814736,2.15193616235,0.0,0.0,3.71167865564,18.077,66.960050776,35.1022662677,25.50935,6.34843450825
 02/13  21:00:00,23.1534836119,2.15193616235,0.0,0.0,3.71167865564,13.077,66.6039944929,38.3282717851,22.50825,5.7674727078
 02/13  22:00:00,23.0854969303,2.15193616235,0.0,0.0,3.71167865564,13.077,67.2939637761,40.5163987474,21.0077,5.76986502876
 02/13  23:00:00,22.9795968271,2.15193616235,0.0,0.0,3.71167865564,13.077,66.8102734977,43.6136702633,18.0066,5.19000323431
 02/13  24:00:00,24.1785354774,2.15193616235,0.0,0.0,3.71167865564,13.077,49.078132091,43.1903133755,3.0011,2.88671871555
 02/14  01:00:00,13.6976306541,2.15193616235,0.0,0.0,1.85583932782,5.577,57.4847712603,52.1716916516,3.0011,2.31197960871
 02/14  02:00:00,9.47480479754,0.0,0.0,0.0,0.618613109274,5.0,3.59314645389,0.0,3.0011,0.59204645389
 02/14  03:00:00,9.49638809608,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  04:00:00,9.50788915614,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  05:00:00,10.1739425227,0.0,0.0,0.0,0.618613109274,5.0,3.59315239806,0.0,3.0011,0.592052398058
 02/14  06:00:00,14.157972454,2.15193616235,0.0,0.0,1.85583932782,5.577,64.5704908628,60.0488408628,4.50165,0.02
 02/14  07:00:00,28.3530573115,2.15193616235,0.0,0.0,3.71167865564,18.077,71.0929109773,55.277076384,13.50495,2.31088459328
 02/14  08:00:00,26.8113234268,2.15193616235,0.0,0.0,3.71167865564,18.077,83.6573233939,56.3011033516,21.0077,6.34852004224
 02/14  09:00:00,20.5423007465,2.15193616235,0.0,0.0,3.71167865564,13.077,79.4593907158,58.6841867162,15.0055,5.76970399962
 02/14  10:00:00,20.5496754562,2.15193616235,0.0,0.0,3.71167865564,13.077,79.0151398582,58.819679394,15.0055,5.18996046424
 02/14  11:00:00,25.5421502211,2.15193616235,0.0,0.0,3.71167865564,18.077,94.8127869257,57.1873376145,33.0121,4.61334931115
 02/14  12:00:00,26.6995540322,2.15193616235,0.0,0.0,3.71167865564,18.077,99.5643729521,53.8590500203,40.51485,5.19047293182
 02/14  13:00:00,25.7626386038,2.15193616235,0.0,0.0,3.71167865564,18.077,92.1981535432,52.1456637319,36.0132,4.03928981136
 02/14  14:00:00,25.5584543054,2.15193616235,0.0,0.0,3.71167865564,18.077,89.5440563294,53.9956286636,31.51155,4.03687766579
 02/14  15:00:00,20.5614215356,2.15193616235,0.0,0.0,3.71167865564,13.077,84.1262278176,59.6568993029,21.0077,3.46162851466
 02/14  16:00:00,20.5486491594,2.15193616235,0.0,0.0,3.71167865564,13.077,86.1872456081,63.2183735897,19.50715,3.46172201836
 02/14  17:00:00,20.4673915113,2.15193616235,0.0,0.0,3.71167865564,13.077,92.1204781564,66.1500591087,22.50825,3.46216904771
 02/14  18:00:00,26.7335103336,2.15193616235,0.0,0.0,3.71167865564,18.077,97.1308455954,67.0072768557,25.50935,4.61421873971
 02/14  19:00:00,27.9995057179,2.15193616235,0.0,0.0,3.71167865564,18.077,102.164286788,70.8848265937,25.50935,5.77011019474
 02/14  20:00:00,27.9969478226,2.15193616235,0.0,0.0,3.71167865564,18.077,108.027452387,75.5933310934,25.50935,6.92477129393
 02/14  21:00:00,22.996402053,2.15193616235,0.0,0.0,3.71167865564,13.077,107.669906599,79.9690172467,22.50825,5.19263935246
 02/14  22:00:00,22.9656458056,2.15193616235,0.0,0.0,3.71167865564,13.077,108.253374542,80.8998288795,21.0077,6.3458456627
 02/14  23:00:00,22.9655599651,2.15193616235,0.0,0.0,3.71167865564,13.077,107.290888364,84.0934909106,18.0066,5.19079745353
 02/14  24:00:00,24.170347154,2.15193616235,0.0,0.0,3.71167865564,13.077,93.3931859224,87.5054763586,3.0011,2.88660956386
 02/15  01:00:00,13.6948459242,2.15193616235,0.0,0.0,1.85583932782,5.577,100.155712679,94.8431971711,3.0011,2.31141550752
 02/15  02:00:00,9.44255997878,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  03:00:00,9.45308485506,0.0,0.0,0.0,0.618613109274,5.0,3.59316581853,0.0,3.0011,0.592065818526
 02/15  04:00:00,9.46506605989,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  05:00:00,9.61455276529,0.0,0.0,0.0,0.618613109274,5.0,3.59317173186,0.0,3.0011,0.592071731857
 02/15  06:00:00,13.6343586183,2.15193616235,0.0,0.0,1.85583932782,5.577,106.654604658,102.132954658,4.50165,0.02
 02/15  07:00:00,28.1189945492,2.15193616235,0.0,0.0,3.71167865564,18.077,110.217185177,94.9739662143,13.50495,1.73826896228
 02/15  08:00:00,26.8025786161,2.15193616235,0.0,0.0,3.71167865564,18.077,115.917219823,87.985480434,21.0077,6.92403938921
 02/15  09:00:00,20.5383616166,2.15193616235,0.0,0.0,3.71167865564,13.077,103.992246215,83.2160686712,15.0055,5.77067754355
 02/15  10:00:00,20.5486381644,2.15193616235,0.0,0.0,3.71167865564,13.077,98.4274070234,78.2308237005,15.0055,5.19108332289
 02/15  11:00:00,25.5390237562,2.15193616235,0.0,0.0,3.71167865564,18.077,108.047456347,70.4208259203,33.0121,4.61453042647
 02/15  12:00:00,26.6939948053,2.15193616235,0.0,0.0,3.71167865564,18.077,107.977676788,62.8461005746,40.51485,4.61672621348
 02/15  13:00:00,25.7554642502,2.15193616235,0.0,0.0,3.71167865564,18.077,98.1840407753,57.5568422573,36.0132,4.61399851804
 02/15  14:00:00,25.5528889515,2.15193616235,0.0,0.0,3.71167865564,18.077,91.1722995492,55.62382919,31.51155,4.03692035923
 02/15  15:00:00,20.5596594535,2.15193616235,0.0,0.0,3.71167865564,13.077,84.0479972448,59.5775747188,21.0077,3.46272252602
 02/15  16:00:00,20.548680561,2.15193616235,0.0,0.0,3.71167865564,13.077,83.5605596018,60.5908216575,19.50715,3.46258794429
 02/15  17:00:00,20.4673909542,2.15193616235,0.0,0.0,3.71167865564,13.077,87.4582308385,61.487524939,22.50825,3.46245589942
 02/15  18:00:00,26.7326758626,2.15193616235,0.0,0.0,3.71167865564,18.077,89.0562158417,58.9328355293,25.50935,4.61403031236
 02/15  19:00:00,27.9972685072,2.15193616235,0.0,0.0,3.71167865564,18.077,89.6931171163,58.4134415415,25.50935,5.77032557479
 02/15  20:00:00,28.139788687,2.15193616235,0.0,0.0,3.71167865564,18.077,89.3758964217,56.9434586709,25.50935,6.9230877508
 02/15  21:00:00,23.130274155,2.15193616235,0.0,0.0,3.71167865564,13.077,86.1423048872,58.4417475918,22.50825,5.19230729547
 02/15  22:00:00,23.0687841622,2.15193616235,0.0,0.0,3.71167865564,13.077,86.5842595645,59.2307695232,21.0077,6.34579004135
 02/15  23:00:00,22.9658542157,2.15193616235,0.0,0.0,3.71167865564,13.077,83.4473909227,60.8255769186,18.0066,4.61521400411
 02/15  24:00:00,24.1703607241,2.15193616235,0.0,0.0,3.71167865564,13.077,58.7988555627,52.9106719324,3.0011,2.88708363031
 02/16  01:00:00,13.695786821,2.15193616235,0.0,0.0,1.85583932782,5.577,69.5673276257,63.6803724871,3.0011,2.88585513858
 02/16  02:00:00,9.45741671155,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  03:00:00,9.47432233503,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  04:00:00,9.48706034653,0.0,0.0,0.0,0.618613109274,5.0,3.5931580599,0.0,3.0011,0.592058059902
 02/16  05:00:00,9.63734738384,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  06:00:00,13.6405498637,2.15193616235,0.0,0.0,1.85583932782,5.577,79.032817576,73.9391035922,4.50165,0.592063983812
 02/16  07:00:00,28.1195339833,2.15193616235,0.0,0.0,3.71167865564,18.077,79.79651167,64.5532542721,13.50495,1.73830739791
 02/16  08:00:00,26.8040653952,2.15193616235,0.0,0.0,3.71167865564,18.077,86.3420781074,58.9869666056,21.0077,6.34741150176
 02/16  09:00:00,20.5400689253,2.15193616235,0.0,0.0,3.71167865564,13.077,79.0334234691,57.6818373687,15.0055,6.3460861004
 02/16  10:00:00,20.5515492411,2.15193616235,0.0,0.0,3.71167865564,13.077,75.3567617073,55.1600741495,15.0055,5.19118755781
 02/16  11:00:00,25.5466232409,2.15193616235,0.0,0.0,3.71167865564,18.077,85.1857484609,48.1335020805,33.0121,4.04014638038
 02/16  12:00:00,26.7075921876,2.15193616235,0.0,0.0,3.71167865564,18.077,86.6898389792,40.9837419455,40.51485,5.19124703371
 02/16  13:00:00,25.7775899113,2.15193616235,0.0,0.0,3.71167865564,18.077,78.0902355398,37.4636591602,36.0132,4.61337637963
 02/16  14:00:00,25.5687934176,2.15193616235,0.0,0.0,3.71167865564,18.077,73.4245714692,37.875944617,31.51155,4.03707685224
 02/16  15:00:00,20.5707964443,2.15193616235,0.0,0.0,3.71167865564,13.077,64.7398355963,40.2704871613,21.0077,3.46164843498
 02/16  16:00:00,20.5561630771,2.15193616235,0.0,0.0,3.71167865564,13.077,63.3633965374,40.3942623234,19.50715,3.46198421395
 02/16  17:00:00,20.4778324914,2.15193616235,0.0,0.0,3.71167865564,13.077,65.8860315861,39.9153962005,22.50825,3.46238538559
 02/16  18:00:00,26.7507319946,2.15193616235,0.0,0.0,3.71167865564,18.077,66.1222138385,36.5731925121,25.50935,4.03967132642
 02/16  19:00:00,28.0202838098,2.15193616235,0.0,0.0,3.71167865564,18.077,71.1665782529,39.311549804,25.50935,6.34567844892
 02/16  20:00:00,28.1552192108,2.15193616235,0.0,0.0,3.71167865564,18.077,77.4815709149,45.6242155471,25.50935,6.34800536784
 02/16  21:00:00,23.1379226885,2.15193616235,0.0,0.0,3.71167865564,13.077,78.6017145489,50.3261685341,22.50825,5.76729601479
 02/16  22:00:00,23.0724011526,2.15193616235,0.0,0.0,3.71167865564,13.077,79.4409467059,52.6631466134,21.0077,5.77010009253
 02/16  23:00:00,22.9672917447,2.15193616235,0.0,0.0,3.71167865564,13.077,79.9342874777,56.7379008404,18.0066,5.18978663737
 02/16  24:00:00,24.1704524789,2.15193616235,0.0,0.0,3.71167865564,13.077,67.6194181029,61.7314352817,3.0011,2.88688282111
 02/17  01:00:00,13.6936380284,2.15193616235,0.0,0.0,1.85583932782,5.577,74.8210944505,69.5074997229,3.0011,2.31249472768
 02/17  02:00:00,9.45973114711,0.0,0.0,0.0,0.618613109274,5.0,3.5931945629,0.0,3.0011,0.592094562901
 02/17  03:00:00,9.47728060256,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  04:00:00,9.48948270637,0.0,0.0,0.0,0.618613109274,5.0,3.59317463747,0.0,3.0011,0.592074637471
 02/17  05:00:00,10.1570435098,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  06:00:00,14.1520248459,2.15193616235,0.0,0.0,1.85583932782,5.577,79.0026676347,73.9089370997,4.50165,0.592080535001
 02/17  07:00:00,28.3482217537,2.15193616235,0.0,0.0,3.71167865564,18.077,83.691820038,68.4482661249,13.50495,1.73860391312
 02/17  08:00:00,26.8037018727,2.15193616235,0.0,0.0,3.71167865564,18.077,94.2814716783,66.9264650828,21.0077,6.34730659555
 02/17  09:00:00,20.5393496145,2.15193616235,0.0,0.0,3.71167865564,13.077,87.9309036807,66.5794921708,15.0055,6.34591150996
 02/17  10:00:00,20.5505248498,2.15193616235,0.0,0.0,3.71167865564,13.077,81.9630399431,62.3410768376,15.0055,4.61646310549
 02/17  11:00:00,25.5477704754,2.15193616235,0.0,0.0,3.71167865564,18.077,89.8061464484,52.1798341359,33.0121,4.61421231249
 02/17  12:00:00,26.712582554,2.15193616235,0.0,0.0,3.71167865564,18.077,84.0167587527,38.3105594338,40.51485,5.19134931894
 02/17  13:00:00,25.7908906337,2.15193616235,0.0,0.0,3.71167865564,18.077,68.240189991,27.6127384803,36.0132,4.61425151067
 02/17  14:00:00,25.598856469,2.15193616235,0.0,0.0,3.71167865564,18.077,58.8743874757,23.3254560859,31.51155,4.03738138976
 02/17  15:00:00,20.6164910462,2.15193616235,0.0,0.0,3.71167865564,13.077,47.389764764,22.9209068009,21.0077,3.46115796308
 02/17  16:00:00,20.6110003577,2.15193616235,0.0,0.0,3.71167865564,13.077,44.8066295345,22.4116672738,19.50715,2.88781226063
 02/17  17:00:00,20.5301145895,2.15193616235,0.0,0.0,3.71167865564,13.077,48.7601087974,22.789229404,22.50825,3.46262939343
 02/17  18:00:00,26.1811473027,2.15193616235,0.0,0.0,3.71167865564,18.077,47.5261035815,17.4028189473,25.50935,4.61393463428
 02/17  19:00:00,28.0713320345,2.15193616235,0.0,0.0,3.71167865564,18.077,52.5450863438,20.6900861781,25.50935,6.34565016573
 02/17  20:00:00,28.0527698574,2.15193616235,0.0,0.0,3.71167865564,18.077,56.3701179634,24.5124334635,25.50935,6.34833449992
 02/17  21:00:00,23.0411796051,2.15193616235,0.0,0.0,3.71167865564,13.077,55.1898457536,26.9136319261,22.50825,5.76796382752
 02/17  22:00:00,22.9994247736,2.15193616235,0.0,0.0,3.71167865564,13.077,55.4850379126,28.7070176176,21.0077,5.77032029496
 02/17  23:00:00,22.9944977873,2.15193616235,0.0,0.0,3.71167865564,13.077,54.7212255376,31.524171363,18.0066,5.19045417456
 02/17  24:00:00,24.2025306305,2.15193616235,0.0,0.0,3.71167865564,13.077,36.4684272591,30.5809404538,3.0011,2.88638680534
 02/18  01:00:00,13.7196720196,2.15193616235,0.0,0.0,1.85583932782,5.577,44.1038314211,38.7905308895,3.0011,2.31220053157
 02/18  02:00:00,9.49631347748,0.0,0.0,0.0,0.618613109274,5.0,3.59314838602,0.0,3.0011,0.59204838602
 02/18  03:00:00,9.52023640239,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  04:00:00,9.53243824918,0.0,0.0,0.0,0.618613109274,5.0,3.59315432711,0.0,3.0011,0.592054327107
 02/18  05:00:00,9.68297557036,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  06:00:00,13.6656132001,2.15193616235,0.0,0.0,1.85583932782,5.577,49.523623701,45.001973701,4.50165,0.02
 02/18  07:00:00,28.1381917714,2.15193616235,0.0,0.0,3.71167865564,18.077,57.5974680708,41.7814093639,13.50495,2.31110870691
 02/18  08:00:00,26.1933738929,2.15193616235,0.0,0.0,3.71167865564,18.077,62.2686056805,39.5222316205,21.0077,1.73867405999
 02/18  09:00:00,20.5609087598,2.15193616235,0.0,0.0,3.71167865564,13.077,55.035877027,38.2916482923,15.0055,1.73872873472
 02/18  10:00:00,20.5747696941,2.15193616235,0.0,0.0,3.71167865564,13.077,56.6723326363,35.8981126465,15.0055,5.76871998973
 02/18  11:00:00,25.5725546043,2.15193616235,0.0,0.0,3.71167865564,18.077,69.1465477822,31.5178285574,33.0121,4.61661922483
 02/18  12:00:00,26.7295653514,2.15193616235,0.0,0.0,3.71167865564,18.077,74.3520414771,28.0687653029,40.51485,5.76842617428
 02/18  13:00:00,25.7949894182,2.15193616235,0.0,0.0,3.71167865564,18.077,68.1769845867,26.3964417002,36.0132,5.76734288649
 02/18  14:00:00,25.5920351951,2.15193616235,0.0,0.0,3.71167865564,18.077,63.7645133684,27.6380019121,31.51155,4.61496145632
 02/18  15:00:00,20.5877032057,2.15193616235,0.0,0.0,3.71167865564,13.077,56.3440130859,30.7222318864,21.0077,4.61408119956
 02/18  16:00:00,20.5717897001,2.15193616235,0.0,0.0,3.71167865564,13.077,56.2999342134,32.1787456603,19.50715,4.61403855306
 02/18  17:00:00,20.4911711888,2.15193616235,0.0,0.0,3.71167865564,13.077,60.7778543763,34.2315889906,22.50825,4.03801538571
 02/18  18:00:00,26.1287082529,2.15193616235,0.0,0.0,3.71167865564,18.077,61.228902635,31.1063421077,25.50935,4.6132105273
 02/18  19:00:00,28.029681647,2.15193616235,0.0,0.0,3.71167865564,18.077,64.347313604,33.0673277066,25.50935,5.77063589742
 02/18  20:00:00,28.168065902,2.15193616235,0.0,0.0,3.71167865564,18.077,70.4233039329,38.5682891994,25.50935,6.34566473348
 02/18  21:00:00,23.1486683192,2.15193616235,0.0,0.0,3.71167865564,13.077,71.4797851886,43.7792304176,22.50825,5.19230477098
 02/18  22:00:00,23.0806393858,2.15193616235,0.0,0.0,3.71167865564,13.077,74.3333277812,46.9795612382,21.0077,6.34606654293
 02/18  23:00:00,22.9739061971,2.15193616235,0.0,0.0,3.71167865564,13.077,73.7946436344,51.7502620232,18.0066,4.03778161115
 02/18  24:00:00,24.1718281514,2.15193616235,0.0,0.0,3.71167865564,13.077,63.9895505928,57.5263666857,3.0011,3.46208390714
 02/19  01:00:00,13.6920225687,2.15193616235,0.0,0.0,1.85583932782,5.577,72.4040080661,66.5159642521,3.0011,2.88694381399
 02/19  02:00:00,9.47008790873,0.0,0.0,0.0,0.618613109274,5.0,3.59319632436,0.0,3.0011,0.59209632436
 02/19  03:00:00,9.48888932877,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  04:00:00,9.50012339189,0.0,0.0,0.0,0.618613109274,5.0,3.59319485784,0.0,3.0011,0.592094857841
 02/19  05:00:00,9.64905787177,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  06:00:00,13.6435055763,2.15193616235,0.0,0.0,1.85583932782,5.577,78.6266909398,73.5329919289,4.50165,0.592049010948
 02/19  07:00:00,28.1197822834,2.15193616235,0.0,0.0,3.71167865564,18.077,83.5762919056,68.3330766576,13.50495,1.73826524804
 02/19  08:00:00,26.1719101674,2.15193616235,0.0,0.0,3.71167865564,18.077,89.2108542302,66.4649710327,21.0077,1.73818319749
 02/19  09:00:00,20.5393631753,2.15193616235,0.0,0.0,3.71167865564,13.077,81.3910370816,64.6469941451,15.0055,1.7385429365
 02/19  10:00:00,20.5503814352,2.15193616235,0.0,0.0,3.71167865564,13.077,72.4891717219,55.1720141568,15.0055,2.31165756516
 02/19  11:00:00,25.5516112341,2.15193616235,0.0,0.0,3.71167865564,18.077,84.3815459267,46.1760422347,33.0121,5.19340369207
 02/19  12:00:00,26.7085537008,2.15193616235,0.0,0.0,3.71167865564,18.077,83.9213839593,37.6389732975,40.51485,5.76756066184
 02/19  13:00:00,25.7816076212,2.15193616235,0.0,0.0,3.71167865564,18.077,69.5190362163,28.8912298122,36.0132,4.61460640405
 02/19  14:00:00,25.5949002652,2.15193616235,0.0,0.0,3.71167865564,18.077,59.7805744067,24.2291014845,31.51155,4.03992292225
 02/19  15:00:00,20.6141128266,2.15193616235,0.0,0.0,3.71167865564,13.077,47.1910148271,22.7212736873,21.0077,3.46204113973
 02/19  16:00:00,20.6161215346,2.15193616235,0.0,0.0,3.71167865564,13.077,44.380939068,21.4117530637,19.50715,3.46203600431
 02/19  17:00:00,20.54471528,2.15193616235,0.0,0.0,3.71167865564,13.077,46.1939535726,20.2241344718,22.50825,3.46156910082
 02/19  18:00:00,26.1836287652,2.15193616235,0.0,0.0,3.71167865564,18.077,48.3704993777,18.2472949672,25.50935,4.61385441056
 02/19  19:00:00,28.0851209231,2.15193616235,0.0,0.0,3.71167865564,18.077,48.2832193078,17.0055757163,25.50935,5.76829359156
 02/19  20:00:00,28.2259700987,2.15193616235,0.0,0.0,3.71167865564,18.077,48.9131038608,18.2109225803,25.50935,5.19283128049
 02/19  21:00:00,23.2109430017,2.15193616235,0.0,0.0,3.71167865564,13.077,47.4757294293,20.3535255446,22.50825,4.6139538847
 02/19  22:00:00,23.1429771094,2.15193616235,0.0,0.0,3.71167865564,13.077,47.9482226863,21.1722634436,21.0077,5.76825924276
 02/19  23:00:00,23.0408216864,2.15193616235,0.0,0.0,3.71167865564,13.077,44.1822386531,22.1378862852,18.0066,4.03775236798
 02/19  24:00:00,24.21232405,2.15193616235,0.0,0.0,3.71167865564,13.077,32.8106014513,26.9242245894,3.0011,2.88527686184
 02/20  01:00:00,13.731969073,2.15193616235,0.0,0.0,1.85583932782,5.577,41.2985363045,35.4108346709,3.0011,2.88660163359
 02/20  02:00:00,9.51738686599,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  03:00:00,9.54029704528,0.0,0.0,0.0,0.618613109274,5.0,3.59315941621,0.0,3.0011,0.592059416208
 02/20  04:00:00,9.54881941478,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  05:00:00,9.69665519393,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
