Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  06:00:00,13.6905675012,2.15193616235,0.0,0.0,1.85583932782,5.577,42.3306737926,37.2369326089,4.50165,0.592091183734
 02/20  07:00:00,28.1568483238,2.15193616235,0.0,0.0,3.71167865564,18.077,48.4089084944,33.1654843566,13.50495,1.73847413778
 02/20  08:00:00,26.2000676923,2.15193616235,0.0,0.0,3.71167865564,18.077,54.9222077489,32.1764937119,21.0077,1.73801403707
 02/20  09:00:00,20.5695940182,2.15193616235,0.0,0.0,3.71167865564,13.077,49.4830762549,32.1660239148,15.0055,2.31155234008
 02/20  10:00:00,20.5872593072,2.15193616235,0.0,0.0,3.71167865564,13.077,46.7557780068,30.0114961719,15.0055,1.73878183488
 02/20  11:00:00,25.5950141581,2.15193616235,0.0,0.0,3.71167865564,18.077,62.4259480387,24.2206496884,33.0121,5.19319835031
 02/20  12:00:00,26.7519410901,2.15193616235,0.0,0.0,3.71167865564,18.077,64.2298444013,17.9468904818,40.51485,5.76810391946
 02/20  13:00:00,25.8358179128,2.15193616235,0.0,0.0,3.71167865564,18.077,55.4570970448,14.831137607,36.0132,4.61275943782
 02/20  14:00:00,25.6320809092,2.15193616235,0.0,0.0,3.71167865564,18.077,52.2434177265,16.1199383143,31.51155,4.61192941218
 02/20  15:00:00,20.635414665,2.15193616235,0.0,0.0,3.71167865564,13.077,42.3059149823,17.8366784468,21.0077,3.46153653553
 02/20  16:00:00,20.6195329015,2.15193616235,0.0,0.0,3.71167865564,13.077,40.6459764717,18.2504947391,19.50715,2.88833173258
 02/20  17:00:00,20.5328746081,2.15193616235,0.0,0.0,3.71167865564,13.077,45.3865409662,19.4159049137,22.50825,3.46238605252
 02/20  18:00:00,26.1612203474,2.15193616235,0.0,0.0,3.71167865564,18.077,51.415303422,21.2919343954,25.50935,4.61401902662
 02/20  19:00:00,28.0529709106,2.15193616235,0.0,0.0,3.71167865564,18.077,54.2979718693,23.0206700202,25.50935,5.76795184907
 02/20  20:00:00,28.183936775,2.15193616235,0.0,0.0,3.71167865564,18.077,56.4186634091,25.7164163959,25.50935,5.19289701314
 02/20  21:00:00,23.1601073246,2.15193616235,0.0,0.0,3.71167865564,13.077,56.184312203,29.0614587792,22.50825,4.61460342377
 02/20  22:00:00,23.0910954591,2.15193616235,0.0,0.0,3.71167865564,13.077,58.216468116,31.4408338714,21.0077,5.76793424468
 02/20  23:00:00,22.9854515928,2.15193616235,0.0,0.0,3.71167865564,13.077,57.58744501,34.9685099273,18.0066,4.61233508277
 02/20  24:00:00,24.1850813796,2.15193616235,0.0,0.0,3.71167865564,13.077,40.4876009934,35.1747339314,3.0011,2.31176706204
 02/21  01:00:00,13.7043904069,2.15193616235,0.0,0.0,1.85583932782,5.577,49.3526254612,44.0396187359,3.0011,2.31190672535
 02/21  02:00:00,9.48671232936,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  03:00:00,9.50980453405,0.0,0.0,0.0,0.618613109274,5.0,3.59317322797,0.0,3.0011,0.592073227972
 02/21  04:00:00,9.52011492654,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  05:00:00,10.183507819,0.0,0.0,0.0,0.618613109274,5.0,3.59317914252,0.0,3.0011,0.592079142517
 02/21  06:00:00,14.1601258751,2.15193616235,0.0,0.0,1.85583932782,5.577,68.5481290041,64.0264790041,4.50165,0.02
 02/21  07:00:00,28.3492572636,2.15193616235,0.0,0.0,3.71167865564,18.077,75.4335110984,60.1901045541,13.50495,1.73845654429
 02/21  08:00:00,26.1757308693,2.15193616235,0.0,0.0,3.71167865564,18.077,86.9051586588,58.9735262176,21.0077,6.92393244116
 02/21  09:00:00,20.5402479976,2.15193616235,0.0,0.0,3.71167865564,13.077,82.2675544662,61.4913606611,15.0055,5.77069380509
 02/21  10:00:00,20.5506296311,2.15193616235,0.0,0.0,3.71167865564,13.077,81.3151447362,61.118360952,15.0055,5.19128378412
 02/21  11:00:00,25.5457343222,2.15193616235,0.0,0.0,3.71167865564,18.077,96.3116157801,58.685244631,33.0121,4.61427114905
 02/21  12:00:00,26.7036593857,2.15193616235,0.0,0.0,3.71167865564,18.077,98.9116600445,53.2058747317,40.51485,5.19093531273
 02/21  13:00:00,25.7697532594,2.15193616235,0.0,0.0,3.71167865564,18.077,87.4193334644,47.3659742521,36.0132,4.04015921231
 02/21  14:00:00,25.5697878033,2.15193616235,0.0,0.0,3.71167865564,18.077,80.9438717368,45.3947620166,31.51155,4.03755972025
 02/21  15:00:00,20.5726942944,2.15193616235,0.0,0.0,3.71167865564,13.077,71.0535772915,46.5843970748,21.0077,3.46148021666
 02/21  16:00:00,20.5597169295,2.15193616235,0.0,0.0,3.71167865564,13.077,67.4337615217,44.4650078169,19.50715,3.46160370477
 02/21  17:00:00,20.4813885335,2.15193616235,0.0,0.0,3.71167865564,13.077,67.5426770621,41.572576085,22.50825,3.4618509771
 02/21  18:00:00,26.1220825274,2.15193616235,0.0,0.0,3.71167865564,18.077,69.3385144133,39.2149031218,25.50935,4.61426129155
 02/21  19:00:00,28.0218435008,2.15193616235,0.0,0.0,3.71167865564,18.077,70.4965463314,39.216294335,25.50935,5.7709019964
 02/21  20:00:00,28.0205126336,2.15193616235,0.0,0.0,3.71167865564,18.077,71.1195670394,38.6860806744,25.50935,6.92413636502
 02/21  21:00:00,23.0112250874,2.15193616235,0.0,0.0,3.71167865564,13.077,68.8970401784,41.1963761039,22.50825,5.19241407444
 02/21  22:00:00,22.9736958059,2.15193616235,0.0,0.0,3.71167865564,13.077,68.7954984215,41.4416676486,21.0077,6.34613077296
 02/21  23:00:00,22.9718605654,2.15193616235,0.0,0.0,3.71167865564,13.077,64.6482630584,41.4505683533,18.0066,5.19109470513
 02/21  24:00:00,24.1726210346,2.15193616235,0.0,0.0,3.71167865564,13.077,47.3800249589,41.4921326122,3.0011,2.88679234672
 02/22  01:00:00,13.6947229932,2.15193616235,0.0,0.0,1.85583932782,5.577,52.1057109981,46.7930382678,3.0011,2.31157273034
 02/22  02:00:00,9.47635803844,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  03:00:00,9.5011899357,0.0,0.0,0.0,0.618613109274,5.0,3.59315156145,0.0,3.0011,0.59205156145
 02/22  04:00:00,9.51616858385,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  05:00:00,9.66808527297,0.0,0.0,0.0,0.618613109274,5.0,3.59315749748,0.0,3.0011,0.592057497476
 02/22  06:00:00,13.6511967842,2.15193616235,0.0,0.0,1.85583932782,5.577,56.8453501512,52.3237001512,4.50165,0.02
 02/22  07:00:00,28.1299243916,2.15193616235,0.0,0.0,3.71167865564,18.077,58.8075581654,43.5645967934,13.50495,1.73801137202
 02/22  08:00:00,26.1915601246,2.15193616235,0.0,0.0,3.71167865564,18.077,67.8761696067,39.9442491785,21.0077,6.92422042814
 02/22  09:00:00,20.557680427,2.15193616235,0.0,0.0,3.71167865564,13.077,62.2756820877,41.5000336841,15.0055,5.77014840357
 02/22  10:00:00,20.5686912935,2.15193616235,0.0,0.0,3.71167865564,13.077,59.4786761497,39.2831475101,15.0055,5.19002863956
 02/22  11:00:00,25.5666748167,2.15193616235,0.0,0.0,3.71167865564,18.077,72.8923094934,35.2673985338,33.0121,4.6128109596
 02/22  12:00:00,26.7227959158,2.15193616235,0.0,0.0,3.71167865564,18.077,75.4800549483,30.3495308691,40.51485,4.61567407914
 02/22  13:00:00,25.7939359801,2.15193616235,0.0,0.0,3.71167865564,18.077,66.3527788407,25.7251237832,36.0132,4.61445505754
 02/22  14:00:00,25.5974973992,2.15193616235,0.0,0.0,3.71167865564,18.077,60.6884264385,25.1392980928,31.51155,4.03757834572
 02/22  15:00:00,20.6045429398,2.15193616235,0.0,0.0,3.71167865564,13.077,51.9834883787,27.5144049032,21.0077,3.46138347552
 02/22  16:00:00,20.6002214743,2.15193616235,0.0,0.0,3.71167865564,13.077,50.443130728,27.4747030519,19.50715,3.46127767609
 02/22  17:00:00,20.5245677446,2.15193616235,0.0,0.0,3.71167865564,13.077,52.3857662867,26.4163437382,22.50825,3.46117254853
 02/22  18:00:00,26.1625786128,2.15193616235,0.0,0.0,3.71167865564,18.077,52.8204999663,22.6980787026,25.50935,4.61307126363
 02/22  19:00:00,28.0639535763,2.15193616235,0.0,0.0,3.71167865564,18.077,53.541798454,22.2618975014,25.50935,5.77055095263
 02/22  20:00:00,28.2083674968,2.15193616235,0.0,0.0,3.71167865564,18.077,54.6633571385,22.2294823441,25.50935,6.92452479439
 02/22  21:00:00,23.1943706097,2.15193616235,0.0,0.0,3.71167865564,13.077,51.3819412024,23.6813902188,22.50825,5.19230098357
 02/22  22:00:00,23.126689792,2.15193616235,0.0,0.0,3.71167865564,13.077,51.6790319155,24.3253304712,21.0077,6.34600144421
 02/22  23:00:00,23.0225677932,2.15193616235,0.0,0.0,3.71167865564,13.077,49.0902517083,25.8926569783,18.0066,5.19099473006
 02/22  24:00:00,24.2100277497,2.15193616235,0.0,0.0,3.71167865564,13.077,34.2951309834,28.407292361,3.0011,2.8867386224
 02/23  01:00:00,13.7388913109,2.15193616235,0.0,0.0,1.85583932782,5.577,39.8838291738,34.5711988389,3.0011,2.31153033494
 02/23  02:00:00,9.52114767661,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  03:00:00,9.54352588373,0.0,0.0,0.0,0.618613109274,5.0,3.59319313045,0.0,3.0011,0.592093130446
 02/23  04:00:00,9.55696776831,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  05:00:00,9.70804831097,0.0,0.0,0.0,0.618613109274,5.0,3.59314727647,0.0,3.0011,0.59204727647
 02/23  06:00:00,13.6890194249,2.15193616235,0.0,0.0,1.85583932782,5.577,43.0756152869,38.5539652869,4.50165,0.02
 02/23  07:00:00,28.1607771551,2.15193616235,0.0,0.0,3.71167865564,18.077,47.6221561513,32.3788468394,13.50495,1.73835931184
 02/23  08:00:00,26.2178533637,2.15193616235,0.0,0.0,3.71167865564,18.077,56.5424813972,28.6106812658,21.0077,6.92410013135
 02/23  09:00:00,20.5841965276,2.15193616235,0.0,0.0,3.71167865564,13.077,50.7196264315,29.9440731258,15.0055,5.7700533057
 02/23  10:00:00,20.596081176,2.15193616235,0.0,0.0,3.71167865564,13.077,50.1425982765,29.9468027351,15.0055,5.19029554139
 02/23  11:00:00,25.5986568945,2.15193616235,0.0,0.0,3.71167865564,18.077,63.498923689,25.8734655474,33.0121,4.61335814158
 02/23  12:00:00,26.7512883958,2.15193616235,0.0,0.0,3.71167865564,18.077,65.8881934496,20.75653003,40.51485,4.61681341962
 02/23  13:00:00,25.845058631,2.15193616235,0.0,0.0,3.71167865564,18.077,55.5597249827,14.9320317235,36.0132,4.61449325916
 02/23  14:00:00,25.6484647449,2.15193616235,0.0,0.0,3.71167865564,18.077,49.3260841476,13.7770803667,31.51155,4.03745378094
 02/23  15:00:00,20.6362441919,2.15193616235,0.0,0.0,3.71167865564,13.077,43.130083914,18.6609315022,21.0077,3.46145241181
 02/23  16:00:00,20.6025334995,2.15193616235,0.0,0.0,3.71167865564,13.077,47.606581545,24.6373794812,19.50715,3.46205206381
 02/23  17:00:00,20.5013291692,2.15193616235,0.0,0.0,3.71167865564,13.077,55.0336409547,29.0634425624,22.50825,3.46194839232
 02/23  18:00:00,26.1285399735,2.15193616235,0.0,0.0,3.71167865564,18.077,61.6717979832,31.5480513468,25.50935,4.6143966364
 02/23  19:00:00,28.0247646082,2.15193616235,0.0,0.0,3.71167865564,18.077,67.7039014715,36.4236025752,25.50935,5.77094889628
 02/23  20:00:00,28.1630249265,2.15193616235,0.0,0.0,3.71167865564,18.077,74.3658061923,41.9322790437,25.50935,6.92417714851
 02/23  21:00:00,23.1444442409,2.15193616235,0.0,0.0,3.71167865564,13.077,75.71564965,48.0145773219,22.50825,5.19282232811
 02/23  22:00:00,23.0756349285,2.15193616235,0.0,0.0,3.71167865564,13.077,79.7295083339,52.3760658358,21.0077,6.34574249806
 02/23  23:00:00,22.9687061511,2.15193616235,0.0,0.0,3.71167865564,13.077,81.8023031637,58.6047233372,18.0066,5.19097982655
 02/23  24:00:00,24.17050392,2.15193616235,0.0,0.0,3.71167865564,13.077,70.8444556674,64.956513847,3.0011,2.88684182042
 02/24  01:00:00,13.6905837936,2.15193616235,0.0,0.0,1.85583932782,5.577,81.4275101303,76.1139185146,3.0011,2.31249161573
 02/24  02:00:00,9.45943599984,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  03:00:00,9.47396739145,0.0,0.0,0.0,0.618613109274,5.0,3.59318868661,0.0,3.0011,0.592088686613
 02/24  04:00:00,9.48317759159,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  05:00:00,10.1490943159,0.0,0.0,0.0,0.618613109274,5.0,3.59319457885,0.0,3.0011,0.592094578852
 02/24  06:00:00,14.1491102152,2.15193616235,0.0,0.0,1.85583932782,5.577,97.911872187,93.390222187,4.50165,0.02
 02/24  07:00:00,28.3477653824,2.15193616235,0.0,0.0,3.71167865564,18.077,100.551877957,85.3085819869,13.50495,1.73834597035
 02/24  08:00:00,26.1707929507,2.15193616235,0.0,0.0,3.71167865564,18.077,106.728224804,78.7961311112,21.0077,6.92439369275
 02/24  09:00:00,20.5390035003,2.15193616235,0.0,0.0,3.71167865564,13.077,95.498800586,74.7217700325,15.0055,5.77153055347
 02/24  10:00:00,20.5492350642,2.15193616235,0.0,0.0,3.71167865564,13.077,91.3277801816,71.131115709,15.0055,5.19116447258
 02/24  11:00:00,25.5415922957,2.15193616235,0.0,0.0,3.71167865564,18.077,103.858589715,66.232235495,33.0121,4.61425422002
 02/24  12:00:00,26.6987690414,2.15193616235,0.0,0.0,3.71167865564,18.077,105.218992456,60.0874657832,40.51485,4.61667667278
 02/24  13:00:00,25.7626261332,2.15193616235,0.0,0.0,3.71167865564,18.077,97.040533874,56.412883277,36.0132,4.614450597
 02/24  14:00:00,25.5591238521,2.15193616235,0.0,0.0,3.71167865564,18.077,93.1056916676,57.5567141699,31.51155,4.03742749771
 02/24  15:00:00,20.5615311467,2.15193616235,0.0,0.0,3.71167865564,13.077,87.4150693889,62.9454692773,21.0077,3.46190011154
 02/24  16:00:00,20.5490790187,2.15193616235,0.0,0.0,3.71167865564,13.077,90.120145885,67.1512004783,19.50715,3.46179540667
 02/24  17:00:00,20.4676984848,2.15193616235,0.0,0.0,3.71167865564,13.077,95.0805497847,69.109951666,22.50825,3.46234811865
 02/24  18:00:00,26.1018329943,2.15193616235,0.0,0.0,3.71167865564,18.077,92.9333639781,62.8094174908,25.50935,4.61459648732
 02/24  19:00:00,28.0016131628,2.15193616235,0.0,0.0,3.71167865564,18.077,96.5676489233,65.2869042804,25.50935,5.77139464281
 02/24  20:00:00,28.0000157541,2.15193616235,0.0,0.0,3.71167865564,18.077,101.013234778,68.5792677761,25.50935,6.92461700165
 02/24  21:00:00,22.9973942932,2.15193616235,0.0,0.0,3.71167865564,13.077,99.1362332562,71.435286746,22.50825,5.19269651017
 02/24  22:00:00,22.9659829445,2.15193616235,0.0,0.0,3.71167865564,13.077,99.7988093989,72.4452058944,21.0077,6.34590350446
 02/24  23:00:00,22.965850656,2.15193616235,0.0,0.0,3.71167865564,13.077,97.7134866113,74.5159655242,18.0066,5.19092108712
 02/24  24:00:00,24.1703425357,2.15193616235,0.0,0.0,3.71167865564,13.077,78.8937606173,73.0059609095,3.0011,2.88669970778
 02/25  01:00:00,13.6951797861,2.15193616235,0.0,0.0,1.85583932782,5.577,80.6894973512,75.3768974567,3.0011,2.31149989456
 02/25  02:00:00,9.45593556813,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  03:00:00,9.47346129302,0.0,0.0,0.0,0.618613109274,5.0,3.59318585417,0.0,3.0011,0.592085854167
 02/25  04:00:00,9.48636596836,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  05:00:00,9.63887414953,0.0,0.0,0.0,0.618613109274,5.0,3.59319173451,0.0,3.0011,0.592091734507
 02/25  06:00:00,13.6418779082,2.15193616235,0.0,0.0,1.85583932782,5.577,71.6590225518,67.1373725518,4.50165,0.02
 02/25  07:00:00,28.1213417437,2.15193616235,0.0,0.0,3.71167865564,18.077,73.1279194613,57.8846320632,13.50495,1.73833739815
 02/25  08:00:00,26.1780360345,2.15193616235,0.0,0.0,3.71167865564,18.077,75.7844834918,53.0381480663,21.0077,1.73863542559
 02/25  09:00:00,20.5455580183,2.15193616235,0.0,0.0,3.71167865564,13.077,68.5487249521,51.231532306,15.0055,2.31169264617
 02/25  10:00:00,20.558779152,2.15193616235,0.0,0.0,3.71167865564,13.077,66.4961124632,46.2970129654,15.0055,5.19359949782
 02/25  11:00:00,25.5575246716,2.15193616235,0.0,0.0,3.71167865564,18.077,77.89137411,39.6880390279,33.0121,5.19123508215
 02/25  12:00:00,26.7173806975,2.15193616235,0.0,0.0,3.71167865564,18.077,75.7433024238,29.4595904481,40.51485,5.7688619757
 02/25  13:00:00,25.7896209858,2.15193616235,0.0,0.0,3.71167865564,18.077,66.8736152939,25.6672990711,36.0132,5.19311622281
 02/25  14:00:00,25.5850232422,2.15193616235,0.0,0.0,3.71167865564,18.077,62.6777334946,25.9763071474,31.51155,5.18987634719
 02/25  15:00:00,20.5881347371,2.15193616235,0.0,0.0,3.71167865564,13.077,52.233650279,26.6131687281,21.0077,4.61278155089
 02/25  16:00:00,20.5828440035,2.15193616235,0.0,0.0,3.71167865564,13.077,50.1685683624,26.0485149287,19.50715,4.61290343361
 02/25  17:00:00,20.500477111,2.15193616235,0.0,0.0,3.71167865564,13.077,53.7189409959,27.7465782612,22.50825,3.46411273464
 02/25  18:00:00,26.132836379,2.15193616235,0.0,0.0,3.71167865564,18.077,60.2922650415,30.1683849432,25.50935,4.61453009827
 02/25  19:00:00,28.0313891436,2.15193616235,0.0,0.0,3.71167865564,18.077,64.943308146,33.0878146695,25.50935,6.34614347651
 02/25  20:00:00,28.1699719874,2.15193616235,0.0,0.0,3.71167865564,18.077,67.7238119059,36.4440277167,25.50935,5.77043418921
 02/25  21:00:00,23.1498158321,2.15193616235,0.0,0.0,3.71167865564,13.077,71.177250167,42.9012142255,22.50825,5.76778594146
 02/25  22:00:00,23.0799422684,2.15193616235,0.0,0.0,3.71167865564,13.077,75.1573460802,48.3790587732,21.0077,5.77058730698
 02/25  23:00:00,22.9727361403,2.15193616235,0.0,0.0,3.71167865564,13.077,76.776574422,54.1554189357,18.0066,4.61455548631
 02/25  24:00:00,24.1714160902,2.15193616235,0.0,0.0,3.71167865564,13.077,63.8721411799,57.4094197535,3.0011,3.46162142636
 02/26  01:00:00,13.691881421,2.15193616235,0.0,0.0,1.85583932782,5.577,70.4281234576,64.5401853841,3.0011,2.88683807354
 02/26  02:00:00,9.46601960613,0.0,0.0,0.0,0.618613109274,5.0,3.59317865724,0.0,3.0011,0.59207865724
 02/26  03:00:00,9.48467992563,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  04:00:00,9.49532508506,0.0,0.0,0.0,0.618613109274,5.0,3.5931845454,0.0,3.0011,0.592084545403
 02/26  05:00:00,9.64373100332,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  06:00:00,13.641955173,2.15193616235,0.0,0.0,1.85583932782,5.577,84.4195239972,79.8978739972,4.50165,0.02
 02/26  07:00:00,28.1195205928,2.15193616235,0.0,0.0,3.71167865564,18.077,89.2538872695,73.4377020852,13.50495,2.31123518424
 02/26  08:00:00,26.1713523104,2.15193616235,0.0,0.0,3.71167865564,18.077,90.5244173437,67.7781332874,21.0077,1.7385840563
 02/26  09:00:00,20.5392618538,2.15193616235,0.0,0.0,3.71167865564,13.077,80.1394564578,63.3953892423,15.0055,1.73856721553
 02/26  10:00:00,20.5513553687,2.15193616235,0.0,0.0,3.71167865564,13.077,71.8384118434,55.0942367969,15.0055,1.73867504655
 02/26  11:00:00,25.5510152985,2.15193616235,0.0,0.0,3.71167865564,18.077,88.3318035784,49.5524264711,33.0121,5.76727710739
 02/26  12:00:00,26.7042131526,2.15193616235,0.0,0.0,3.71167865564,18.077,92.2578966984,45.9752889501,40.51485,5.7677577483
 02/26  13:00:00,25.766453857,2.15193616235,0.0,0.0,3.71167865564,18.077,82.6724851564,42.6200169111,36.0132,4.03926824529
 02/26  14:00:00,25.5664084609,2.15193616235,0.0,0.0,3.71167865564,18.077,77.53804033,41.4121899672,31.51155,4.61430036276
 02/26  15:00:00,20.569103939,2.15193616235,0.0,0.0,3.71167865564,13.077,69.4433568134,44.9742618098,21.0077,3.46139500368
 02/26  16:00:00,20.5540862974,2.15193616235,0.0,0.0,3.71167865564,13.077,70.267467667,47.2990256036,19.50715,3.46129206341
 02/26  17:00:00,20.4717061628,2.15193616235,0.0,0.0,3.71167865564,13.077,74.7930587385,48.8232644422,22.50825,3.46154429627
 02/26  18:00:00,26.1066369403,2.15193616235,0.0,0.0,3.71167865564,18.077,78.1745315683,48.0521337142,25.50935,4.61304785414
 02/26  19:00:00,28.0060780193,2.15193616235,0.0,0.0,3.71167865564,18.077,78.9174922555,48.215189176,25.50935,5.19295307956
 02/26  20:00:00,28.1503429627,2.15193616235,0.0,0.0,3.71167865564,18.077,79.8396775967,48.5624505779,25.50935,5.76787701886
 02/26  21:00:00,23.1381953349,2.15193616235,0.0,0.0,3.71167865564,13.077,76.8324355276,49.7109654037,22.50825,4.61322012385
 02/26  22:00:00,23.0752707775,2.15193616235,0.0,0.0,3.71167865564,13.077,75.5183925066,49.318081841,21.0077,5.19261066565
 02/26  23:00:00,22.9720796467,2.15193616235,0.0,0.0,3.71167865564,13.077,72.5115811589,49.8901933342,18.0066,4.61478782463
 02/26  24:00:00,24.1730541431,2.15193616235,0.0,0.0,3.71167865564,13.077,57.482357622,52.1686173889,3.0011,2.31264023309
 02/27  01:00:00,13.6956657707,2.15193616235,0.0,0.0,1.85583932782,5.577,65.6381023843,59.7513682406,3.0011,2.88563414368
 02/27  02:00:00,9.46729595493,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  03:00:00,9.4873024189,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  04:00:00,9.50032928224,0.0,0.0,0.0,0.618613109274,5.0,3.59316586888,0.0,3.0011,0.592065868882
 02/27  05:00:00,9.65085781864,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  06:00:00,13.6439160435,2.15193616235,0.0,0.0,1.85583932782,5.577,77.1963599094,72.102638129,4.50165,0.592071780369
 02/27  07:00:00,28.1197437857,2.15193616235,0.0,0.0,3.71167865564,18.077,81.7938325362,66.5505460122,13.50495,1.7383365241
 02/27  08:00:00,25.5399961175,2.15193616235,0.0,0.0,3.71167865564,18.077,89.4177083265,62.0624118549,21.0077,6.34759647156
 02/27  09:00:00,20.5405506161,2.15193616235,0.0,0.0,3.71167865564,13.077,82.3929351982,61.0414396736,15.0055,6.3459955245
 02/27  10:00:00,20.5501713707,2.15193616235,0.0,0.0,3.71167865564,13.077,79.7019891644,59.5063524179,15.0055,5.19013674648
 02/27  11:00:00,25.5433720215,2.15193616235,0.0,0.0,3.71167865564,18.077,91.8608171411,54.8109175761,33.0121,4.03779956498
 02/27  12:00:00,26.7030779867,2.15193616235,0.0,0.0,3.71167865564,18.077,94.237788286,48.5320283936,40.51485,5.19090989242
 02/27  13:00:00,25.7685675578,2.15193616235,0.0,0.0,3.71167865564,18.077,85.9459102831,45.3189579948,36.0132,4.61375228831
 02/27  14:00:00,25.5661848746,2.15193616235,0.0,0.0,3.71167865564,18.077,81.8037498646,46.2549109918,31.51155,4.03728887271
 02/27  15:00:00,20.5693875163,2.15193616235,0.0,0.0,3.71167865564,13.077,74.5237946576,50.054369882,21.0077,3.46172477557
 02/27  16:00:00,20.5548783911,2.15193616235,0.0,0.0,3.71167865564,13.077,74.216535244,51.2475254243,19.50715,3.46185981963
 02/27  17:00:00,20.4726667718,2.15193616235,0.0,0.0,3.71167865564,13.077,76.6593353741,50.6893317639,22.50825,3.46175361023
 02/27  18:00:00,25.4768141665,2.15193616235,0.0,0.0,3.71167865564,18.077,77.9062383683,47.7849611339,25.50935,4.61192723439
 02/27  19:00:00,28.008690136,2.15193616235,0.0,0.0,3.71167865564,18.077,80.7943095938,49.5142506528,25.50935,5.77070894098
 02/27  20:00:00,28.1500756116,2.15193616235,0.0,0.0,3.71167865564,18.077,83.1191233009,50.6868179366,25.50935,6.92295536431
 02/27  21:00:00,23.1371342119,2.15193616235,0.0,0.0,3.71167865564,13.077,81.7701044903,54.0696198021,22.50825,5.19223468826
 02/27  22:00:00,23.0728684082,2.15193616235,0.0,0.0,3.71167865564,13.077,84.580063036,57.2265687962,21.0077,6.3457942398
 02/27  23:00:00,22.9673532029,2.15193616235,0.0,0.0,3.71167865564,13.077,84.308211332,61.6863412426,18.0066,4.61527008934
 02/27  24:00:00,24.1703370201,2.15193616235,0.0,0.0,3.71167865564,13.077,70.6041222344,64.716357756,3.0011,2.88666447844
 02/28  01:00:00,13.6943005957,2.15193616235,0.0,0.0,1.85583932782,5.577,78.1414543206,72.2546916225,3.0011,2.88566269811
 02/28  02:00:00,9.45872479118,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  03:00:00,9.47635217938,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  04:00:00,9.48960616703,0.0,0.0,0.0,0.618613109274,5.0,3.59317136111,0.0,3.0011,0.592071361112
 02/28  05:00:00,10.1575993246,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  06:00:00,14.1525437609,2.15193616235,0.0,0.0,1.85583932782,5.577,81.9155851324,76.8218578685,4.50165,0.59207726387
 02/28  07:00:00,28.3483404126,2.15193616235,0.0,0.0,3.71167865564,18.077,83.6097650992,68.3664617857,13.50495,1.73835331351
 02/28  08:00:00,25.5414009355,2.15193616235,0.0,0.0,3.71167865564,18.077,89.3727841426,62.0176342724,21.0077,6.3474498702
 02/28  09:00:00,20.5425786934,2.15193616235,0.0,0.0,3.71167865564,13.077,80.4515467495,59.1000284521,15.0055,6.34601829739
 02/28  10:00:00,20.5553919503,2.15193616235,0.0,0.0,3.71167865564,13.077,75.0249278766,54.8295536491,15.0055,5.18987422749
 02/28  11:00:00,25.5540145157,2.15193616235,0.0,0.0,3.71167865564,18.077,85.0575714831,48.0076732877,33.0121,4.03779819537
 02/28  12:00:00,26.7116719232,2.15193616235,0.0,0.0,3.71167865564,18.077,85.5323293208,39.8272257558,40.51485,5.19025356499
 02/28  13:00:00,25.782307549,2.15193616235,0.0,0.0,3.71167865564,18.077,74.0114447809,33.3840060263,36.0132,4.61423875457
 02/28  14:00:00,25.5844900751,2.15193616235,0.0,0.0,3.71167865564,18.077,67.2600038134,31.7111339917,31.51155,4.03731982177
 02/28  15:00:00,20.5883725081,2.15193616235,0.0,0.0,3.71167865564,13.077,58.3043283521,33.834638565,21.0077,3.46198978707
 02/28  16:00:00,20.5759233533,2.15193616235,0.0,0.0,3.71167865564,13.077,56.935779558,33.9667478007,19.50715,3.46188175729
 02/28  17:00:00,20.4957045256,2.15193616235,0.0,0.0,3.71167865564,13.077,59.3485064641,33.3784821382,22.50825,3.46177432583
 02/28  18:00:00,25.5127603645,2.15193616235,0.0,0.0,3.71167865564,18.077,55.6512567342,25.5299172626,25.50935,4.61198947163
 02/28  19:00:00,28.0425839529,2.15193616235,0.0,0.0,3.71167865564,18.077,57.926520968,26.6468839278,25.50935,5.77028704018
 02/28  20:00:00,28.0342115562,2.15193616235,0.0,0.0,3.71167865564,18.077,61.3476675643,28.915383938,25.50935,6.9229336263
 02/28  21:00:00,23.0293015957,2.15193616235,0.0,0.0,3.71167865564,13.077,58.9903944988,31.289886959,22.50825,5.19225753987
 02/28  22:00:00,22.989815353,2.15193616235,0.0,0.0,3.71167865564,13.077,63.2671792959,35.9135345531,21.0077,6.34594474276
 02/28  23:00:00,22.9809204491,2.15193616235,0.0,0.0,3.71167865564,13.077,69.8572339888,47.2348378165,18.0066,4.6157961723
 02/28  24:00:00,24.1737055128,2.15193616235,0.0,0.0,3.71167865564,13.077,63.6240958591,57.7358011745,3.0011,2.88719468459
 03/01  01:00:00,13.6909672256,2.15193616235,0.0,0.0,1.85583932782,5.577,78.6044725838,72.7175222036,3.0011,2.8858503802
 03/01  02:00:00,9.45740255601,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  03:00:00,9.4700631913,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  04:00:00,9.4772478527,0.0,0.0,0.0,0.618613109274,5.0,3.59318968757,0.0,3.0011,0.592089687572
 03/01  05:00:00,9.62229610884,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  06:00:00,13.6356941898,2.15193616235,0.0,0.0,1.85583932782,5.577,112.559607538,107.46587917,4.50165,0.592078367631
 03/01  07:00:00,28.118971564,2.15193616235,0.0,0.0,3.71167865564,18.077,115.225529156,99.9822217295,13.50495,1.73835742669
 03/01  08:00:00,25.5380964875,2.15193616235,0.0,0.0,3.71167865564,18.077,122.113118221,94.7577511111,21.0077,6.34766711002
 03/01  09:00:00,20.5383961306,2.15193616235,0.0,0.0,3.71167865564,13.077,112.549014015,91.1969346294,15.0055,6.34657938516
 03/01  10:00:00,20.5486962503,2.15193616235,0.0,0.0,3.71167865564,13.077,106.051020115,85.8542128985,15.0055,5.19130721694
 03/01  11:00:00,25.5390911575,2.15193616235,0.0,0.0,3.71167865564,18.077,117.054703452,80.0025269013,33.0121,4.04007655118
 03/01  12:00:00,26.6942411613,2.15193616235,0.0,0.0,3.71167865564,18.077,118.377575065,72.6716194546,40.51485,5.19110561084
 03/01  13:00:00,25.7561029905,2.15193616235,0.0,0.0,3.71167865564,18.077,107.33290541,66.7059458634,36.0132,4.6137595467
 03/01  14:00:00,25.5535245526,2.15193616235,0.0,0.0,3.71167865564,18.077,101.625787096,66.076803203,31.51155,4.0374338927
 03/01  15:00:00,20.5597258265,2.15193616235,0.0,0.0,3.71167865564,13.077,94.3104269527,69.8408782447,21.0077,3.46184870805
 03/01  16:00:00,20.5486229807,2.15193616235,0.0,0.0,3.71167865564,13.077,94.0805452222,71.1112072775,19.50715,3.46218794474
 03/01  17:00:00,20.4673504469,2.15193616235,0.0,0.0,3.71167865564,13.077,96.6199129706,70.6494412345,22.50825,3.46222173604
 03/01  18:00:00,25.4680997424,2.15193616235,0.0,0.0,3.71167865564,18.077,98.9115147531,68.78839692,25.50935,4.61376783316
 03/01  19:00:00,27.9983912425,2.15193616235,0.0,0.0,3.71167865564,18.077,102.354506415,71.0738506253,25.50935,5.77130578936
 03/01  20:00:00,28.1410542459,2.15193616235,0.0,0.0,3.71167865564,18.077,106.271963235,73.839536023,25.50935,6.92307721163
 03/01  21:00:00,23.1303770004,2.15193616235,0.0,0.0,3.71167865564,13.077,107.562091143,79.8617267269,22.50825,5.19211441586
 03/01  22:00:00,23.0686999969,2.15193616235,0.0,0.0,3.71167865564,13.077,110.555755647,83.2018821763,21.0077,6.34617347073
 03/01  23:00:00,22.9657040517,2.15193616235,0.0,0.0,3.71167865564,13.077,108.838110831,86.2162385617,18.0066,4.61527226944
 03/01  24:00:00,24.1703497688,2.15193616235,0.0,0.0,3.71167865564,13.077,96.0198602946,90.1321223857,3.0011,2.88663790895
 03/02  01:00:00,13.695116416,2.15193616235,0.0,0.0,1.85583932782,5.577,105.746951922,99.8602174843,3.0011,2.88563443817
 03/02  02:00:00,9.44066523385,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  03:00:00,9.45088041572,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  04:00:00,9.46227728799,0.0,0.0,0.0,0.618613109274,5.0,3.59316591191,0.0,3.0011,0.592065911908
 03/02  05:00:00,9.61144082821,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  06:00:00,13.6336091602,2.15193616235,0.0,0.0,1.85583932782,5.577,110.062188922,104.968467098,4.50165,0.592071823327
 03/02  07:00:00,28.1190169871,2.15193616235,0.0,0.0,3.71167865564,18.077,112.516641969,97.2733562604,13.50495,1.73833570908
 03/02  08:00:00,25.5382755887,2.15193616235,0.0,0.0,3.71167865564,18.077,115.680329382,88.3240055345,21.0077,6.34862384745
 03/02  09:00:00,20.5387608833,2.15193616235,0.0,0.0,3.71167865564,13.077,102.055683977,80.7037693668,15.0055,6.34641461024
 03/02  10:00:00,20.5490296333,2.15193616235,0.0,0.0,3.71167865564,13.077,95.3975786762,75.2008076069,15.0055,5.19127106931
 03/02  11:00:00,25.5404680212,2.15193616235,0.0,0.0,3.71167865564,18.077,103.615786465,66.5635602407,33.0121,4.04012622402
 03/02  12:00:00,26.6976136569,2.15193616235,0.0,0.0,3.71167865564,18.077,101.725740434,56.0200222969,40.51485,5.19086813733
 03/02  13:00:00,25.7627215868,2.15193616235,0.0,0.0,3.71167865564,18.077,88.9183683138,48.2911905602,36.0132,4.61397775363
 03/02  14:00:00,25.5629496918,2.15193616235,0.0,0.0,3.71167865564,18.077,80.9413533711,45.3925138593,31.51155,4.0372895118
 03/02  15:00:00,20.5641522551,2.15193616235,0.0,0.0,3.71167865564,13.077,71.8710509182,47.4014497577,21.0077,3.46190116048
 03/02  16:00:00,20.5495576811,2.15193616235,0.0,0.0,3.71167865564,13.077,71.0020215231,48.0332017434,19.50715,3.46166977972
 03/02  17:00:00,20.4702261471,2.15193616235,0.0,0.0,3.71167865564,13.077,74.2126676053,48.2423981413,22.50825,3.46201946398
 03/02  18:00:00,25.475239548,2.15193616235,0.0,0.0,3.71167865564,18.077,79.3133865335,49.1901897342,25.50935,4.61384679929
 03/02  19:00:00,28.006919692,2.15193616235,0.0,0.0,3.71167865564,18.077,83.9655177609,52.6849374361,25.50935,5.7712303248
 03/02  20:00:00,28.1493559317,2.15193616235,0.0,0.0,3.71167865564,18.077,83.6451277637,51.7874596728,25.50935,6.34831809088
 03/02  21:00:00,23.1341038401,2.15193616235,0.0,0.0,3.71167865564,13.077,82.2353057723,53.959087421,22.50825,5.7679683513
 03/02  22:00:00,23.0692174026,2.15193616235,0.0,0.0,3.71167865564,13.077,81.8659305785,54.51266621,21.0077,6.34556436846
 03/02  23:00:00,22.9662376171,2.15193616235,0.0,0.0,3.71167865564,13.077,80.0892837351,57.4675898243,18.0066,4.61509391084
 03/02  24:00:00,24.1703402922,2.15193616235,0.0,0.0,3.71167865564,13.077,68.6374641374,62.7498112491,3.0011,2.88655288828
 03/03  01:00:00,13.6946814782,2.15193616235,0.0,0.0,1.85583932782,5.577,75.929471664,70.6155594664,3.0011,2.31281219759
 03/03  02:00:00,9.45658630287,0.0,0.0,0.0,0.618613109274,5.0,3.59319547449,0.0,3.0011,0.592095474492
 03/03  03:00:00,9.47289752806,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  04:00:00,9.48582676777,0.0,0.0,0.0,0.618613109274,5.0,3.59314966588,0.0,3.0011,0.592049665883
 03/03  05:00:00,10.154621702,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  06:00:00,14.1513954948,2.15193616235,0.0,0.0,1.85583932782,5.577,81.8194849114,76.7257793083,4.50165,0.592055603159
 03/03  07:00:00,28.3481179861,2.15193616235,0.0,0.0,3.71167865564,18.077,84.5107485086,69.2675130005,13.50495,1.73828550817
 03/03  08:00:00,25.5394661807,2.15193616235,0.0,0.0,3.71167865564,18.077,90.1659650996,62.8104710302,21.0077,6.3477940694
 03/03  09:00:00,20.5403387763,2.15193616235,0.0,0.0,3.71167865564,13.077,80.5449828636,59.1936224679,15.0055,6.34586039576
 03/03  10:00:00,20.551425159,2.15193616235,0.0,0.0,3.71167865564,13.077,76.1355761704,55.9394219304,15.0055,5.19065424005
 03/03  11:00:00,25.5475598757,2.15193616235,0.0,0.0,3.71167865564,18.077,85.797955466,48.7458890941,33.0121,4.03996637193
 03/03  12:00:00,26.7046962774,2.15193616235,0.0,0.0,3.71167865564,18.077,90.3369325223,44.6313919603,40.51485,5.190690562
 03/03  13:00:00,25.7674312537,2.15193616235,0.0,0.0,3.71167865564,18.077,80.6085169474,39.9818153259,36.0132,4.61350162151
 03/03  14:00:00,25.5693155938,2.15193616235,0.0,0.0,3.71167865564,18.077,74.8454364292,39.2960040374,31.51155,4.03788239184
 03/03  15:00:00,20.5700330092,2.15193616235,0.0,0.0,3.71167865564,13.077,67.6468573577,43.1769244733,21.0077,3.46223288442
 03/03  16:00:00,20.5544925869,2.15193616235,0.0,0.0,3.71167865564,13.077,69.6970417586,46.7277726362,19.50715,3.46211912245
 03/03  17:00:00,20.4709542786,2.15193616235,0.0,0.0,3.71167865564,13.077,74.5956120563,48.6253542087,22.50825,3.46200784757
 03/03  18:00:00,25.4737574225,2.15193616235,0.0,0.0,3.71167865564,18.077,78.1985491507,48.6497931095,25.50935,4.03940604121
 03/03  19:00:00,28.0025597558,2.15193616235,0.0,0.0,3.71167865564,18.077,84.3516172045,52.4963768706,25.50935,6.3458903339
 03/03  20:00:00,28.0002036443,2.15193616235,0.0,0.0,3.71167865564,18.077,87.494016286,55.6359570644,25.50935,6.34870922155
 03/03  21:00:00,22.9976041723,2.15193616235,0.0,0.0,3.71167865564,13.077,88.7939857953,60.5180292727,22.50825,5.76770652262
 03/03  22:00:00,22.9660946099,2.15193616235,0.0,0.0,3.71167865564,13.077,92.0194821787,64.6660952073,21.0077,6.34568697146
 03/03  23:00:00,22.9659690207,2.15193616235,0.0,0.0,3.71167865564,13.077,92.1331564961,69.5115208776,18.0066,4.61503561841
 03/03  24:00:00,24.170358664,2.15193616235,0.0,0.0,3.71167865564,13.077,81.4114140624,75.5234800408,3.0011,2.88683402165
 03/04  01:00:00,13.6941210572,2.15193616235,0.0,0.0,1.85583932782,5.577,90.3447655347,85.0309683115,3.0011,2.31269722311
 03/04  02:00:00,9.4510857589,0.0,0.0,0.0,0.618613109274,5.0,3.59318943637,0.0,3.0011,0.592089436372
 03/04  03:00:00,9.46568412924,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  04:00:00,9.47805212533,0.0,0.0,0.0,0.618613109274,5.0,3.59317321079,0.0,3.0011,0.592073210791
 03/04  05:00:00,9.62753590424,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  06:00:00,13.6377232194,2.15193616235,0.0,0.0,1.85583932782,5.577,91.48790929,86.3941801794,4.50165,0.592079110599
 03/04  07:00:00,28.119157056,2.15193616235,0.0,0.0,3.71167865564,18.077,93.1766079415,77.933082911,13.50495,1.7385750305
 03/04  08:00:00,25.5384384265,2.15193616235,0.0,0.0,3.71167865564,18.077,96.0603161829,73.3145025204,21.0077,1.73811366256
 03/04  09:00:00,20.5382999188,2.15193616235,0.0,0.0,3.71167865564,13.077,89.41156256,72.6674622531,15.0055,1.73860030689
 03/04  10:00:00,20.5483164624,2.15193616235,0.0,0.0,3.71167865564,13.077,90.8807861259,70.1080853197,15.0055,5.76720080627
 03/04  11:00:00,25.5389009916,2.15193616235,0.0,0.0,3.71167865564,18.077,104.689707135,66.4866832931,33.0121,5.19092384225
 03/04  12:00:00,26.6945222128,2.15193616235,0.0,0.0,3.71167865564,18.077,107.177739594,61.470268189,40.51485,5.19262140543
 03/04  13:00:00,25.7558185567,2.15193616235,0.0,0.0,3.71167865564,18.077,100.008116301,58.2269173428,36.0132,5.76799895861
 03/04  14:00:00,25.5554017245,2.15193616235,0.0,0.0,3.71167865564,18.077,94.2008242499,57.4986675598,31.51155,5.19060669004
 03/04  15:00:00,20.5611494303,2.15193616235,0.0,0.0,3.71167865564,13.077,83.9335064693,58.8865844939,21.0077,4.03922197537
 03/04  16:00:00,20.5493404037,2.15193616235,0.0,0.0,3.71167865564,13.077,83.1083741306,58.9869955758,19.50715,4.61422855485
 03/04  17:00:00,20.4681415904,2.15193616235,0.0,0.0,3.71167865564,13.077,84.8194335557,58.2740759303,22.50825,4.03710762533
 03/04  18:00:00,25.4705914796,2.15193616235,0.0,0.0,3.71167865564,18.077,85.7948093424,55.6725172952,25.50935,4.61294204713
 03/04  19:00:00,28.0022210292,2.15193616235,0.0,0.0,3.71167865564,18.077,83.8461741709,52.5664596474,25.50935,5.77036452354
 03/04  20:00:00,28.1467327897,2.15193616235,0.0,0.0,3.71167865564,18.077,82.9313932075,51.0765703038,25.50935,6.34547290378
 03/04  21:00:00,23.1351521502,2.15193616235,0.0,0.0,3.71167865564,13.077,80.4573958719,52.7566651446,22.50825,5.19248072736
 03/04  22:00:00,23.0716604107,2.15193616235,0.0,0.0,3.71167865564,13.077,80.7373120733,53.3834221042,21.0077,6.34618996905
 03/04  23:00:00,22.9680166658,2.15193616235,0.0,0.0,3.71167865564,13.077,77.5771017218,54.9576575518,18.0066,4.61284416998
 03/04  24:00:00,24.1705539706,2.15193616235,0.0,0.0,3.71167865564,13.077,62.8942754602,56.4314647621,3.0011,3.46171069817
 03/05  01:00:00,13.6955622927,2.15193616235,0.0,0.0,1.85583932782,5.577,68.8395174281,62.9520932248,3.0011,2.88632420329
 03/05  02:00:00,9.46244757943,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  03:00:00,9.48171537688,0.0,0.0,0.0,0.618613109274,5.0,3.59316981302,0.0,3.0011,0.592069813021
 03/05  04:00:00,9.49570170541,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  05:00:00,9.64677658383,0.0,0.0,0.0,0.618613109274,5.0,3.59317572,0.0,3.0011,0.592075720001
 03/05  06:00:00,13.643349869,2.15193616235,0.0,0.0,1.85583932782,5.577,69.5424859396,65.0208359396,4.50165,0.02
 03/05  07:00:00,28.1200430534,2.15193616235,0.0,0.0,3.71167865564,18.077,72.3560488238,57.1128141698,13.50495,1.738284654
 03/05  08:00:00,25.5425766069,2.15193616235,0.0,0.0,3.71167865564,18.077,74.7591924834,52.0132910695,21.0077,1.73820141396
 03/05  09:00:00,20.5422952649,2.15193616235,0.0,0.0,3.71167865564,13.077,68.7777429939,51.4607240121,15.0055,2.31151898185
 03/05  10:00:00,20.5512260665,2.15193616235,0.0,0.0,3.71167865564,13.077,68.2048696988,51.4606712715,15.0055,1.73869842726
 03/05  11:00:00,25.5454953703,2.15193616235,0.0,0.0,3.71167865564,18.077,87.1734387875,48.9683411296,33.0121,5.19299765783
 03/05  12:00:00,26.7027045961,2.15193616235,0.0,0.0,3.71167865564,18.077,89.4644268206,43.1811098096,40.51485,5.76846701098
 03/05  13:00:00,25.7670207452,2.15193616235,0.0,0.0,3.71167865564,18.077,79.3824175511,38.7560687158,36.0132,4.61314883532
 03/05  14:00:00,25.5673633277,2.15193616235,0.0,0.0,3.71167865564,18.077,74.3759457661,38.2520175274,31.51155,4.61237823873
 03/05  15:00:00,20.5682678149,2.15193616235,0.0,0.0,3.71167865564,13.077,65.4352415824,40.9655874792,21.0077,3.46195410322
 03/05  16:00:00,20.556180501,2.15193616235,0.0,0.0,3.71167865564,13.077,64.0198757963,41.0507748996,19.50715,3.4619508967
 03/05  17:00:00,20.4755160408,2.15193616235,0.0,0.0,3.71167865564,13.077,71.7153505583,45.744658749,22.50825,3.46244180929
 03/05  18:00:00,25.4787677758,2.15193616235,0.0,0.0,3.71167865564,18.077,75.8729059231,46.3232622861,25.50935,4.04029363694
 03/05  19:00:00,28.0110502719,2.15193616235,0.0,0.0,3.71167865564,18.077,75.8831615781,44.6068475608,25.50935,5.76696401725
 03/05  20:00:00,28.1541393697,2.15193616235,0.0,0.0,3.71167865564,18.077,75.954002487,44.6772435819,25.50935,5.76740890503
 03/05  21:00:00,23.140348742,2.15193616235,0.0,0.0,3.71167865564,13.077,73.3230972348,46.7747913277,22.50825,4.04005590711
 03/05  22:00:00,23.075523954,2.15193616235,0.0,0.0,3.71167865564,13.077,73.3781152044,46.6032301868,21.0077,5.76718501759
 03/05  23:00:00,22.9713892403,2.15193616235,0.0,0.0,3.71167865564,13.077,70.2480015814,47.6287577913,18.0066,4.61264379012
 03/05  24:00:00,24.1718117018,2.15193616235,0.0,0.0,3.71167865564,13.077,55.4578827411,50.1452138633,3.0011,2.3115688778
 03/06  01:00:00,13.6951234835,2.15193616235,0.0,0.0,1.85583932782,5.577,61.2086396337,55.8957314553,3.0011,2.31180817839
 03/06  02:00:00,9.47001464705,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  03:00:00,9.49187637448,0.0,0.0,0.0,0.618613109274,5.0,3.59315643413,0.0,3.0011,0.592056434133
 03/06  04:00:00,9.50537751617,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  05:00:00,9.65634146208,0.0,0.0,0.0,0.618613109274,5.0,3.5931623624,0.0,3.0011,0.592062362397
 03/06  06:00:00,13.6459861238,2.15193616235,0.0,0.0,1.85583932782,5.577,65.2337663647,60.7121163647,4.50165,0.02
 03/06  07:00:00,28.1224735164,2.15193616235,0.0,0.0,3.71167865564,18.077,68.9910183224,53.7478866999,13.50495,1.73818162245
 03/06  08:00:00,25.5467906178,2.15193616235,0.0,0.0,3.71167865564,18.077,76.342140901,48.4092040108,21.0077,6.92523689017
 03/06  09:00:00,20.5473742581,2.15193616235,0.0,0.0,3.71167865564,13.077,69.0931523861,48.31678126,15.0055,5.77087112609
 03/06  10:00:00,20.5540120004,2.15193616235,0.0,0.0,3.71167865564,13.077,72.7104594305,52.5151257263,15.0055,5.1898337042
 03/06  11:00:00,25.5444332356,2.15193616235,0.0,0.0,3.71167865564,18.077,89.2283927221,51.6031881839,33.0121,4.6131045382
 03/06  12:00:00,26.7016223641,2.15193616235,0.0,0.0,3.71167865564,18.077,94.1621090506,48.4565764835,40.51485,5.19068256712
 03/06  13:00:00,25.7652792992,2.15193616235,0.0,0.0,3.71167865564,18.077,84.3380473478,44.2847919066,36.0132,4.04005544121
 03/06  14:00:00,25.5672077143,2.15193616235,0.0,0.0,3.71167865564,18.077,78.8909577552,43.3416572447,31.51155,4.03775051043
 03/06  15:00:00,20.5697382785,2.15193616235,0.0,0.0,3.71167865564,13.077,68.3500010009,43.8807864922,21.0077,3.46151450876
 03/06  16:00:00,20.5577852788,2.15193616235,0.0,0.0,3.71167865564,13.077,66.1837421764,43.215200472,19.50715,3.4613917044
 03/06  17:00:00,20.476950611,2.15193616235,0.0,0.0,3.71167865564,13.077,69.2916030055,43.3217293257,22.50825,3.4616236798
 03/06  18:00:00,25.4817928259,2.15193616235,0.0,0.0,3.71167865564,18.077,71.7628034087,41.640026825,25.50935,4.61342658371
 03/06  19:00:00,28.0126598205,2.15193616235,0.0,0.0,3.71167865564,18.077,78.3501497169,47.0702294913,25.50935,5.77057022564
 03/06  20:00:00,28.1512636582,2.15193616235,0.0,0.0,3.71167865564,18.077,83.164682556,50.7309848485,25.50935,6.92434770753
 03/06  21:00:00,23.1357394065,2.15193616235,0.0,0.0,3.71167865564,13.077,83.3994017337,55.6983936192,22.50825,5.1927581145
 03/06  22:00:00,23.0699442432,2.15193616235,0.0,0.0,3.71167865564,13.077,87.0193297435,59.665909242,21.0077,6.34572050152
 03/06  23:00:00,22.9661874927,2.15193616235,0.0,0.0,3.71167865564,13.077,88.028299901,64.8311164074,18.0066,5.19058349357
 03/06  24:00:00,24.170354783,2.15193616235,0.0,0.0,3.71167865564,13.077,78.0992599002,72.2113609149,3.0011,2.88679898531
 03/07  01:00:00,13.693657749,2.15193616235,0.0,0.0,1.85583932782,5.577,88.3130184422,82.9994697337,3.0011,2.31244870855
 03/07  02:00:00,9.45332989173,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  03:00:00,9.46787442568,0.0,0.0,0.0,0.618613109274,5.0,3.59317860855,0.0,3.0011,0.592078608546
 03/07  04:00:00,9.47955081141,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  05:00:00,10.1475357729,0.0,0.0,0.0,0.618613109274,5.0,3.59318450155,0.0,3.0011,0.592084501553
 03/07  06:00:00,14.14886167,2.15193616235,0.0,0.0,1.85583932782,5.577,92.4195362234,87.8978862234,4.50165,0.02
 03/07  07:00:00,27.7155632096,2.15193616235,0.0,0.0,3.71167865564,18.077,95.3181525186,80.0748928573,13.50495,1.73830966133
 03/07  08:00:00,25.538636257,2.15193616235,0.0,0.0,3.71167865564,18.077,102.693967333,74.7624559641,21.0077,6.92381136898
 03/07  09:00:00,20.5384543332,2.15193616235,0.0,0.0,3.71167865564,13.077,96.1575755936,75.3818801547,15.0055,5.77019543886
 03/07  10:00:00,20.5484904285,2.15193616235,0.0,0.0,3.71167865564,13.077,96.169946127,75.9744357636,15.0055,5.19001036336
 03/07  11:00:00,25.5389049042,2.15193616235,0.0,0.0,3.71167865564,18.077,110.162763822,72.5382549377,33.0121,4.61240888395
 03/07  12:00:00,26.6934957182,2.15193616235,0.0,0.0,3.71167865564,18.077,113.296787726,68.1666144716,40.51485,4.6153232542
 03/07  13:00:00,25.7515267201,2.15193616235,0.0,0.0,3.71167865564,18.077,105.458921117,64.8314453467,36.0132,4.6142757706
 03/07  14:00:00,25.5521197517,2.15193616235,0.0,0.0,3.71167865564,18.077,100.402238728,64.8535570267,31.51155,4.03713170113
 03/07  15:00:00,20.5596019791,2.15193616235,0.0,0.0,3.71167865564,13.077,93.9580269443,69.488624187,21.0077,3.46170275734
 03/07  16:00:00,20.5488009359,2.15193616235,0.0,0.0,3.71167865564,13.077,93.1143268235,70.1446301452,19.50715,3.46254667828
 03/07  17:00:00,20.467479431,2.15193616235,0.0,0.0,3.71167865564,13.077,95.7868766854,69.8166167533,22.50825,3.46200993209
 03/07  18:00:00,25.4687018039,2.15193616235,0.0,0.0,3.71167865564,18.077,97.2169187725,67.093653869,25.50935,4.61391490351
 03/07  19:00:00,27.9996865195,2.15193616235,0.0,0.0,3.71167865564,18.077,100.04897778,68.7686870545,25.50935,5.7709407258
 03/07  20:00:00,27.998435619,2.15193616235,0.0,0.0,3.71167865564,18.077,103.173091208,70.7391859038,25.50935,6.9245553042
 03/07  21:00:00,22.99672037,2.15193616235,0.0,0.0,3.71167865564,13.077,104.74486275,77.0441613127,22.50825,5.19245143685
 03/07  22:00:00,22.9658720646,2.15193616235,0.0,0.0,3.71167865564,13.077,109.790925793,82.4373353534,21.0077,6.34589044005
 03/07  23:00:00,22.9657507016,2.15193616235,0.0,0.0,3.71167865564,13.077,109.927698896,87.3054922105,18.0066,4.6156066859
 03/07  24:00:00,24.1703458265,2.15193616235,0.0,0.0,3.71167865564,13.077,96.7560806184,90.8682251857,3.0011,2.88675543274
 03/08  01:00:00,13.6950416471,2.15193616235,0.0,0.0,1.85583932782,5.577,105.094522014,99.2081717669,3.0011,2.88525024657
 03/08  02:00:00,9.44002885005,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  03:00:00,9.44915610353,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  04:00:00,9.45996492317,0.0,0.0,0.0,0.618613109274,5.0,3.59318642674,0.0,3.0011,0.592086426737
 03/08  05:00:00,10.2722501115,0.664452638224,0.0,0.0,0.618613109274,5.0,29.7107240238,26.6896240238,3.0011,0.02
 03/08  06:00:00,13.6320832393,2.15193616235,0.0,0.0,1.85583932782,5.577,120.657444001,115.56370168,4.50165,0.592092321526
 03/08  07:00:00,27.4866619907,2.15193616235,0.0,0.0,3.71167865564,18.077,121.917822944,106.674480483,13.50495,1.73839246195
 03/08  08:00:00,25.5381952654,2.15193616235,0.0,0.0,3.71167865564,18.077,124.446102044,97.0897546554,21.0077,6.34864738864
 03/08  09:00:00,20.5387694709,2.15193616235,0.0,0.0,3.71167865564,13.077,113.792689045,92.4406094255,15.0055,6.34657961948
 03/08  10:00:00,20.5486427491,2.15193616235,0.0,0.0,3.71167865564,13.077,111.001490538,90.8045764469,15.0055,5.19141409096
 03/08  11:00:00,25.5390217913,2.15193616235,0.0,0.0,3.71167865564,18.077,120.727500399,83.6753163354,33.0121,4.04008406327
 03/08  12:00:00,26.6937227611,2.15193616235,0.0,0.0,3.71167865564,18.077,121.08305169,75.3774203448,40.51485,5.19078134486
 03/08  13:00:00,25.753011764,2.15193616235,0.0,0.0,3.71167865564,18.077,109.682412264,69.0553903079,36.0132,4.61382195586
 03/08  14:00:00,25.5517296411,2.15193616235,0.0,0.0,3.71167865564,18.077,102.774826171,67.2260865801,31.51155,4.03718959119
 03/08  15:00:00,20.5591961931,2.15193616235,0.0,0.0,3.71167865564,13.077,95.8814782958,71.4120432617,21.0077,3.46173503407
 03/08  16:00:00,20.5485249976,2.15193616235,0.0,0.0,3.71167865564,13.077,97.9718481979,75.0022434436,19.50715,3.46245475427
 03/08  17:00:00,20.4672258356,2.15193616235,0.0,0.0,3.71167865564,13.077,101.523140332,75.5529542864,22.50825,3.46193604511
 03/08  18:00:00,25.4678686059,2.15193616235,0.0,0.0,3.71167865564,18.077,101.488669549,71.9397213503,25.50935,4.0395981988
 03/08  19:00:00,27.9975664133,2.15193616235,0.0,0.0,3.71167865564,18.077,108.227652169,76.3720992617,25.50935,6.34620290738
 03/08  20:00:00,28.140353658,2.15193616235,0.0,0.0,3.71167865564,18.077,110.480479012,78.6241745353,25.50935,6.34695447624
 03/08  21:00:00,23.1303671079,2.15193616235,0.0,0.0,3.71167865564,13.077,108.890567904,80.614952426,22.50825,5.76736547822
 03/08  22:00:00,23.0687202318,2.15193616235,0.0,0.0,3.71167865564,13.077,109.007504228,82.2298038756,21.0077,5.7700003521
