Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/08  23:00:00,22.9656586333,2.15193616235,0.0,0.0,3.71167865564,13.077,109.171839268,85.9751139195,18.0066,5.19012534805
 03/08  24:00:00,24.1703522192,2.15193616235,0.0,0.0,3.71167865564,13.077,93.0068160975,87.1189461052,3.0011,2.88676999229
 03/09  01:00:00,13.6953295441,2.15193616235,0.0,0.0,1.85583932782,5.577,97.490112883,92.1765145656,3.0011,2.31249831741
 03/09  02:00:00,9.44303323446,0.0,0.0,0.0,0.618613109274,5.0,3.59319543834,0.0,3.0011,0.592095438336
 03/09  03:00:00,9.45528218618,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  04:00:00,9.468453175,0.0,0.0,0.0,0.618613109274,5.0,3.59317551445,0.0,3.0011,0.592075514447
 03/09  05:00:00,9.61998168022,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  06:00:00,13.6361519025,2.15193616235,0.0,0.0,1.85583932782,5.577,91.5161367215,86.4224053109,4.50165,0.592081410585
 03/09  07:00:00,27.4870133168,2.15193616235,0.0,0.0,3.71167865564,18.077,89.6807652818,74.4372122715,13.50495,1.73860301024
 03/09  08:00:00,25.539209653,2.15193616235,0.0,0.0,3.71167865564,18.077,93.4512327766,66.0945991006,21.0077,6.348933676
 03/09  09:00:00,20.5395692606,2.15193616235,0.0,0.0,3.71167865564,13.077,85.2603072236,63.9083523784,15.0055,6.34645484518
 03/09  10:00:00,20.5491159478,2.15193616235,0.0,0.0,3.71167865564,13.077,81.6921946846,62.071263976,15.0055,4.61543070863
 03/09  11:00:00,25.5410458447,2.15193616235,0.0,0.0,3.71167865564,18.077,94.3485588459,56.7221679471,33.0121,4.61429089881
 03/09  12:00:00,26.7001373767,2.15193616235,0.0,0.0,3.71167865564,18.077,95.272474424,49.566533623,40.51485,5.19109080101
 03/09  13:00:00,25.7640851162,2.15193616235,0.0,0.0,3.71167865564,18.077,84.848703948,44.2225635302,36.0132,4.61294041782
 03/09  14:00:00,25.5641553545,2.15193616235,0.0,0.0,3.71167865564,18.077,78.1274804161,42.5788360554,31.51155,4.03709436068
 03/09  15:00:00,20.5650967594,2.15193616235,0.0,0.0,3.71167865564,13.077,69.2044714509,45.3087989495,21.0077,2.88797250144
 03/09  16:00:00,20.551808517,2.15193616235,0.0,0.0,3.71167865564,13.077,70.9948354529,48.0251562597,19.50715,3.46252919323
 03/09  17:00:00,20.4720149558,2.15193616235,0.0,0.0,3.71167865564,13.077,75.6770448349,49.7063470662,22.50825,3.46244776875
 03/09  18:00:00,25.4768324705,2.15193616235,0.0,0.0,3.71167865564,18.077,75.9034691403,45.7800760741,25.50935,4.61404306618
 03/09  19:00:00,27.375221568,2.15193616235,0.0,0.0,3.71167865564,18.077,76.6274543772,44.771966365,25.50935,6.34613801222
 03/09  20:00:00,28.150268461,2.15193616235,0.0,0.0,3.71167865564,18.077,75.7861287907,43.9282632165,25.50935,6.34851557418
 03/09  21:00:00,23.1392137354,2.15193616235,0.0,0.0,3.71167865564,13.077,73.8343773542,45.5579184268,22.50825,5.76820892736
 03/09  22:00:00,23.0753173874,2.15193616235,0.0,0.0,3.71167865564,13.077,73.9342395584,47.156879935,21.0077,5.76965962333
 03/09  23:00:00,22.9708966289,2.15193616235,0.0,0.0,3.71167865564,13.077,71.5575376265,48.3611063506,18.0066,5.18983127582
 03/09  24:00:00,24.1714317692,2.15193616235,0.0,0.0,3.71167865564,13.077,56.2097625715,50.3220351211,3.0011,2.88662745031
 03/10  01:00:00,13.6950969966,2.15193616235,0.0,0.0,1.85583932782,5.577,61.4285986697,56.1155930072,3.0011,2.31190566253
 03/10  02:00:00,9.46785399058,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  03:00:00,9.48890836889,0.0,0.0,0.0,0.618613109274,5.0,3.59318008648,0.0,3.0011,0.592080086478
 03/10  04:00:00,9.50305990258,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  05:00:00,10.1715443093,0.0,0.0,0.0,0.618613109274,5.0,3.59318597714,0.0,3.0011,0.592085977139
 03/10  06:00:00,14.1575577998,2.15193616235,0.0,0.0,1.85583932782,5.577,62.5810769967,58.0594269967,4.50165,0.02
 03/10  07:00:00,27.720897149,2.15193616235,0.0,0.0,3.71167865564,18.077,64.3117364587,49.0685378938,13.50495,1.73824856492
 03/10  08:00:00,25.5524613151,2.15193616235,0.0,0.0,3.71167865564,18.077,70.1304072995,42.1983880821,21.0077,6.92431921746
 03/10  09:00:00,20.5568948605,2.15193616235,0.0,0.0,3.71167865564,13.077,59.2054766518,38.4288406922,15.0055,5.77113595958
 03/10  10:00:00,20.574914512,2.15193616235,0.0,0.0,3.71167865564,13.077,52.3581336906,32.1613379847,15.0055,5.19129570597
 03/10  11:00:00,25.585572985,2.15193616235,0.0,0.0,3.71167865564,18.077,62.4478203387,24.8211983753,33.0121,4.61452196342
 03/10  12:00:00,26.7395759259,2.15193616235,0.0,0.0,3.71167865564,18.077,65.5590895518,19.8529406553,40.51485,5.19129889647
 03/10  13:00:00,25.8314763327,2.15193616235,0.0,0.0,3.71167865564,18.077,55.1860383969,15.1327918432,36.0132,4.04004655371
 03/10  14:00:00,25.634026261,2.15193616235,0.0,0.0,3.71167865564,18.077,50.0331678912,14.4841068971,31.51155,4.03751099408
 03/10  15:00:00,20.6288454719,2.15193616235,0.0,0.0,3.71167865564,13.077,41.771479124,17.3022659277,21.0077,3.46151319629
 03/10  16:00:00,20.6137859947,2.15193616235,0.0,0.0,3.71167865564,13.077,42.6946841669,19.725808533,19.50715,3.46172563395
 03/10  17:00:00,20.5348161023,2.15193616235,0.0,0.0,3.71167865564,13.077,46.0544354473,20.0841349846,22.50825,3.46205046264
 03/10  18:00:00,25.5386164123,2.15193616235,0.0,0.0,3.71167865564,18.077,48.2020053046,18.0781851372,25.50935,4.61447016737
 03/10  19:00:00,27.4306087483,2.15193616235,0.0,0.0,3.71167865564,18.077,51.6749303907,20.3945626114,25.50935,5.77101777935
 03/10  20:00:00,28.0599373289,2.15193616235,0.0,0.0,3.71167865564,18.077,54.0046595202,21.5708303194,25.50935,6.92447920081
 03/10  21:00:00,23.0526044276,2.15193616235,0.0,0.0,3.71167865564,13.077,50.4626511628,22.7624861538,22.50825,5.19191500898
 03/10  22:00:00,23.0111733504,2.15193616235,0.0,0.0,3.71167865564,13.077,51.8546025432,24.5016086788,21.0077,6.34529386438
 03/10  23:00:00,23.0049673224,2.15193616235,0.0,0.0,3.71167865564,13.077,49.9682793909,27.3459370693,18.0066,4.61574232153
 03/10  24:00:00,24.1975515126,2.15193616235,0.0,0.0,3.71167865564,13.077,36.3454861409,29.8840382644,3.0011,3.46034787647
 03/11  01:00:00,13.7164412627,2.15193616235,0.0,0.0,1.85583932782,5.577,42.7569919783,37.4446899981,3.0011,2.31120198013
 03/11  02:00:00,9.49681900885,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  03:00:00,9.52265566814,0.0,0.0,0.0,0.618613109274,5.0,3.59316676815,0.0,3.0011,0.592066768147
 03/11  04:00:00,9.534257608,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  05:00:00,9.68323332676,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  06:00:00,13.6624901766,2.15193616235,0.0,0.0,1.85583932782,5.577,48.6123231907,43.5185875902,4.50165,0.59208560051
 03/11  07:00:00,27.5048210756,2.15193616235,0.0,0.0,3.71167865564,18.077,51.3726002686,36.1295416551,13.50495,1.73810861353
 03/11  08:00:00,25.5684354565,2.15193616235,0.0,0.0,3.71167865564,18.077,53.9864299122,31.2403327488,21.0077,1.73839716343
 03/11  09:00:00,20.5839262408,2.15193616235,0.0,0.0,3.71167865564,13.077,45.7280670493,28.4110012295,15.0055,2.31156581976
 03/11  10:00:00,20.6138824061,2.15193616235,0.0,0.0,3.71167865564,13.077,43.7778530278,23.5789453989,15.0055,5.1934076289
 03/11  11:00:00,25.6262944243,2.15193616235,0.0,0.0,3.71167865564,18.077,55.2253203107,17.0222232407,33.0121,5.19099707008
 03/11  12:00:00,26.7670150492,2.15193616235,0.0,0.0,3.71167865564,18.077,57.5974214063,11.8895760579,40.51485,5.19299534844
 03/11  13:00:00,25.8705012643,2.15193616235,0.0,0.0,3.71167865564,18.077,49.9665929921,8.18599518543,36.0132,5.76739780665
 03/11  14:00:00,25.674631339,2.15193616235,0.0,0.0,3.71167865564,18.077,44.2360779606,7.53351473169,31.51155,5.19101322894
 03/11  15:00:00,20.6733276777,2.15193616235,0.0,0.0,3.71167865564,13.077,34.3301526524,9.2840738575,21.0077,4.03837879488
 03/11  16:00:00,20.6595536061,2.15193616235,0.0,0.0,3.71167865564,13.077,34.4143990071,10.2926489791,19.50715,4.61460002798
 03/11  17:00:00,20.5810482763,2.15193616235,0.0,0.0,3.71167865564,13.077,37.7546309028,11.20827821,22.50825,4.03810269276
 03/11  18:00:00,25.584367482,2.15193616235,0.0,0.0,3.71167865564,18.077,41.1891215597,11.0666060652,25.50935,4.61316549452
 03/11  19:00:00,27.487446684,2.15193616235,0.0,0.0,3.71167865564,18.077,41.8388045309,10.5583230166,25.50935,5.77113151429
 03/11  20:00:00,28.2632923103,2.15193616235,0.0,0.0,3.71167865564,18.077,43.1304292667,11.2758916033,25.50935,6.34518766345
 03/11  21:00:00,23.2448240436,2.15193616235,0.0,0.0,3.71167865564,13.077,40.7270621383,13.0263909813,22.50825,5.19242115698
 03/11  22:00:00,23.1730620197,2.15193616235,0.0,0.0,3.71167865564,13.077,41.127387274,13.7738056074,21.0077,6.34588166654
 03/11  23:00:00,23.0645153694,2.15193616235,0.0,0.0,3.71167865564,13.077,39.0359354727,16.416778192,18.0066,4.61255728072
 03/11  24:00:00,24.2325049937,2.15193616235,0.0,0.0,3.71167865564,13.077,26.0100783012,19.5475177796,3.0011,3.46146052156
 03/12  01:00:00,9.76678300669,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  02:00:00,9.59636754984,0.0,0.0,0.0,0.618613109274,5.0,3.59316174182,0.0,3.0011,0.592061741824
 03/12  03:00:00,9.61051648095,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  04:00:00,9.76274756554,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  05:00:00,13.7328713952,2.15193616235,0.0,0.0,1.85583932782,5.577,33.5148192884,28.4210757905,4.50165,0.592093497885
 03/12  06:00:00,28.2031532874,2.15193616235,0.0,0.0,3.71167865564,18.077,38.1552837152,22.9118633295,13.50495,1.73847038566
 03/12  07:00:00,27.5280295235,2.15193616235,0.0,0.0,3.71167865564,18.077,42.2607139258,19.5146357695,21.0077,1.73837815629
 03/12  08:00:00,20.6346901112,2.15193616235,0.0,0.0,3.71167865564,13.077,37.0194842842,20.2756983591,15.0055,1.73828592508
 03/12  09:00:00,20.6490570011,2.15193616235,0.0,0.0,3.71167865564,13.077,36.8134188679,19.4963044644,15.0055,2.31161440352
 03/12  10:00:00,25.6489938713,2.15193616235,0.0,0.0,3.71167865564,18.077,54.1653662717,15.9604763601,33.0121,5.19278991159
 03/12  11:00:00,26.7826096889,2.15193616235,0.0,0.0,3.71167865564,18.077,58.0224009538,11.7394857309,40.51485,5.7680652229
 03/12  12:00:00,25.8909920807,2.15193616235,0.0,0.0,3.71167865564,18.077,49.32211327,8.69659381931,36.0132,4.61231945073
 03/12  13:00:00,25.6936397945,2.15193616235,0.0,0.0,3.71167865564,18.077,44.2365379728,8.68647373665,31.51155,4.0385142362
 03/12  14:00:00,20.6980360873,2.15193616235,0.0,0.0,3.71167865564,13.077,34.2003756051,9.73071215162,21.0077,3.46196345346
 03/12  15:00:00,20.6836161627,2.15193616235,0.0,0.0,3.71167865564,13.077,32.8362864214,9.86721276581,19.50715,3.46192365558
 03/12  16:00:00,20.6051153524,2.15193616235,0.0,0.0,3.71167865564,13.077,35.429902579,9.45948384357,22.50825,3.46216873544
 03/12  17:00:00,25.6118623683,2.15193616235,0.0,0.0,3.71167865564,18.077,38.00614032,7.88304616452,25.50935,4.61374415553
 03/12  18:00:00,25.62487467,2.15193616235,0.0,0.0,3.71167865564,18.077,36.8464458537,5.56958976708,25.50935,5.76750608664
 03/12  19:00:00,27.6808705123,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9569111279,4.2548286235,25.50935,5.19273250445
 03/12  20:00:00,23.3077365359,2.15193616235,0.0,0.0,3.71167865564,13.077,32.0262584345,4.90446524227,22.50825,4.61354319219
 03/12  21:00:00,23.2363984522,2.15193616235,0.0,0.0,3.71167865564,13.077,32.2413580153,5.46603319875,21.0077,5.76762481655
 03/12  22:00:00,23.127917841,2.15193616235,0.0,0.0,3.71167865564,13.077,28.8310189675,6.78440771563,18.0066,4.0400112519
 03/12  23:00:00,24.2736209726,2.15193616235,0.0,0.0,3.71167865564,13.077,14.0776112257,8.76384319575,3.0011,2.31266802997
 03/12  24:00:00,13.837970578,2.15193616235,0.0,0.0,1.85583932782,5.577,20.4045359535,14.5166919425,3.0011,2.886744011
 03/13  01:00:00,9.62434224996,0.0,0.0,0.0,0.618613109274,5.0,3.59319437249,0.0,3.0011,0.592094372491
 03/13  02:00:00,9.6431508552,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  03:00:00,9.64784358387,0.0,0.0,0.0,0.618613109274,5.0,3.59317962753,0.0,3.0011,0.592079627531
 03/13  04:00:00,9.78549037478,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  05:00:00,13.7427805908,2.15193616235,0.0,0.0,1.85583932782,5.577,32.9756843571,27.8819488399,4.50165,0.592085517152
 03/13  06:00:00,28.1992605525,2.15193616235,0.0,0.0,3.71167865564,18.077,39.4224760487,24.1793217006,13.50495,1.73820434818
 03/13  07:00:00,27.5125297821,2.15193616235,0.0,0.0,3.71167865564,18.077,49.3549112689,21.9991656798,21.0077,6.34804558908
 03/13  08:00:00,20.6128587549,2.15193616235,0.0,0.0,3.71167865564,13.077,44.1439092445,22.7929062735,15.0055,6.34550297107
 03/13  09:00:00,20.6283634529,2.15193616235,0.0,0.0,3.71167865564,13.077,41.4188702443,21.7975484528,15.0055,4.61582179145
 03/13  10:00:00,25.6250661645,2.15193616235,0.0,0.0,3.71167865564,18.077,56.4736958607,18.8471548481,33.0121,4.61444101259
 03/13  11:00:00,26.7712827889,2.15193616235,0.0,0.0,3.71167865564,18.077,59.122741625,13.4166870491,40.51485,5.19120457592
 03/13  12:00:00,25.8842146395,2.15193616235,0.0,0.0,3.71167865564,18.077,47.5822545028,6.95478623084,36.0132,4.61426827194
 03/13  13:00:00,25.7001012407,2.15193616235,0.0,0.0,3.71167865564,18.077,39.7384186299,4.18925374996,31.51155,4.03761487993
 03/13  14:00:00,20.7130947635,2.15193616235,0.0,0.0,3.71167865564,13.077,28.4191244427,4.52302890874,21.0077,2.88839553398
 03/13  15:00:00,20.7085648139,2.15193616235,0.0,0.0,3.71167865564,13.077,28.0911128172,5.12174158054,19.50715,3.46222123662
 03/13  16:00:00,20.6188695394,2.15193616235,0.0,0.0,3.71167865564,13.077,31.4421156485,5.47180482082,22.50825,3.46206082771
 03/13  17:00:00,25.6076802824,2.15193616235,0.0,0.0,3.71167865564,18.077,35.4685544003,5.34511931778,25.50935,4.61408508256
 03/13  18:00:00,25.5998583452,2.15193616235,0.0,0.0,3.71167865564,18.077,40.1988380261,8.3435815643,25.50935,6.34590646177
 03/13  19:00:00,27.6313374717,2.15193616235,0.0,0.0,3.71167865564,18.077,42.9446973133,11.0860789112,25.50935,6.34926840201
 03/13  20:00:00,23.2466806452,2.15193616235,0.0,0.0,3.71167865564,13.077,40.3947395341,12.1187609837,22.50825,5.76772855044
 03/13  21:00:00,23.1696816199,2.15193616235,0.0,0.0,3.71167865564,13.077,40.5975188109,13.819401035,21.0077,5.77041777588
 03/13  22:00:00,23.0485653277,2.15193616235,0.0,0.0,3.71167865564,13.077,41.922386148,18.7252076797,18.0066,5.19057846831
 03/13  23:00:00,24.2137838132,2.15193616235,0.0,0.0,3.71167865564,13.077,30.6511935336,24.7633359479,3.0011,2.88675758568
 03/13  24:00:00,13.7328763708,2.15193616235,0.0,0.0,1.85583932782,5.577,39.2660565591,33.95232213,3.0011,2.31263442903
 03/14  01:00:00,9.52702301621,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  02:00:00,9.5521952303,0.0,0.0,0.0,0.618613109274,5.0,3.59317298699,0.0,3.0011,0.592072986988
 03/14  03:00:00,9.5641971476,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  04:00:00,10.2307698577,0.0,0.0,0.0,0.618613109274,5.0,3.59317888892,0.0,3.0011,0.592078888923
 03/14  05:00:00,14.2082977021,2.15193616235,0.0,0.0,1.85583932782,5.577,40.866031492,36.344381492,4.50165,0.02
 03/14  06:00:00,28.3946276081,2.15193616235,0.0,0.0,3.71167865564,18.077,45.5766177365,30.333605172,13.50495,1.73806256447
 03/14  07:00:00,27.4834102604,2.15193616235,0.0,0.0,3.71167865564,18.077,55.322710567,27.390871191,21.0077,6.924139376
 03/14  08:00:00,20.584864534,2.15193616235,0.0,0.0,3.71167865564,13.077,49.1233725865,28.3477327717,15.0055,5.77013981478
 03/14  09:00:00,20.6237640923,2.15193616235,0.0,0.0,3.71167865564,13.077,42.9215263991,22.7252934839,15.0055,5.19073291527
 03/14  10:00:00,25.6523401025,2.15193616235,0.0,0.0,3.71167865564,18.077,51.0793370341,13.4526481244,33.0121,4.61458890966
 03/14  11:00:00,26.7859326654,2.15193616235,0.0,0.0,3.71167865564,18.077,51.998976885,6.86774195783,40.51485,4.6163849272
 03/14  12:00:00,25.8965370135,2.15193616235,0.0,0.0,3.71167865564,18.077,43.9226782849,3.2953387039,36.0132,4.61413958098
 03/14  13:00:00,25.7153118042,2.15193616235,0.0,0.0,3.71167865564,18.077,37.0309936254,1.4814073207,31.51155,4.0380363047
 03/14  14:00:00,20.7400351065,2.15193616235,0.0,0.0,3.71167865564,13.077,27.0362906506,2.56650809909,21.0077,3.46208255149
 03/14  15:00:00,20.7261675185,2.15193616235,0.0,0.0,3.71167865564,13.077,26.6580660571,3.68899978347,19.50715,3.46191627365
 03/14  16:00:00,20.6312062307,2.15193616235,0.0,0.0,3.71167865564,13.077,30.2356396383,4.26559519316,22.50825,3.46179444514
 03/14  17:00:00,25.6282342421,2.15193616235,0.0,0.0,3.71167865564,18.077,33.4730947261,3.6789001626,25.50935,4.28484456348
 03/14  18:00:00,25.6176012276,2.15193616235,0.0,0.0,3.71167865564,18.077,37.5748413571,5.96432802947,25.50935,6.10116332759
 03/14  19:00:00,27.4878304383,2.15193616235,0.0,0.0,3.71167865564,18.077,44.267421591,12.4084536576,25.50935,6.34961793333
 03/14  20:00:00,23.0913074791,2.15193616235,0.0,0.0,3.71167865564,13.077,45.8948110484,17.6187672617,22.50825,5.76779378676
 03/14  21:00:00,23.0456093196,2.15193616235,0.0,0.0,3.71167865564,13.077,45.5888454295,18.8113184428,21.0077,5.76982698672
 03/14  22:00:00,23.0403595672,2.15193616235,0.0,0.0,3.71167865564,13.077,43.5801338092,20.3836094593,18.0066,5.18992434982
 03/14  23:00:00,24.21065575,2.15193616235,0.0,0.0,3.71167865564,13.077,31.4683153505,25.5804842211,3.0011,2.8867311294
 03/14  24:00:00,13.7339481809,2.15193616235,0.0,0.0,1.85583932782,5.577,38.7887557579,33.4753029248,3.0011,2.31235283308
 03/15  01:00:00,9.52298057575,0.0,0.0,0.0,0.618613109274,5.0,3.59318574069,0.0,3.0011,0.592085740686
 03/15  02:00:00,9.55051930792,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  03:00:00,9.56262476291,0.0,0.0,0.0,0.618613109274,5.0,3.59319162238,0.0,3.0011,0.592091622376
 03/15  04:00:00,9.70422195276,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  05:00:00,13.6794132496,2.15193616235,0.0,0.0,1.85583932782,5.577,44.3295879935,39.2358922347,4.50165,0.592045758869
 03/15  06:00:00,28.1593801951,2.15193616235,0.0,0.0,3.71167865564,18.077,46.5484111137,31.3051706859,13.50495,1.73829042779
 03/15  07:00:00,26.8542852598,2.15193616235,0.0,0.0,3.71167865564,18.077,54.0187587899,26.6628062613,21.0077,6.34825252862
 03/15  08:00:00,20.5981477588,2.15193616235,0.0,0.0,3.71167865564,13.077,46.719742857,25.3688590215,15.0055,6.34538383548
 03/15  09:00:00,20.6432772996,2.15193616235,0.0,0.0,3.71167865564,13.077,37.685172856,18.0629750253,15.0055,4.61669783067
 03/15  10:00:00,25.6731366434,2.15193616235,0.0,0.0,3.71167865564,18.077,45.7879882634,8.16133444893,33.0121,4.61455381448
 03/15  11:00:00,26.8159472555,2.15193616235,0.0,0.0,3.71167865564,18.077,47.7100530843,2.0042430157,40.51485,5.19096006857
 03/15  12:00:00,25.9936442746,2.15193616235,0.00448191065588,0.0,3.71167865564,18.077,40.0528287461,0.0,36.0132,4.03962874614
 03/15  13:00:00,25.8137758709,2.15193616235,0.0,0.0,3.71167865564,18.077,35.549779192,0.0,31.51155,4.03822919196
 03/15  14:00:00,20.8186179404,2.15193616235,0.0,0.0,3.71167865564,13.077,24.4976260297,0.0280750118186,21.0077,3.4618510179
 03/15  15:00:00,20.8077336994,2.15193616235,0.0,0.0,3.71167865564,13.077,22.9683485599,0.0,19.50715,3.46119855993
 03/15  16:00:00,20.7254811277,2.15193616235,0.0,0.0,3.71167865564,13.077,25.9699727755,0.0,22.50825,3.46172277549
 03/15  17:00:00,25.7412374244,2.15193616235,0.00352762361537,0.0,3.71167865564,18.077,30.1237204096,0.0,25.50935,4.61437040959
 03/15  18:00:00,25.7233173574,2.15193616235,0.0,0.0,3.71167865564,18.077,31.2808542767,0.0,25.50935,5.77150427671
 03/15  19:00:00,27.7311003519,2.15193616235,0.0,0.0,3.71167865564,18.077,32.5623121701,0.127934804137,25.50935,6.925027366
 03/15  20:00:00,23.3097571376,2.15193616235,0.0,0.0,3.71167865564,13.077,31.1161274984,3.41456842836,22.50825,5.19330907005
 03/15  21:00:00,23.2086130402,2.15193616235,0.0,0.0,3.71167865564,13.077,34.6765653133,7.32369071636,21.0077,6.34517459691
 03/15  22:00:00,23.0921141972,2.15193616235,0.0,0.0,3.71167865564,13.077,32.876485294,10.2543161662,18.0066,4.61556912781
 03/15  23:00:00,24.2469025021,2.15193616235,0.0,0.0,3.71167865564,13.077,19.3765206217,13.4885969886,3.0011,2.88682363307
 03/15  24:00:00,13.7947719322,2.15193616235,0.0,0.0,1.85583932782,5.577,26.3194094802,20.4326584816,3.0011,2.88565099862
 03/16  01:00:00,9.59061285489,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  02:00:00,9.61585976189,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  03:00:00,9.62686318808,0.0,0.0,0.0,0.618613109274,5.0,3.5931696513,0.0,3.0011,0.592069651295
 03/16  04:00:00,9.7746524483,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  05:00:00,13.7424505992,2.15193616235,0.0,0.0,1.85583932782,5.577,30.6079177903,25.5141922335,4.50165,0.592075556771
 03/16  06:00:00,28.2083232544,2.15193616235,0.0,0.0,3.71167865564,18.077,36.0497167691,20.8064405937,13.50495,1.73832617539
 03/16  07:00:00,26.894218842,2.15193616235,0.0,0.0,3.71167865564,18.077,45.8903572304,18.5356170326,21.0077,6.34704019783
 03/16  08:00:00,20.6305614194,2.15193616235,0.0,0.0,3.71167865564,13.077,40.8468904571,19.495912995,15.0055,6.3454774621
 03/16  09:00:00,20.6763537309,2.15193616235,0.0,0.0,3.71167865564,13.077,32.6943779798,12.497666396,15.0055,5.19121158379
 03/16  10:00:00,25.6986400695,2.15193616235,0.0,0.0,3.71167865564,18.077,43.1931932416,6.14108733186,33.0121,4.04000590977
 03/16  11:00:00,26.8340693496,2.15193616235,0.0,0.0,3.71167865564,18.077,47.1119022508,1.40589395435,40.51485,5.19115829644
 03/16  12:00:00,26.0081887839,2.15193616235,0.00477377855086,0.0,3.71167865564,18.077,40.6274700234,0.0,36.0132,4.6142700234
 03/16  13:00:00,25.8190862259,2.15193616235,0.0,0.0,3.71167865564,18.077,35.5488616463,0.0,31.51155,4.03731164631
 03/16  14:00:00,20.8181908485,2.15193616235,0.0,0.0,3.71167865564,13.077,23.9173341179,0.0211091790349,21.0077,2.88852493884
 03/16  15:00:00,20.8102919715,2.15193616235,0.0,0.0,3.71167865564,13.077,22.96930345,0.0,19.50715,3.46215345005
 03/16  16:00:00,20.7300488574,2.15193616235,0.0,0.0,3.71167865564,13.077,26.0257929075,0.0550679930637,22.50825,3.46247491441
 03/16  17:00:00,25.730043443,2.15193616235,0.00557094954335,0.0,3.71167865564,18.077,30.1232499364,0.0,25.50935,4.61389993639
 03/16  18:00:00,25.7056448402,2.15193616235,0.0,0.0,3.71167865564,18.077,32.027165112,0.172894439445,25.50935,6.34492067258
 03/16  19:00:00,27.7099753822,2.15193616235,0.0,0.0,3.71167865564,18.077,34.1064386989,2.24772909911,25.50935,6.34935959982
 03/16  20:00:00,23.2711812593,2.15193616235,0.0,0.0,3.71167865564,13.077,36.7480495545,9.04706106022,22.50825,5.19273849432
 03/16  21:00:00,23.1672335213,2.15193616235,0.0,0.0,3.71167865564,13.077,42.1308369828,14.7776099536,21.0077,6.34552702918
 03/16  22:00:00,23.0423307797,2.15193616235,0.0,0.0,3.71167865564,13.077,42.6834057685,19.4862719673,18.0066,5.19053380126
 03/16  23:00:00,24.2117255098,2.15193616235,0.0,0.0,3.71167865564,13.077,30.4927829079,24.6049487625,3.0011,2.88673414542
 03/16  24:00:00,13.7334128334,2.15193616235,0.0,0.0,1.85583932782,5.577,37.8261283032,32.5126652734,3.0011,2.31236302978
 03/17  01:00:00,9.53077809356,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  02:00:00,9.54765843467,0.0,0.0,0.0,0.618613109274,5.0,3.5931848112,0.0,3.0011,0.592084811198
 03/17  03:00:00,9.55620461407,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  04:00:00,10.219628355,0.0,0.0,0.0,0.618613109274,5.0,3.59316486738,0.0,3.0011,0.592064867376
 03/17  05:00:00,14.1887887931,2.15193616235,0.0,0.0,1.85583932782,5.577,44.3614426634,39.8397926634,4.50165,0.02
 03/17  06:00:00,28.3725412314,2.15193616235,0.0,0.0,3.71167865564,18.077,49.2300625948,33.9868801095,13.50495,1.73823248527
 03/17  07:00:00,26.8340194383,2.15193616235,0.0,0.0,3.71167865564,18.077,58.1302470995,30.1993470203,21.0077,6.92320007918
 03/17  08:00:00,20.5877568168,2.15193616235,0.0,0.0,3.71167865564,13.077,47.9479011868,27.1712849231,15.0055,5.77111626364
 03/17  09:00:00,20.6207085675,2.15193616235,0.0,0.0,3.71167865564,13.077,43.3671112137,23.1702435476,15.0055,5.19136766613
 03/17  10:00:00,25.6289439323,2.15193616235,0.0,0.0,3.71167865564,18.077,54.3768036626,17.3248160848,33.0121,4.03988757787
 03/17  11:00:00,26.7809931333,2.15193616235,0.0,0.0,3.71167865564,18.077,54.9418723236,9.23579343329,40.51485,5.19122889036
 03/17  12:00:00,25.9062154294,2.15193616235,0.0,0.0,3.71167865564,18.077,41.862515959,1.23491004909,36.0132,4.61440590994
 03/17  13:00:00,25.7452276819,2.15193616235,0.0,0.0,3.71167865564,18.077,35.5491264053,0.0,31.51155,4.03757640531
 03/17  14:00:00,20.7700053925,2.15193616235,0.0,0.0,3.71167865564,13.077,24.5702811118,0.100864677229,21.0077,3.46171643456
 03/17  15:00:00,20.7539676111,2.15193616235,0.0,0.0,3.71167865564,13.077,23.5289395314,0.560397762338,19.50715,3.4613917691
 03/17  16:00:00,20.6674181872,2.15193616235,0.0,0.0,3.71167865564,13.077,26.1588207144,0.762210176597,22.50825,2.88836053784
 03/17  17:00:00,25.6697065558,2.15193616235,0.0,0.0,3.71167865564,18.077,30.1239058948,0.0,25.50935,4.6145558948
 03/17  18:00:00,25.6545457323,2.15193616235,0.0,0.0,3.71167865564,18.077,32.8235298568,0.967571346074,25.50935,6.34660851076
 03/17  19:00:00,27.5435997338,2.15193616235,0.0,0.0,3.71167865564,18.077,33.9585315708,2.10019257309,25.50935,6.3489889977
 03/17  20:00:00,23.1586055021,2.15193616235,0.0,0.0,3.71167865564,13.077,32.5278100396,4.25150007212,22.50825,5.7680599675
 03/17  21:00:00,23.110157437,2.15193616235,0.0,0.0,3.71167865564,13.077,31.7824136353,5.00422827516,21.0077,5.77048536015
 03/17  22:00:00,23.0864652347,2.15193616235,0.0,0.0,3.71167865564,13.077,33.2406316897,10.0435043009,18.0066,5.19052738877
 03/17  23:00:00,24.2427514996,2.15193616235,0.0,0.0,3.71167865564,13.077,21.5851194516,15.6973920466,3.0011,2.88662740499
 03/17  24:00:00,13.7894224564,2.15193616235,0.0,0.0,1.85583932782,5.577,28.1782003359,22.8654923746,3.0011,2.31160796136
 03/18  01:00:00,9.57889988595,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  02:00:00,9.60486311623,0.0,0.0,0.0,0.618613109274,5.0,3.59316031028,0.0,3.0011,0.592060310281
 03/18  03:00:00,9.61843220934,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  04:00:00,9.76939664195,0.0,0.0,0.0,0.618613109274,5.0,3.59316622993,0.0,3.0011,0.59206622993
 03/18  05:00:00,13.7382929385,2.15193616235,0.0,0.0,1.85583932782,5.577,32.5723012263,28.0506512263,4.50165,0.02
 03/18  06:00:00,28.2071211566,2.15193616235,0.0,0.0,3.71167865564,18.077,37.6573652958,22.4143996078,13.50495,1.73801568796
 03/18  07:00:00,26.8991358192,2.15193616235,0.0,0.0,3.71167865564,18.077,41.7801245525,19.0341356207,21.0077,1.73828893182
 03/18  08:00:00,20.6308973702,2.15193616235,0.0,0.0,3.71167865564,13.077,37.7709270765,20.4538291781,15.0055,2.31159789845
 03/18  09:00:00,20.6399680825,2.15193616235,0.0,0.0,3.71167865564,13.077,40.1090624784,19.911051056,15.0055,5.19251142236
 03/18  10:00:00,25.6470588671,2.15193616235,0.0,0.0,3.71167865564,18.077,53.3683827034,15.1656712097,33.0121,5.19061149364
 03/18  11:00:00,26.7853559729,2.15193616235,0.0,0.0,3.71167865564,18.077,55.2213586994,9.51266085845,40.51485,5.19384784097
 03/18  12:00:00,25.9028847969,2.15193616235,0.0,0.0,3.71167865564,18.077,46.2212774681,4.44014520113,36.0132,5.767932267
 03/18  13:00:00,25.7110439981,2.15193616235,0.0,0.0,3.71167865564,18.077,40.7589231384,4.05623551043,31.51155,5.19113762801
 03/18  14:00:00,20.7109138677,2.15193616235,0.0,0.0,3.71167865564,13.077,30.7583941973,5.71164761511,21.0077,4.03904658222
 03/18  15:00:00,20.7000492061,2.15193616235,0.0,0.0,3.71167865564,13.077,29.3583374748,5.23744050578,19.50715,4.61374696905
 03/18  16:00:00,20.6173630977,2.15193616235,0.0,0.0,3.71167865564,13.077,31.8590692528,5.31346582448,22.50825,4.03735342831
 03/18  17:00:00,25.616523317,2.15193616235,0.0,0.0,3.71167865564,18.077,35.9805838256,5.85698008775,25.50935,4.61425373784
 03/18  18:00:00,25.6136536014,2.15193616235,0.0,0.0,3.71167865564,18.077,37.8811183619,6.60119746483,25.50935,5.77057089703
 03/18  19:00:00,27.6484657011,2.15193616235,0.0,0.0,3.71167865564,18.077,40.4827023321,8.62745964302,25.50935,6.34589268907
 03/18  20:00:00,23.2564930196,2.15193616235,0.0,0.0,3.71167865564,13.077,38.8969195449,11.1962565404,22.50825,5.19241300448
 03/18  21:00:00,23.1794744761,2.15193616235,0.0,0.0,3.71167865564,13.077,40.398360551,13.0450688413,21.0077,6.34559170967
 03/18  22:00:00,23.0614067067,2.15193616235,0.0,0.0,3.71167865564,13.077,38.6387567202,16.5936595685,18.0066,4.03849715176
 03/18  23:00:00,24.2276990802,2.15193616235,0.0,0.0,3.71167865564,13.077,26.7009148794,20.2377971024,3.0011,3.46201777704
 03/18  24:00:00,13.7637469265,2.15193616235,0.0,0.0,1.85583932782,5.577,32.7947958104,27.4810036152,3.0011,2.31269219516
 03/19  01:00:00,9.55541767397,0.0,0.0,0.0,0.618613109274,5.0,3.59319202478,0.0,3.0011,0.592092024776
 03/19  02:00:00,9.57605350561,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  03:00:00,9.58781634873,0.0,0.0,0.0,0.618613109274,5.0,3.59317210283,0.0,3.0011,0.592072102833
 03/19  04:00:00,9.74069288629,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  05:00:00,13.7131501468,2.15193616235,0.0,0.0,1.85583932782,5.577,37.7158000513,32.6220720469,4.50165,0.592078004401
 03/19  06:00:00,28.1833656706,2.15193616235,0.0,0.0,3.71167865564,18.077,42.1443620855,26.9008708685,13.50495,1.73854121709
 03/19  07:00:00,26.8723636444,2.15193616235,0.0,0.0,3.71167865564,18.077,46.1977321093,23.4515984222,21.0077,1.7384336871
 03/19  08:00:00,20.6078175974,2.15193616235,0.0,0.0,3.71167865564,13.077,40.5588054221,23.8145416135,15.0055,1.73876380859
 03/19  09:00:00,20.6232202726,2.15193616235,0.0,0.0,3.71167865564,13.077,38.5377090852,21.7934460884,15.0055,1.73876299676
 03/19  10:00:00,25.6282683074,2.15193616235,0.0,0.0,3.71167865564,18.077,55.8763882045,17.0963813287,33.0121,5.76790687581
 03/19  11:00:00,26.7588361948,2.15193616235,0.0,0.0,3.71167865564,18.077,62.9362748798,16.6539859955,40.51485,5.76743888435
 03/19  12:00:00,25.8474476608,2.15193616235,0.0,0.0,3.71167865564,18.077,55.8366845326,15.7835550379,36.0132,4.03992949467
 03/19  13:00:00,25.6496489569,2.15193616235,0.0,0.0,3.71167865564,18.077,51.870329669,15.745014358,31.51155,4.61376531098
 03/19  14:00:00,20.6438076955,2.15193616235,0.0,0.0,3.71167865564,13.077,43.2971812373,18.8274192865,21.0077,3.46206195078
 03/19  15:00:00,20.6243379673,2.15193616235,0.0,0.0,3.71167865564,13.077,43.3174191175,20.3484326202,19.50715,3.46183649728
 03/19  16:00:00,20.542888122,2.15193616235,0.0,0.0,3.71167865564,13.077,46.6109104463,20.6408025709,22.50825,3.46185787538
 03/19  17:00:00,25.5477023455,2.15193616235,0.0,0.0,3.71167865564,18.077,49.4755801178,19.3543488294,25.50935,4.61188128841
 03/19  18:00:00,25.5520429833,2.15193616235,0.0,0.0,3.71167865564,18.077,49.202727476,18.5009525496,25.50935,5.19242492643
 03/19  19:00:00,27.589072684,2.15193616235,0.0,0.0,3.71167865564,18.077,51.3045333091,20.0271905248,25.50935,5.76799278438
 03/19  20:00:00,23.2067507863,2.15193616235,0.0,0.0,3.71167865564,13.077,47.2206526864,20.6731562971,22.50825,4.03924638931
 03/19  21:00:00,23.1394541635,2.15193616235,0.0,0.0,3.71167865564,13.077,47.458917192,20.6841237442,21.0077,5.76709344783
 03/19  22:00:00,23.0317620901,2.15193616235,0.0,0.0,3.71167865564,13.077,45.8750573853,23.2560748519,18.0066,4.61238253339
 03/19  23:00:00,24.2143834008,2.15193616235,0.0,0.0,3.71167865564,13.077,31.7372564301,26.4247623334,3.0011,2.31139409676
 03/19  24:00:00,13.7450034002,2.15193616235,0.0,0.0,1.85583932782,5.577,38.5022002098,32.6147967441,3.0011,2.88630346572
 03/20  01:00:00,9.53126514743,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  02:00:00,9.54808305116,0.0,0.0,0.0,0.618613109274,5.0,3.59316667427,0.0,3.0011,0.59206667427
 03/20  03:00:00,9.54907675917,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  04:00:00,9.69354166224,0.0,0.0,0.0,0.618613109274,5.0,3.59317258624,0.0,3.0011,0.592072586239
 03/20  05:00:00,13.6668168133,2.15193616235,0.0,0.0,1.85583932782,5.577,48.6122331108,44.0905831108,4.50165,0.02
 03/20  06:00:00,28.1373497501,2.15193616235,0.0,0.0,3.71167865564,18.077,53.0321266076,37.7889285942,13.50495,1.73824801339
 03/20  07:00:00,26.8250072843,2.15193616235,0.0,0.0,3.71167865564,18.077,61.5577292383,33.626900781,21.0077,6.92312845736
 03/20  08:00:00,20.558000028,2.15193616235,0.0,0.0,3.71167865564,13.077,54.8556557186,34.0800575944,15.0055,5.77009812424
 03/20  09:00:00,20.5663084352,2.15193616235,0.0,0.0,3.71167865564,13.077,54.4855444752,34.2895347925,15.0055,5.19050968265
 03/20  10:00:00,25.5640245862,2.15193616235,0.0,0.0,3.71167865564,18.077,67.150462546,30.099558801,33.0121,4.03880374495
 03/20  11:00:00,26.7260786012,2.15193616235,0.0,0.0,3.71167865564,18.077,71.2155524452,25.5110642997,40.51485,5.18963814549
 03/20  12:00:00,25.8016644726,2.15193616235,0.0,0.0,3.71167865564,18.077,62.5140287531,21.8881351344,36.0132,4.61269361875
 03/20  13:00:00,25.6076169207,2.15193616235,0.0,0.0,3.71167865564,18.077,56.7846353625,21.2359364387,31.51155,4.03714892377
 03/20  14:00:00,20.6133096696,2.15193616235,0.0,0.0,3.71167865564,13.077,46.7875598454,22.8920519598,21.0077,2.88780788563
 03/20  15:00:00,20.6049445528,2.15193616235,0.0,0.0,3.71167865564,13.077,46.4455646359,23.476183935,19.50715,3.46223070093
 03/20  16:00:00,20.527935165,2.15193616235,0.0,0.0,3.71167865564,13.077,48.7203227765,22.7500795538,22.50825,3.46199322265
 03/20  17:00:00,25.5369516529,2.15193616235,0.0,0.0,3.71167865564,18.077,49.580328623,19.4570534654,25.50935,4.61392515764
 03/20  18:00:00,25.5435827104,2.15193616235,0.0,0.0,3.71167865564,18.077,50.7924005516,19.126458242,25.50935,6.15659230961
 03/20  19:00:00,26.9494432556,2.15193616235,0.0,0.0,3.71167865564,18.077,52.1241468934,20.0774718647,25.50935,6.53732502872
 03/20  20:00:00,23.1918663714,2.15193616235,0.0,0.0,3.71167865564,13.077,50.1137814134,22.4132216381,22.50825,5.19230977526
 03/20  21:00:00,23.1198543679,2.15193616235,0.0,0.0,3.71167865564,13.077,50.9007408505,23.5475693082,21.0077,6.34547154226
 03/20  22:00:00,23.0110598741,2.15193616235,0.0,0.0,3.71167865564,13.077,48.8822897831,26.2599985987,18.0066,4.61569118436
 03/20  23:00:00,24.1970620983,2.15193616235,0.0,0.0,3.71167865564,13.077,35.9792144172,30.09127151,3.0011,2.88684290724
 03/20  24:00:00,13.7202545108,2.15193616235,0.0,0.0,1.85583932782,5.577,42.667179075,36.7812870955,3.0011,2.88479197959
 03/21  01:00:00,9.50324277549,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  02:00:00,9.52683429311,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  03:00:00,9.54059930609,0.0,0.0,0.0,0.618613109274,5.0,3.59319199008,0.0,3.0011,0.592091990083
 03/21  04:00:00,10.2038651787,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  05:00:00,14.1782685477,2.15193616235,0.0,0.0,1.85583932782,5.577,48.0043408143,42.9106058541,4.50165,0.59208496012
 03/21  06:00:00,28.3666058648,2.15193616235,0.0,0.0,3.71167865564,18.077,52.6776591512,37.4343283193,13.50495,1.7383808319
 03/21  07:00:00,26.8289236925,2.15193616235,0.0,0.0,3.71167865564,18.077,59.3205293181,31.9657804338,21.0077,6.34704888429
 03/21  08:00:00,20.5730368764,2.15193616235,0.0,0.0,3.71167865564,13.077,51.6941163377,30.3432130454,15.0055,6.34540329226
 03/21  09:00:00,20.5966516224,2.15193616235,0.0,0.0,3.71167865564,13.077,47.6928418074,28.0711070691,15.0055,4.61623473835
 03/21  10:00:00,25.6107846019,2.15193616235,0.0,0.0,3.71167865564,18.077,58.2453100093,20.618871863,33.0121,4.61433814633
 03/21  11:00:00,26.7642046302,2.15193616235,0.0,0.0,3.71167865564,18.077,58.6783964188,12.97233501,40.51485,5.19121140881
 03/21  12:00:00,25.8677935379,2.15193616235,0.0,0.0,3.71167865564,18.077,48.5821872429,7.95491157132,36.0132,4.6140756716
 03/21  13:00:00,25.6700051557,2.15193616235,0.0,0.0,3.71167865564,18.077,42.5705997782,7.59575454434,31.51155,3.46329523381
 03/21  14:00:00,20.66374846,2.15193616235,0.0,0.0,3.71167865564,13.077,34.847021699,10.3773580054,21.0077,3.46196369355
 03/21  15:00:00,20.6499381564,2.15193616235,0.0,0.0,3.71167865564,13.077,33.7033456635,10.7339025324,19.50715,3.46229313103
 03/21  16:00:00,20.5758903646,2.15193616235,0.0,0.0,3.71167865564,13.077,34.8866821776,8.91661752582,22.50825,3.46181465179
 03/21  17:00:00,25.5815957348,2.15193616235,0.0,0.0,3.71167865564,18.077,35.9936838637,5.87102973024,25.50935,4.61330413348
 03/21  18:00:00,25.5844753711,2.15193616235,0.0,0.0,3.71167865564,18.077,38.7099358698,7.42956514303,25.50935,5.77102072678
 03/21  19:00:00,26.8370753531,2.15193616235,0.0,0.0,3.71167865564,18.077,43.7529523828,11.3194554942,25.50935,6.92414688861
 03/21  20:00:00,23.0740110401,2.15193616235,0.0,0.0,3.71167865564,13.077,45.1366593225,17.4353862113,22.50825,5.19302311124
 03/21  21:00:00,23.0225206596,2.15193616235,0.0,0.0,3.71167865564,13.077,48.2844597712,20.9314586657,21.0077,6.34530110551
 03/21  22:00:00,23.0096676279,2.15193616235,0.0,0.0,3.71167865564,13.077,47.4485659359,24.8271230679,18.0066,4.61484286802
 03/21  23:00:00,24.1944327325,2.15193616235,0.0,0.0,3.71167865564,13.077,35.2705196264,29.3824905261,3.0011,2.8869291003
 03/21  24:00:00,13.7185010582,2.15193616235,0.0,0.0,1.85583932782,5.577,40.8657484538,35.5521686268,3.0011,2.31247982696
 03/22  01:00:00,9.50465649173,0.0,0.0,0.0,0.618613109274,5.0,3.59319137027,0.0,3.0011,0.592091370271
 03/22  02:00:00,9.52954282944,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  03:00:00,9.53987735024,0.0,0.0,0.0,0.618613109274,5.0,3.59317143922,0.0,3.0011,0.592071439222
 03/22  04:00:00,9.68916806841,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  05:00:00,13.6667354562,2.15193616235,0.0,0.0,1.85583932782,5.577,45.5141966079,40.4204692661,4.50165,0.592077341833
 03/22  06:00:00,28.1398649754,2.15193616235,0.0,0.0,3.71167865564,18.077,48.9076370628,33.6643187629,13.50495,1.73836829992
 03/22  07:00:00,26.8313508099,2.15193616235,0.0,0.0,3.71167865564,18.077,56.7489952109,29.3930271091,21.0077,6.34826810175
 03/22  08:00:00,20.5735836433,2.15193616235,0.0,0.0,3.71167865564,13.077,50.020882365,28.6697546381,15.0055,6.34562772693
 03/22  09:00:00,20.5976593077,2.15193616235,0.0,0.0,3.71167865564,13.077,45.8305713299,26.2086456572,15.0055,4.61642567273
 03/22  10:00:00,25.5971173896,2.15193616235,0.0,0.0,3.71167865564,18.077,59.7070441805,22.0806687838,33.0121,4.61427539672
 03/22  11:00:00,26.7438802886,2.15193616235,0.0,0.0,3.71167865564,18.077,63.5828332969,18.2196920507,40.51485,4.8482912462
 03/22  12:00:00,25.8388470467,2.15193616235,0.0,0.0,3.71167865564,18.077,52.9527771684,12.5572758782,36.0132,4.38230129023
 03/22  13:00:00,25.6498281118,2.15193616235,0.0,0.0,3.71167865564,18.077,46.1355506283,10.5864644695,31.51155,4.03753615873
 03/22  14:00:00,20.6483460721,2.15193616235,0.0,0.0,3.71167865564,13.077,37.5839994252,13.1145759201,21.0077,3.46172350508
 03/22  15:00:00,20.6258251433,2.15193616235,0.0,0.0,3.71167865564,13.077,40.2137065864,17.2440326299,19.50715,3.46252395652
 03/22  16:00:00,20.547424656,2.15193616235,0.0,0.0,3.71167865564,13.077,44.6117280552,18.6412253958,22.50825,3.46225265938
 03/22  17:00:00,25.5537476913,2.15193616235,0.0,0.0,3.71167865564,18.077,46.4404622966,16.8919483757,25.50935,4.03916392082
 03/22  18:00:00,25.5605348286,2.15193616235,0.0,0.0,3.71167865564,18.077,47.100189543,15.2453671903,25.50935,6.34547235276
 03/22  19:00:00,26.9690980962,2.15193616235,0.0,0.0,3.71167865564,18.077,47.2187949438,15.361512586,25.50935,6.34793235782
 03/22  20:00:00,23.2119832308,2.15193616235,0.0,0.0,3.71167865564,13.077,46.2260314321,17.9501774405,22.50825,5.76760399158
 03/22  21:00:00,23.1367620651,2.15193616235,0.0,0.0,3.71167865564,13.077,46.5643266209,19.786667029,21.0077,5.76995959198
 03/22  22:00:00,23.0286374473,2.15193616235,0.0,0.0,3.71167865564,13.077,46.0592441389,22.8629002034,18.0066,5.1897439355
 03/22  23:00:00,24.2128174578,2.15193616235,0.0,0.0,3.71167865564,13.077,32.1009887533,26.2133936912,3.0011,2.88649506208
 03/22  24:00:00,13.7404071604,2.15193616235,0.0,0.0,1.85583932782,5.577,38.5404090053,33.2275587273,3.0011,2.31175027797
 03/23  01:00:00,9.51439496027,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  02:00:00,9.53363249977,0.0,0.0,0.0,0.618613109274,5.0,3.59319466665,0.0,3.0011,0.592094666651
 03/23  03:00:00,9.54653012091,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  04:00:00,9.69708476753,0.0,0.0,0.0,0.618613109274,5.0,3.59314882055,0.0,3.0011,0.59204882055
 03/23  05:00:00,13.6750939831,2.15193616235,0.0,0.0,1.85583932782,5.577,44.8333289768,40.3116789768,4.50165,0.02
 03/23  06:00:00,28.1502585315,2.15193616235,0.0,0.0,3.71167865564,18.077,48.8345986475,33.591540313,13.50495,1.73810833457
 03/23  07:00:00,26.2140122407,2.15193616235,0.0,0.0,3.71167865564,18.077,56.4190174206,28.4873992459,21.0077,6.92391817472
 03/23  08:00:00,20.5826509927,2.15193616235,0.0,0.0,3.71167865564,13.077,50.0850926119,29.3097597649,15.0055,5.76983284706
 03/23  09:00:00,20.5950819631,2.15193616235,0.0,0.0,3.71167865564,13.077,49.5390875944,29.3435870272,15.0055,5.19000056716
 03/23  10:00:00,25.5988774603,2.15193616235,0.0,0.0,3.71167865564,18.077,61.8430657216,24.7928138609,33.0121,4.03815186067
 03/23  11:00:00,26.7536752198,2.15193616235,0.0,0.0,3.71167865564,18.077,65.3038393651,19.599425792,40.51485,5.18956357302
 03/23  12:00:00,25.8482581236,2.15193616235,0.0,0.0,3.71167865564,18.077,56.0011687164,15.3746459764,36.0132,4.61332273997
 03/23  13:00:00,25.6505906384,2.15193616235,0.0,0.0,3.71167865564,18.077,50.7647187499,15.2158518318,31.51155,4.03731691817
 03/23  14:00:00,20.6514946901,2.15193616235,0.0,0.0,3.71167865564,13.077,41.7630655119,17.2939378425,21.0077,3.46142766944
 03/23  15:00:00,20.6349134727,2.15193616235,0.0,0.0,3.71167865564,13.077,41.1579137269,18.7627907858,19.50715,2.88797294105
 03/23  16:00:00,20.5536216673,2.15193616235,0.0,0.0,3.71167865564,13.077,44.5134286743,18.5432021473,22.50825,3.46197652696
 03/23  17:00:00,25.5615025931,2.15193616235,0.0,0.0,3.71167865564,18.077,45.4792623611,15.3560933547,25.50935,4.61381900634
 03/23  18:00:00,25.5642686971,2.15193616235,0.0,0.0,3.71167865564,18.077,47.1637406678,15.8843846446,25.50935,5.77000602314
 03/23  19:00:00,26.9731405531,2.15193616235,0.0,0.0,3.71167865564,18.077,48.004628592,15.571302546,25.50935,6.92397604603
 03/23  20:00:00,23.2187851193,2.15193616235,0.0,0.0,3.71167865564,13.077,44.6650967134,16.9645751866,22.50825,5.19227152684
 03/23  21:00:00,23.1465726025,2.15193616235,0.0,0.0,3.71167865564,13.077,45.3920698835,18.0395041688,21.0077,6.34486571472
 03/23  22:00:00,23.0386905355,2.15193616235,0.0,0.0,3.71167865564,13.077,43.2332319475,20.6114533385,18.0066,4.61517860904
 03/23  23:00:00,24.2155568137,2.15193616235,0.0,0.0,3.71167865564,13.077,30.4205535854,24.5329493483,3.0011,2.88650423704
 03/23  24:00:00,13.7480714782,2.15193616235,0.0,0.0,1.85583932782,5.577,36.5422492138,31.2284524856,3.0011,2.3126967282
 03/24  01:00:00,9.5330869434,0.0,0.0,0.0,0.618613109274,5.0,3.59319338421,0.0,3.0011,0.592093384211
 03/24  02:00:00,9.55712996007,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  03:00:00,9.57091519824,0.0,0.0,0.0,0.618613109274,5.0,3.59317346584,0.0,3.0011,0.59207346584
 03/24  04:00:00,10.2340297774,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  05:00:00,14.2114658671,2.15193616235,0.0,0.0,1.85583932782,5.577,40.6353346105,35.5416052453,4.50165,0.592079365243
 03/24  06:00:00,28.4026344431,2.15193616235,0.0,0.0,3.71167865564,18.077,43.620889979,28.3774114739,13.50495,1.73852850514
 03/24  07:00:00,26.2293612566,2.15193616235,0.0,0.0,3.71167865564,18.077,52.2675445958,24.9124203862,21.0077,6.34742420967
 03/24  08:00:00,20.5942488271,2.15193616235,0.0,0.0,3.71167865564,13.077,47.2766867681,25.9257578061,15.0055,6.34542896204
 03/24  09:00:00,20.6095356862,2.15193616235,0.0,0.0,3.71167865564,13.077,44.8654093265,25.2449028781,15.0055,4.61500644839
 03/24  10:00:00,25.6304261196,2.15193616235,0.0,0.0,3.71167865564,18.077,54.3791304897,16.7528091523,33.0121,4.61422133741
 03/24  11:00:00,26.7796441194,2.15193616235,0.0,0.0,3.71167865564,18.077,53.0663220802,7.3603916359,40.51485,5.19108044425
 03/24  12:00:00,25.8947383731,2.15193616235,0.0,0.0,3.71167865564,18.077,42.5283453669,2.47516289848,36.0132,4.03998246842
 03/24  13:00:00,25.697158155,2.15193616235,0.0,0.0,3.71167865564,18.077,37.278764305,1.72987297297,31.51155,4.03734133202
 03/24  14:00:00,20.7050399728,2.15193616235,0.0,0.0,3.71167865564,13.077,27.7001439115,3.23078419568,21.0077,3.46165971582
 03/24  15:00:00,20.6891640611,2.15193616235,0.0,0.0,3.71167865564,13.077,27.3350354098,4.36593716842,19.50715,3.46194824137
 03/24  16:00:00,20.6059295603,2.15193616235,0.0,0.0,3.71167865564,13.077,30.4559857565,4.48573037735,22.50825,3.46200537911
 03/24  17:00:00,25.6154835761,2.15193616235,0.0,0.0,3.71167865564,18.077,31.666884797,2.11819508582,25.50935,4.03933971123
 03/24  18:00:00,25.614741225,2.15193616235,0.0,0.0,3.71167865564,18.077,34.4905588529,2.63508891412,25.50935,6.34611993876
 03/24  19:00:00,26.8666038169,2.15193616235,0.0,0.0,3.71167865564,18.077,36.6914167392,4.83295357884,25.50935,6.34911316036
 03/24  20:00:00,23.1129851446,2.15193616235,0.0,0.0,3.71167865564,13.077,36.4366254788,8.16100002291,22.50825,5.76737545588
 03/24  21:00:00,23.0695802809,2.15193616235,0.0,0.0,3.71167865564,13.077,36.1582445957,9.38093812518,21.0077,5.76960647056
 03/24  22:00:00,23.0612450686,2.15193616235,0.0,0.0,3.71167865564,13.077,34.7597653387,11.5632079387,18.0066,5.18995739992
 03/24  23:00:00,24.2196738384,2.15193616235,0.0,0.0,3.71167865564,13.077,21.5665211136,15.6785809409,3.0011,2.8868401727
 03/24  24:00:00,13.7661537893,2.15193616235,0.0,0.0,1.85583932782,5.577,27.7998946306,22.4872536126,3.0011,2.31154101793
 03/25  01:00:00,9.56540322281,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  02:00:00,9.59084036801,0.0,0.0,0.0,0.618613109274,5.0,3.59319619499,0.0,3.0011,0.592096194994
 03/25  03:00:00,9.60108676397,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  04:00:00,9.74932299059,0.0,0.0,0.0,0.618613109274,5.0,3.59315035673,0.0,3.0011,0.59205035673
 03/25  05:00:00,13.7165987213,2.15193616235,0.0,0.0,1.85583932782,5.577,33.5992350393,29.0775850393,4.50165,0.02
 03/25  06:00:00,28.186715994,2.15193616235,0.0,0.0,3.71167865564,18.077,40.1777057224,24.9344322672,13.50495,1.73832345524
 03/25  07:00:00,26.2422213876,2.15193616235,0.0,0.0,3.71167865564,18.077,45.6382052845,22.8923051822,21.0077,1.73820010229
 03/25  08:00:00,20.6060724017,2.15193616235,0.0,0.0,3.71167865564,13.077,42.1944585224,24.8778857273,15.0055,2.31107279505
 03/25  09:00:00,20.613258866,2.15193616235,0.0,0.0,3.71167865564,13.077,44.6887818021,24.4911249471,15.0055,5.19215685501
 03/25  10:00:00,25.6052364107,2.15193616235,0.0,0.0,3.71167865564,18.077,61.0613970825,22.8590309144,33.0121,5.19026616805
 03/25  11:00:00,26.7482156933,2.15193616235,0.0,0.0,3.71167865564,18.077,67.0343560577,21.3268668371,40.51485,5.19263922061
 03/25  12:00:00,25.8308915612,2.15193616235,0.0,0.0,3.71167865564,18.077,61.8359891336,20.0553709787,36.0132,5.76741815483
 03/25  13:00:00,25.6388736104,2.15193616235,0.0,0.0,3.71167865564,18.077,55.0499460818,18.9232373666,31.51155,4.61515871521
 03/25  14:00:00,20.6397749544,2.15193616235,0.0,0.0,3.71167865564,13.077,46.2884202509,20.666842472,21.0077,4.61387777892
 03/25  15:00:00,20.6203715408,2.15193616235,0.0,0.0,3.71167865564,13.077,46.0727028468,21.9527885217,19.50715,4.61276432504
 03/25  16:00:00,20.5335138577,2.15193616235,0.0,0.0,3.71167865564,13.077,49.6159914574,23.0705382145,22.50825,4.03720324286
