Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  17:00:00,25.5355393205,2.15193616235,0.0,0.0,3.71167865564,18.077,51.7755351852,22.2264262396,25.50935,4.03975894561
 03/25  18:00:00,25.545230019,2.15193616235,0.0,0.0,3.71167865564,18.077,51.4134042364,19.558655123,25.50935,6.34539911332
 03/25  19:00:00,26.9488702936,2.15193616235,0.0,0.0,3.71167865564,18.077,52.007498866,20.7282886157,25.50935,5.76986025027
 03/25  20:00:00,23.1925520668,2.15193616235,0.0,0.0,3.71167865564,13.077,51.1108959483,22.83488471,22.50825,5.76776123826
 03/25  21:00:00,23.1257249236,2.15193616235,0.0,0.0,3.71167865564,13.077,49.5812483864,22.8035712954,21.0077,5.769977091
 03/25  22:00:00,23.0219750169,2.15193616235,0.0,0.0,3.71167865564,13.077,46.5986014432,23.9794831222,18.0066,4.61251832099
 03/25  23:00:00,24.2068630216,2.15193616235,0.0,0.0,3.71167865564,13.077,32.964950495,26.5025685628,3.0011,3.46128193224
 03/25  24:00:00,13.7362881619,2.15193616235,0.0,0.0,1.85583932782,5.577,38.091072728,32.7787409785,3.0011,2.31123174949
 03/26  01:00:00,9.5202955833,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  02:00:00,9.5410512664,0.0,0.0,0.0,0.618613109274,5.0,3.59317422472,0.0,3.0011,0.592074224719
 03/26  03:00:00,9.55304538323,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  04:00:00,9.70274248923,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  05:00:00,13.6810347775,2.15193616235,0.0,0.0,1.85583932782,5.577,44.5107808022,39.4170377694,4.50165,0.592093032773
 03/26  06:00:00,28.1519127993,2.15193616235,0.0,0.0,3.71167865564,18.077,49.0326603334,33.7896162567,13.50495,1.73809407679
 03/26  07:00:00,26.2121645316,2.15193616235,0.0,0.0,3.71167865564,18.077,52.6501546941,29.9041123112,21.0077,1.73834238287
 03/26  08:00:00,20.5846269217,2.15193616235,0.0,0.0,3.71167865564,13.077,46.8082991109,30.0645837407,15.0055,1.73821537021
 03/26  09:00:00,20.5923765499,2.15193616235,0.0,0.0,3.71167865564,13.077,47.4595485254,30.1429610417,15.0055,2.3110874837
 03/26  10:00:00,25.5842131368,2.15193616235,0.0,0.0,3.71167865564,18.077,65.9050783317,27.7007357092,33.0121,5.19224262246
 03/26  11:00:00,26.7377909527,2.15193616235,0.0,0.0,3.71167865564,18.077,70.9794679603,24.6966780439,40.51485,5.76793991643
 03/26  12:00:00,25.8198929009,2.15193616235,0.0,0.0,3.71167865564,18.077,61.5442499355,21.4920016191,36.0132,4.03904831636
 03/26  13:00:00,25.623263975,2.15193616235,0.0,0.0,3.71167865564,18.077,57.7839859936,21.6586854612,31.51155,4.61375053232
 03/26  14:00:00,20.6248527312,2.15193616235,0.0,0.0,3.71167865564,13.077,47.8822453005,23.4123634395,21.0077,3.46218186098
 03/26  15:00:00,20.610726182,2.15193616235,0.0,0.0,3.71167865564,13.077,46.9440896666,23.9750705551,19.50715,3.46186911151
 03/26  16:00:00,20.5295961757,2.15193616235,0.0,0.0,3.71167865564,13.077,50.0743071706,24.1045001349,22.50825,3.46155703564
 03/26  17:00:00,25.5339060715,2.15193616235,0.0,0.0,3.71167865564,18.077,51.9302392775,22.3824962999,25.50935,4.03839297752
 03/26  18:00:00,25.5358538804,2.15193616235,0.0,0.0,3.71167865564,18.077,52.7455212657,21.4686012187,25.50935,5.76757004705
 03/26  19:00:00,26.9434045546,2.15193616235,0.0,0.0,3.71167865564,18.077,52.6215652657,21.9196586654,25.50935,5.19255660029
 03/26  20:00:00,23.1948697779,2.15193616235,0.0,0.0,3.71167865564,13.077,49.5144273137,22.3922003706,22.50825,4.61397694309
 03/26  21:00:00,23.1280561577,2.15193616235,0.0,0.0,3.71167865564,13.077,49.3822425069,22.6068170026,21.0077,5.76772550427
 03/26  22:00:00,23.023905483,2.15193616235,0.0,0.0,3.71167865564,13.077,46.2621343064,24.2156927429,18.0066,4.03984156348
 03/26  23:00:00,24.2086505171,2.15193616235,0.0,0.0,3.71167865564,13.077,32.0943439739,26.7807298171,3.0011,2.31251415687
 03/26  24:00:00,13.7374685924,2.15193616235,0.0,0.0,1.85583932782,5.577,38.7819980054,32.8944443407,3.0011,2.88645366472
 03/27  01:00:00,9.52206438237,0.0,0.0,0.0,0.618613109274,5.0,3.59319346746,0.0,3.0011,0.592093467461
 03/27  02:00:00,9.54659186338,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  03:00:00,9.55868829926,0.0,0.0,0.0,0.618613109274,5.0,3.5931735401,0.0,3.0011,0.592073540103
 03/27  04:00:00,9.7056642767,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  05:00:00,13.6797142877,2.15193616235,0.0,0.0,1.85583932782,5.577,44.0198367526,38.9261073132,4.50165,0.592079439376
 03/27  06:00:00,28.1536921643,2.15193616235,0.0,0.0,3.71167865564,18.077,47.2982349471,32.0549292694,13.50495,1.73835567775
 03/27  07:00:00,26.2097278959,2.15193616235,0.0,0.0,3.71167865564,18.077,56.0671005061,28.71142752,21.0077,6.34797298604
 03/27  08:00:00,20.57593888,2.15193616235,0.0,0.0,3.71167865564,13.077,50.6695238054,29.8945757175,15.0055,5.7694480879
 03/27  09:00:00,20.5877617757,2.15193616235,0.0,0.0,3.71167865564,13.077,50.537913655,30.3432551869,15.0055,5.18915846813
 03/27  10:00:00,25.5828359304,2.15193616235,0.0,0.0,3.71167865564,18.077,65.4160026321,27.7912922858,33.0121,4.61261034631
 03/27  11:00:00,26.7347450686,2.15193616235,0.0,0.0,3.71167865564,18.077,70.1374213623,25.0074568521,40.51485,4.61511451021
 03/27  12:00:00,25.8100632219,2.15193616235,0.0,0.0,3.71167865564,18.077,62.5376704203,21.9108294805,36.0132,4.61364093982
 03/27  13:00:00,25.6124519034,2.15193616235,0.0,0.0,3.71167865564,18.077,57.4041922242,21.8554721212,31.51155,4.03717010308
 03/27  14:00:00,20.6097169082,2.15193616235,0.0,0.0,3.71167865564,13.077,49.4021934636,24.9329657748,21.0077,3.46152768882
 03/27  15:00:00,20.5930517547,2.15193616235,0.0,0.0,3.71167865564,13.077,50.0273155538,27.0589631042,19.50715,3.46120244962
 03/27  16:00:00,20.5110399409,2.15193616235,0.0,0.0,3.71167865564,13.077,52.598401538,27.2021192315,22.50825,2.8880323065
 03/27  17:00:00,25.5160261098,2.15193616235,0.0,0.0,3.71167865564,18.077,54.6082208366,24.4847473691,25.50935,4.61412346759
 03/27  18:00:00,25.5167004902,2.15193616235,0.0,0.0,3.71167865564,18.077,57.1622050006,25.3074982956,25.50935,6.34535670503
 03/27  19:00:00,26.9221398844,2.15193616235,0.0,0.0,3.71167865564,18.077,57.767526365,25.9100730103,25.50935,6.34810335474
 03/27  20:00:00,23.1708539939,2.15193616235,0.0,0.0,3.71167865564,13.077,54.7937022268,27.0936755906,22.50825,5.19177663623
 03/27  21:00:00,23.1071265027,2.15193616235,0.0,0.0,3.71167865564,13.077,54.2709834726,26.91741873,21.0077,6.34586474263
 03/27  22:00:00,23.0052244259,2.15193616235,0.0,0.0,3.71167865564,13.077,50.6294114444,28.0079221222,18.0066,4.61488932221
 03/27  23:00:00,24.1978387138,2.15193616235,0.0,0.0,3.71167865564,13.077,36.4642994309,30.5769079896,3.0011,2.88629144131
 03/27  24:00:00,13.7151918019,2.15193616235,0.0,0.0,1.85583932782,5.577,43.0875968943,37.7739954096,3.0011,2.31250148468
 03/28  01:00:00,9.49118439901,0.0,0.0,0.0,0.618613109274,5.0,3.59317120813,0.0,3.0011,0.592071208133
 03/28  02:00:00,9.51445892096,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  03:00:00,9.52546495753,0.0,0.0,0.0,0.618613109274,5.0,3.59317712586,0.0,3.0011,0.592077125862
 03/28  04:00:00,10.1901640843,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  05:00:00,14.1635886554,2.15193616235,0.0,0.0,1.85583932782,5.577,55.862382762,50.7686497237,4.50165,0.592083038346
 03/28  06:00:00,28.3528189915,2.15193616235,0.0,0.0,3.71167865564,18.077,60.8165681659,45.5730688792,13.50495,1.73854928668
 03/28  07:00:00,26.1821349215,2.15193616235,0.0,0.0,3.71167865564,18.077,65.0387402793,37.6834636374,21.0077,6.34757664187
 03/28  08:00:00,20.5516041505,2.15193616235,0.0,0.0,3.71167865564,13.077,57.0871758789,36.3121023541,15.0055,5.76957352475
 03/28  09:00:00,20.5635244257,2.15193616235,0.0,0.0,3.71167865564,13.077,53.6937355855,33.497352375,15.0055,5.19088321055
 03/28  10:00:00,25.5713009111,2.15193616235,0.0,0.0,3.71167865564,18.077,64.2567006136,26.6302077572,33.0121,4.61439285637
 03/28  11:00:00,26.736015645,2.15193616235,0.0,0.0,3.71167865564,18.077,65.0555143394,19.9242048452,40.51485,4.6164594942
 03/28  12:00:00,25.8261353774,2.15193616235,0.0,0.0,3.71167865564,18.077,55.6521843937,15.0253519398,36.0132,4.61363245387
 03/28  13:00:00,25.6230429325,2.15193616235,0.0,0.0,3.71167865564,18.077,51.1907693901,15.642217649,31.51155,4.03700174108
 03/28  14:00:00,20.6200618338,2.15193616235,0.0,0.0,3.71167865564,13.077,43.3160623777,18.8465511681,21.0077,3.46181120966
 03/28  15:00:00,20.6067945841,2.15193616235,0.0,0.0,3.71167865564,13.077,42.7314464264,20.3368352441,19.50715,2.88746118235
 03/28  16:00:00,20.5238812832,2.15193616235,0.0,0.0,3.71167865564,13.077,46.8517553359,20.8813895668,22.50825,3.46211576913
 03/28  17:00:00,25.5314825076,2.15193616235,0.0,0.0,3.71167865564,18.077,48.8763800086,18.7533335809,25.50935,4.61369642768
 03/28  18:00:00,25.5402666944,2.15193616235,0.0,0.0,3.71167865564,18.077,50.054347721,18.7743642639,25.50935,5.77063345706
 03/28  19:00:00,26.7983293441,2.15193616235,0.0,0.0,3.71167865564,18.077,54.2061079184,21.7721024339,25.50935,6.92465548457
 03/28  20:00:00,23.0493176279,2.15193616235,0.0,0.0,3.71167865564,13.077,52.4027679769,24.7013300897,22.50825,5.19318788712
 03/28  21:00:00,23.0087364973,2.15193616235,0.0,0.0,3.71167865564,13.077,52.8159240125,25.4625679441,21.0077,6.34565606839
 03/28  22:00:00,23.0018074267,2.15193616235,0.0,0.0,3.71167865564,13.077,50.8731284163,28.2520899995,18.0066,4.61443841671
 03/28  23:00:00,24.1917834822,2.15193616235,0.0,0.0,3.71167865564,13.077,38.2056220092,32.3179304921,3.0011,2.88659151705
 03/28  24:00:00,13.7093813215,2.15193616235,0.0,0.0,1.85583932782,5.577,45.4950724503,40.1817089075,3.0011,2.31226354284
 03/29  01:00:00,9.49424654835,0.0,0.0,0.0,0.618613109274,5.0,3.59316449883,0.0,3.0011,0.592064498832
 03/29  02:00:00,9.51927900997,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  03:00:00,9.53251316604,0.0,0.0,0.0,0.618613109274,5.0,3.59317041426,0.0,3.0011,0.592070414261
 03/29  04:00:00,9.6825726951,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  05:00:00,13.6596695364,2.15193616235,0.0,0.0,1.85583932782,5.577,50.6139646686,46.0923146686,4.50165,0.02
 03/29  06:00:00,28.1337336751,2.15193616235,0.0,0.0,3.71167865564,18.077,54.4084706305,38.5924252607,13.50495,2.31109536982
 03/29  07:00:00,26.1928670656,2.15193616235,0.0,0.0,3.71167865564,18.077,62.0623221053,34.7057050587,21.0077,6.34891704656
 03/29  08:00:00,20.559621456,2.15193616235,0.0,0.0,3.71167865564,13.077,56.0355173482,35.2597281041,15.0055,5.7702892441
 03/29  09:00:00,20.5696091175,2.15193616235,0.0,0.0,3.71167865564,13.077,53.9311031809,33.7357240795,15.0055,5.18987910146
 03/29  10:00:00,25.5645151629,2.15193616235,0.0,0.0,3.71167865564,18.077,67.7198377062,30.0950437148,33.0121,4.61269399139
 03/29  11:00:00,26.7299453034,2.15193616235,0.0,0.0,3.71167865564,18.077,69.6908072798,24.5596889926,40.51485,4.61626828719
 03/29  12:00:00,25.8129038177,2.15193616235,0.0,0.0,3.71167865564,18.077,59.6596902277,19.0334295119,36.0132,4.61306071589
 03/29  13:00:00,25.6064464537,2.15193616235,0.0,0.0,3.71167865564,18.077,56.332390952,20.783676873,31.51155,4.03716407907
 03/29  14:00:00,20.5985968393,2.15193616235,0.0,0.0,3.71167865564,13.077,48.8037073576,24.9076880398,21.0077,2.88831931777
 03/29  15:00:00,20.5813664482,2.15193616235,0.0,0.0,3.71167865564,13.077,50.3159223159,27.3471290463,19.50715,3.46164326958
 03/29  16:00:00,20.4964221154,2.15193616235,0.0,0.0,3.71167865564,13.077,54.4149907212,28.4447587511,22.50825,3.46198197006
 03/29  17:00:00,25.4969708936,2.15193616235,0.0,0.0,3.71167865564,18.077,56.6885427315,26.566174966,25.50935,4.61301776546
 03/29  18:00:00,25.4991324584,2.15193616235,0.0,0.0,3.71167865564,18.077,58.0191641685,26.739771931,25.50935,5.77004223745
 03/29  19:00:00,26.9060723218,2.15193616235,0.0,0.0,3.71167865564,18.077,59.6021433453,27.7445398883,25.50935,6.34825345698
 03/29  20:00:00,23.1546352499,2.15193616235,0.0,0.0,3.71167865564,13.077,58.6350245422,30.3595327872,22.50825,5.76724175492
 03/29  21:00:00,23.0880295563,2.15193616235,0.0,0.0,3.71167865564,13.077,59.2251652063,32.4483532428,21.0077,5.76911196349
 03/29  22:00:00,22.9828030197,2.15193616235,0.0,0.0,3.71167865564,13.077,57.7844601611,34.5878919499,18.0066,5.18996821122
 03/29  23:00:00,24.1809904409,2.15193616235,0.0,0.0,3.71167865564,13.077,44.0038713656,38.1162216372,3.0011,2.88654972837
 03/29  24:00:00,13.699399206,2.15193616235,0.0,0.0,1.85583932782,5.577,50.4816501759,45.1687977901,3.0011,2.31175238581
 03/30  01:00:00,9.48341026603,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  02:00:00,9.50866394809,0.0,0.0,0.0,0.618613109274,5.0,3.5931954852,0.0,3.0011,0.592095485203
 03/30  03:00:00,9.5223715129,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  04:00:00,9.67302205039,0.0,0.0,0.0,0.618613109274,5.0,3.5931496433,0.0,3.0011,0.592049643299
 03/30  05:00:00,13.6535241004,2.15193616235,0.0,0.0,1.85583932782,5.577,55.9163886073,51.3947386073,4.50165,0.02
 03/30  06:00:00,28.1279836346,2.15193616235,0.0,0.0,3.71167865564,18.077,59.9712901981,44.7282517305,13.50495,1.73808846757
 03/30  07:00:00,25.5539112817,2.15193616235,0.0,0.0,3.71167865564,18.077,69.2531792917,41.3216763342,21.0077,6.92380295745
 03/30  08:00:00,20.5530511943,2.15193616235,0.0,0.0,3.71167865564,13.077,62.0787556151,41.3031917777,15.0055,5.77006383743
 03/30  09:00:00,20.5622080431,2.15193616235,0.0,0.0,3.71167865564,13.077,59.6631508839,39.4670835359,15.0055,5.19056734807
 03/30  10:00:00,25.5573990547,2.15193616235,0.0,0.0,3.71167865564,18.077,72.0812698151,35.0291402278,33.0121,4.04002958733
 03/30  11:00:00,26.7158653012,2.15193616235,0.0,0.0,3.71167865564,18.077,76.5640097503,30.8592050715,40.51485,5.18995467875
 03/30  12:00:00,25.7835408195,2.15193616235,0.0,0.0,3.71167865564,18.077,68.1315151192,28.080238121,36.0132,4.03807699826
 03/30  13:00:00,25.5834134374,2.15193616235,0.0,0.0,3.71167865564,18.077,64.0101099373,28.4615950914,31.51155,4.03696484595
 03/30  14:00:00,20.5804045364,2.15193616235,0.0,0.0,3.71167865564,13.077,56.141680715,31.6728146354,21.0077,3.46116607965
 03/30  15:00:00,20.5627922763,2.15193616235,0.0,0.0,3.71167865564,13.077,57.5517081321,34.5829403844,19.50715,3.46161774771
 03/30  16:00:00,20.4806462736,2.15193616235,0.0,0.0,3.71167865564,13.077,60.8456042235,34.875540552,22.50825,3.46181367151
 03/30  17:00:00,25.4872935452,2.15193616235,0.0,0.0,3.71167865564,18.077,60.8761712445,31.3290409214,25.50935,4.03778032308
 03/30  18:00:00,25.4930592484,2.15193616235,0.0,0.0,3.71167865564,18.077,62.8632247887,31.0086667838,25.50935,6.34520800498
 03/30  19:00:00,26.9014441384,2.15193616235,0.0,0.0,3.71167865564,18.077,62.964247696,31.106601599,25.50935,6.34829609705
 03/30  20:00:00,23.1489053871,2.15193616235,0.0,0.0,3.71167865564,13.077,60.682253978,32.4062141083,22.50825,5.7677898697
 03/30  21:00:00,23.0815689678,2.15193616235,0.0,0.0,3.71167865564,13.077,60.867224349,34.0898329674,21.0077,5.76969138162
 03/30  22:00:00,22.9770918952,2.15193616235,0.0,0.0,3.71167865564,13.077,58.9085281021,36.286216487,18.0066,4.6157116151
 03/30  23:00:00,24.1770057762,2.15193616235,0.0,0.0,3.71167865564,13.077,45.5179177107,39.630047708,3.0011,2.88677000268
 03/30  24:00:00,13.6955062336,2.15193616235,0.0,0.0,1.85583932782,5.577,52.4493220262,46.5626179902,3.0011,2.88560403598
 03/31  01:00:00,9.4777502391,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  02:00:00,9.50261957753,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  03:00:00,9.51660453747,0.0,0.0,0.0,0.618613109274,5.0,3.59316189788,0.0,3.0011,0.59206189788
 03/31  04:00:00,10.1845589875,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  05:00:00,14.1639399088,2.15193616235,0.0,0.0,1.85583932782,5.577,53.6829959302,48.5892781146,4.50165,0.592067815682
 03/31  06:00:00,28.3571029606,2.15193616235,0.0,0.0,3.71167865564,18.077,56.2466052079,41.0034040523,13.50495,1.73825115556
 03/31  07:00:00,25.5565250995,2.15193616235,0.0,0.0,3.71167865564,18.077,64.0900803691,36.7352611471,21.0077,6.34711922201
 03/31  08:00:00,20.5580183857,2.15193616235,0.0,0.0,3.71167865564,13.077,55.8762263866,34.5254997373,15.0055,6.34522664929
 03/31  09:00:00,20.5766730292,2.15193616235,0.0,0.0,3.71167865564,13.077,50.6566302129,31.0345802273,15.0055,4.61654998567
 03/31  10:00:00,25.5824570546,2.15193616235,0.0,0.0,3.71167865564,18.077,62.7315214428,25.1051684981,33.0121,4.61425294469
 03/31  11:00:00,26.7345292063,2.15193616235,0.0,0.0,3.71167865564,18.077,65.9627081411,20.8317305873,40.51485,4.61612755373
 03/31  12:00:00,25.8162218371,2.15193616235,0.0,0.0,3.71167865564,18.077,57.9849285524,17.3580127963,36.0132,4.61371575606
 03/31  13:00:00,25.614940257,2.15193616235,0.0,0.0,3.71167865564,18.077,54.3146086683,18.7655195765,31.51155,4.03753909183
 03/31  14:00:00,20.609429006,2.15193616235,0.0,0.0,3.71167865564,13.077,47.1361145874,22.6667506295,21.0077,3.46166395798
 03/31  15:00:00,20.5899064981,2.15193616235,0.0,0.0,3.71167865564,13.077,47.3343351584,24.9392157494,19.50715,2.88796940904
 03/31  16:00:00,20.5048464168,2.15193616235,0.0,0.0,3.71167865564,13.077,51.8325058191,25.8624936768,22.50825,3.4617621423
 03/31  17:00:00,25.5100931787,2.15193616235,0.0,0.0,3.71167865564,18.077,53.3416413228,23.2186998405,25.50935,4.61359148224
 03/31  18:00:00,25.5128234662,2.15193616235,0.0,0.0,3.71167865564,18.077,54.9593852788,23.6799932609,25.50935,5.77004201784
 03/31  19:00:00,26.1458072779,2.15193616235,0.0,0.0,3.71167865564,18.077,56.6694994202,24.2366738431,25.50935,6.92347557715
 03/31  20:00:00,23.0290520174,2.15193616235,0.0,0.0,3.71167865564,13.077,54.7239940497,27.0235149694,22.50825,5.19222908035
 03/31  21:00:00,22.9887552206,2.15193616235,0.0,0.0,3.71167865564,13.077,55.5736919247,28.7962766646,21.0077,5.76971526015
 03/31  22:00:00,22.9896432425,2.15193616235,0.0,0.0,3.71167865564,13.077,53.2429823765,30.0472118121,18.0066,5.18917056444
 03/31  23:00:00,24.189687427,2.15193616235,0.0,0.0,3.71167865564,13.077,37.9924875975,32.1047370911,3.0011,2.88665050644
 03/31  24:00:00,13.71479013,2.15193616235,0.0,0.0,1.85583932782,5.577,43.1602955797,37.8473761808,3.0011,2.3118193989
 04/01  01:00:00,9.5040316441,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  02:00:00,9.5307437571,0.0,0.0,0.0,0.618613109274,5.0,3.59316006458,0.0,3.0011,0.592060064582
 04/01  03:00:00,9.54678140313,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  04:00:00,9.70137736402,0.0,0.0,0.0,0.618613109274,5.0,3.59316598707,0.0,3.0011,0.592065987067
 04/01  05:00:00,13.6816417093,2.15193616235,0.0,0.0,1.85583932782,5.577,42.1592850783,37.6376350783,4.50165,0.02
 04/01  06:00:00,28.1819941869,2.15193616235,0.0,0.0,3.71167865564,18.077,40.9053709225,25.6619173582,13.50495,1.73850356433
 04/01  07:00:00,25.6104136053,2.15193616235,0.0,0.0,3.71167865564,18.077,47.2795578862,23.9607295175,21.0077,2.31112836867
 04/01  08:00:00,20.5887821473,2.15193616235,0.0,0.0,3.71167865564,13.077,43.0744220994,26.3303236029,15.0055,1.73859849648
 04/01  09:00:00,20.623224061,2.15193616235,0.0,0.0,3.71167865564,13.077,39.9277067949,19.7289799067,15.0055,5.19322688829
 04/01  10:00:00,25.640575965,2.15193616235,0.0,0.0,3.71167865564,18.077,50.331299776,12.1283886942,33.0121,5.19081108182
 04/01  11:00:00,26.7772104533,2.15193616235,0.0,0.0,3.71167865564,18.077,51.5066923499,5.798940873,40.51485,5.19290147694
 04/01  12:00:00,26.0071688485,2.15193616235,0.00981362110198,0.0,3.71167865564,18.077,41.848131025,0.0668840531958,36.0132,5.76804697177
 04/01  13:00:00,25.821346268,2.15193616235,0.0,0.0,3.71167865564,18.077,36.2342088869,0.10766358877,31.51155,4.61499529818
 04/01  14:00:00,20.7632450908,2.15193616235,0.0,0.0,3.71167865564,13.077,25.6776791107,0.0571093436566,21.0077,4.61286976701
 04/01  15:00:00,20.7620479537,2.15193616235,0.0,0.0,3.71167865564,13.077,23.545251601,0.0,19.50715,4.03810160096
 04/01  16:00:00,20.6906328107,2.15193616235,0.0,0.0,3.71167865564,13.077,26.5451975896,0.0,22.50825,4.03694758961
 04/01  17:00:00,25.7035310778,2.15193616235,0.0,0.0,3.71167865564,18.077,30.1228947357,0.0,25.50935,4.61354473573
 04/01  18:00:00,26.2490952898,2.15193616235,0.458238721176,0.0,3.71167865564,18.077,31.2792376328,0.0,25.50935,5.76988763283
 04/01  19:00:00,26.6501608293,2.15193616235,0.0984424057941,0.0,3.71167865564,18.077,31.8873372715,0.0318534443544,25.50935,6.34613382719
 04/01  20:00:00,23.3081998706,2.15193616235,0.0,0.0,3.71167865564,13.077,29.783647957,2.08200906661,22.50825,5.19338889044
 04/01  21:00:00,23.2054209789,2.15193616235,0.0,0.0,3.71167865564,13.077,31.619075564,4.84131713572,21.0077,5.77005842827
 04/01  22:00:00,23.086290656,2.15193616235,0.0,0.0,3.71167865564,13.077,29.2281554788,6.60801033536,18.0066,4.61354514346
 04/01  23:00:00,24.2256683968,2.15193616235,0.0,0.0,3.71167865564,13.077,17.6179438431,11.1551315657,3.0011,3.46171227744
 04/01  24:00:00,13.8011160073,2.15193616235,0.0,0.0,1.85583932782,5.577,21.2380140995,15.9252689967,3.0011,2.31164510277
 04/02  01:00:00,9.58671561036,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  02:00:00,9.59249471761,0.0,0.0,0.0,0.618613109274,5.0,3.59319564805,0.0,3.0011,0.592095648046
 04/02  03:00:00,9.60227842291,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  04:00:00,9.74451048073,0.0,0.0,0.0,0.618613109274,5.0,3.59317572329,0.0,3.0011,0.592075723295
 04/02  05:00:00,13.7009736076,2.15193616235,0.0,0.0,1.85583932782,5.577,35.2764240045,30.7547740045,4.50165,0.02
 04/02  06:00:00,28.1867820599,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9471091321,19.7041516385,13.50495,1.73800749363
 04/02  07:00:00,25.6024117272,2.15193616235,0.0,0.0,3.71167865564,18.077,41.1587281174,18.4128079455,21.0077,1.73822017188
 04/02  08:00:00,20.607659124,2.15193616235,0.0,0.0,3.71167865564,13.077,37.0847491567,19.7676692883,15.0055,2.3115798684
 04/02  09:00:00,20.6388307579,2.15193616235,0.0,0.0,3.71167865564,13.077,31.1808128897,14.4365814075,15.0055,1.73873148221
 04/02  10:00:00,25.6583071453,2.15193616235,0.0,0.0,3.71167865564,18.077,45.1844052498,6.97909488632,33.0121,5.1932103635
 04/02  11:00:00,26.7981350261,2.15193616235,0.0,0.0,3.71167865564,18.077,48.6755137079,2.3924551637,40.51485,5.76820854418
 04/02  12:00:00,25.9482958997,2.15193616235,0.0,0.0,3.71167865564,18.077,40.0529968223,0.0,36.0132,4.03979682231
 04/02  13:00:00,25.7744584794,2.15193616235,0.0,0.0,3.71167865564,18.077,36.1251634312,0.0,31.51155,4.61361343122
 04/02  14:00:00,20.7871828457,2.15193616235,0.0,0.0,3.71167865564,13.077,24.4895455044,0.0199373641683,21.0077,3.46190814019
 04/02  15:00:00,20.7702035057,2.15193616235,0.0,0.0,3.71167865564,13.077,22.9688544385,0.0,19.50715,3.46170443854
 04/02  16:00:00,20.6817366768,2.15193616235,0.0,0.0,3.71167865564,13.077,25.4130667636,0.0166056419517,22.50825,2.88821112163
 04/02  17:00:00,25.7074732032,2.15193616235,0.00277912721237,0.0,3.71167865564,18.077,30.1229623126,0.0,25.50935,4.6136123126
 04/02  18:00:00,25.7026122058,2.15193616235,0.0,0.0,3.71167865564,18.077,31.2773669684,0.0,25.50935,5.76801696844
 04/02  19:00:00,26.4438692314,2.15193616235,0.0,0.0,3.71167865564,18.077,31.665213132,0.962878780211,25.50935,5.19298435176
 04/02  20:00:00,23.284949918,2.15193616235,0.0,0.0,3.71167865564,13.077,34.844590842,7.72247976278,22.50825,4.61386107923
 04/02  21:00:00,23.1858687678,2.15193616235,0.0,0.0,3.71167865564,13.077,39.6688352774,13.4688947068,21.0077,5.1922405706
 04/02  22:00:00,23.063995863,2.15193616235,0.0,0.0,3.71167865564,13.077,39.7909109841,17.1717772963,18.0066,4.61253368774
 04/02  23:00:00,24.2692755137,2.15193616235,0.0,0.0,3.71167865564,13.077,15.4326625349,10.1195766988,3.0011,2.31198583611
 04/02  24:00:00,13.800143151,2.15193616235,0.0,0.0,1.85583932782,5.577,26.6143909719,20.7265879152,3.0011,2.88670305674
 04/03  01:00:00,9.56893377359,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  02:00:00,9.59542198464,0.0,0.0,0.0,0.618613109274,5.0,3.5931476471,0.0,3.0011,0.592047647103
 04/03  03:00:00,9.60675601857,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  04:00:00,9.7631017697,0.0,0.0,0.0,0.618613109274,5.0,3.59315358937,0.0,3.0011,0.592053589368
 04/03  05:00:00,13.7336036789,2.15193616235,0.0,0.0,1.85583932782,5.577,33.778658156,29.257008156,4.50165,0.02
 04/03  06:00:00,28.2287876896,2.15193616235,0.0,0.0,3.71167865564,18.077,33.0256099447,17.7825189861,13.50495,1.73814095862
 04/03  07:00:00,25.6634357888,2.15193616235,0.0,0.0,3.71167865564,18.077,41.6590573536,14.3038393559,21.0077,6.3475179977
 04/03  08:00:00,20.6644507467,2.15193616235,0.0,0.0,3.71167865564,13.077,34.9687101084,13.6177748406,15.0055,6.34543526782
 04/03  09:00:00,20.7104779905,2.15193616235,0.0,0.0,3.71167865564,13.077,27.8940663595,8.27226839279,15.0055,4.61629796669
 04/03  10:00:00,25.7616540379,2.15193616235,0.0,0.0,3.71167865564,18.077,40.5398827126,2.91373994292,33.0121,4.61404276967
 04/03  11:00:00,26.9162387323,2.15193616235,0.0,0.0,3.71167865564,18.077,45.1307780888,0.0,40.51485,4.6159280888
 04/03  12:00:00,27.380664766,2.15193616235,1.17967086284,0.0,3.71167865564,18.077,40.627381265,0.0,36.0132,4.61418126495
 04/03  13:00:00,27.2619142247,2.15193616235,1.27631923432,0.0,3.71167865564,18.077,35.5487296422,0.0,31.51155,4.03717964217
 04/03  14:00:00,21.3109921513,2.15193616235,0.363063142224,0.0,3.71167865564,13.077,24.4695350403,0.0,21.0077,3.4618350403
 04/03  15:00:00,21.3427688931,2.15193616235,0.397274048411,0.0,3.71167865564,13.077,22.3944545196,0.0,19.50715,2.88730451962
 04/03  16:00:00,21.2965270664,2.15193616235,0.435714959058,0.0,3.71167865564,13.077,25.9701921681,0.0,22.50825,3.46194216809
 04/03  17:00:00,26.5094806562,2.15193616235,0.65595314985,0.0,3.71167865564,18.077,30.123079134,0.0,25.50935,4.613729134
 04/03  18:00:00,26.3778322977,2.15193616235,0.525444150733,0.0,3.71167865564,18.077,31.2796675507,0.0,25.50935,5.7703175507
 04/03  19:00:00,26.6788679472,2.15193616235,0.0628229642712,0.0,3.71167865564,18.077,31.8576779408,0.0,25.50935,6.34832794075
 04/03  20:00:00,23.4330507975,2.15193616235,0.0,0.0,3.71167865564,13.077,28.2893262176,0.0138168452238,22.50825,5.76725937241
 04/03  21:00:00,23.3111234445,2.15193616235,0.0,0.0,3.71167865564,13.077,27.0339493285,0.256576303454,21.0077,5.76967302509
 04/03  22:00:00,23.1700967927,2.15193616235,0.0,0.0,3.71167865564,13.077,26.2192254731,3.02278731379,18.0066,5.18983815929
 04/03  23:00:00,24.3005062352,2.15193616235,0.0,0.0,3.71167865564,13.077,10.9164031134,5.02866688529,3.0011,2.88663622808
 04/03  24:00:00,13.852004696,2.15193616235,0.0,0.0,1.85583932782,5.577,15.2974593019,9.98480391505,3.0011,2.31155538681
 04/04  01:00:00,9.64527572898,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  02:00:00,9.67153305336,0.0,0.0,0.0,0.618613109274,5.0,3.59319429675,0.0,3.0011,0.592094296748
 04/04  03:00:00,9.68281387363,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  04:00:00,10.3433706342,0.0,0.0,0.0,0.618613109274,5.0,3.59314844875,0.0,3.0011,0.592048448751
 04/04  05:00:00,14.3003840961,2.15193616235,0.0,0.0,1.85583932782,5.577,23.4277537671,18.9061037671,4.50165,0.02
 04/04  06:00:00,28.4784319975,2.15193616235,0.0,0.0,3.71167865564,18.077,29.0610087438,13.8179382277,13.50495,1.73812051604
 04/04  07:00:00,25.6665767376,2.15193616235,0.0,0.0,3.71167865564,18.077,39.8748970849,12.5204953395,21.0077,6.34670174538
 04/04  08:00:00,20.6712572187,2.15193616235,0.0,0.0,3.71167865564,13.077,33.2799289959,11.9294745916,15.0055,6.34495440434
 04/04  09:00:00,20.6956021977,2.15193616235,0.0,0.0,3.71167865564,13.077,27.8997794655,8.27816532235,15.0055,4.61611414318
 04/04  10:00:00,25.704928108,2.15193616235,0.0,0.0,3.71167865564,18.077,41.6870525484,4.06094329844,33.0121,4.61400925
 04/04  11:00:00,26.8365018212,2.15193616235,0.0,0.0,3.71167865564,18.077,45.276464142,0.145539770995,40.51485,4.61607437104
 04/04  12:00:00,26.4422749639,2.15193616235,0.37349988366,0.0,3.71167865564,18.077,40.6272278565,0.0,36.0132,4.61402785652
 04/04  13:00:00,26.0739105444,2.15193616235,0.214772348091,0.0,3.71167865564,18.077,35.5687155409,0.0195132064168,31.51155,4.03765233451
 04/04  14:00:00,20.8012811914,2.15193616235,0.0,0.0,3.71167865564,13.077,23.924528233,0.0292619225755,21.0077,2.88756631038
 04/04  15:00:00,20.7811741303,2.15193616235,0.0,0.0,3.71167865564,13.077,22.9908031169,0.0218867146911,19.50715,3.46176640222
 04/04  16:00:00,20.7070760758,2.15193616235,0.0,0.0,3.71167865564,13.077,25.9703559115,0.0,22.50825,3.46210591152
 04/04  17:00:00,25.7957225865,2.15193616235,0.0444185435855,0.0,3.71167865564,18.077,30.1231757086,0.0,25.50935,4.61382570861
 04/04  18:00:00,26.5168214565,2.15193616235,0.705166240688,0.0,3.71167865564,18.077,31.2788030415,0.0,25.50935,5.76945304148
 04/04  19:00:00,26.445135962,2.15193616235,0.0791356619481,0.0,3.71167865564,18.077,31.9051503254,0.0473670612596,25.50935,6.3484332641
 04/04  20:00:00,23.1360963491,2.15193616235,0.0,0.0,3.71167865564,13.077,31.5434389622,3.26728774089,22.50825,5.76790122129
 04/04  21:00:00,23.0726243863,2.15193616235,0.0,0.0,3.71167865564,13.077,33.6556822321,6.87785707361,21.0077,5.77012515846
 04/04  22:00:00,23.0613384047,2.15193616235,0.0,0.0,3.71167865564,13.077,32.4044158415,9.20699817326,18.0066,5.19081766821
 04/04  23:00:00,24.2146828731,2.15193616235,0.0,0.0,3.71167865564,13.077,16.4121489213,11.0979070758,3.0011,2.31314184546
 04/04  24:00:00,13.8118656117,2.15193616235,0.0,0.0,1.85583932782,5.577,14.8789735514,8.99224938371,3.0011,2.8856241677
 04/05  01:00:00,9.5949408624,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  02:00:00,9.59880309388,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  03:00:00,9.61248063426,0.0,0.0,0.0,0.618613109274,5.0,3.59316550232,0.0,3.0011,0.592065502323
 04/05  04:00:00,9.76924353134,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  05:00:00,13.738273779,2.15193616235,0.0,0.0,1.85583932782,5.577,23.6090511725,18.5153297581,4.50165,0.592071414393
 04/05  06:00:00,28.2241258329,2.15193616235,0.0,0.0,3.71167865564,18.077,23.6869714745,8.44378175613,13.50495,1.7382397184
 04/05  07:00:00,25.6421595861,2.15193616235,0.0,0.0,3.71167865564,18.077,34.3165831289,6.96118306672,21.0077,6.34770006216
 04/05  08:00:00,20.6427141754,2.15193616235,0.0,0.0,3.71167865564,13.077,28.4866771188,7.71123899557,15.0055,5.76993812324
 04/05  09:00:00,20.683011021,2.15193616235,0.0,0.0,3.71167865564,13.077,24.9130643486,4.71719069497,15.0055,5.19037365359
 04/05  10:00:00,25.7272271806,2.15193616235,0.0,0.0,3.71167865564,18.077,38.6666683333,1.04059694368,33.0121,4.6139713896
 04/05  11:00:00,26.9273941133,2.15193616235,0.0167996734097,0.0,3.71167865564,18.077,45.1298013023,0.0,40.51485,4.61495130231
 04/05  12:00:00,27.3483912646,2.15193616235,1.16506180822,0.0,3.71167865564,18.077,40.6272939745,0.0,36.0132,4.61409397447
 04/05  13:00:00,27.1627321356,2.15193616235,1.20542888042,0.0,3.71167865564,18.077,34.9755002557,0.0,31.51155,3.46395025567
 04/05  14:00:00,21.5458013987,2.15193616235,0.619383434232,0.0,3.71167865564,13.077,24.4697307428,0.0,21.0077,3.46203074282
 04/05  15:00:00,22.0246919815,2.15193616235,1.07443904033,0.0,3.71167865564,13.077,22.9683145368,0.0,19.50715,3.46116453676
 04/05  16:00:00,22.1551752872,2.15193616235,1.26746390894,0.0,3.71167865564,13.077,25.9700797841,0.0,22.50825,3.46182978406
 04/05  17:00:00,27.6270938839,2.15193616235,1.72376115414,0.0,3.71167865564,18.077,30.1233490913,0.0,25.50935,4.61399909128
 04/05  18:00:00,27.1390180808,2.15193616235,1.24792999926,0.0,3.71167865564,18.077,31.2800883105,0.0,25.50935,5.77073831055
 04/05  19:00:00,27.0485361816,2.15193616235,0.406919771781,0.0,3.71167865564,18.077,31.8576702902,0.0,25.50935,6.34832029017
 04/05  20:00:00,23.4674067864,2.15193616235,0.0,0.0,3.71167865564,13.077,27.7012098559,0.0,22.50825,5.19295985594
 04/05  21:00:00,23.3338788061,2.15193616235,0.0,0.0,3.71167865564,13.077,27.3528740853,0.0,21.0077,6.34517408535
 04/05  22:00:00,23.1813914266,2.15193616235,0.0,0.0,3.71167865564,13.077,24.1775932804,1.55536299813,18.0066,4.61563028225
 04/05  23:00:00,24.2948267313,2.15193616235,0.0,0.0,3.71167865564,13.077,10.3410669321,4.45321335674,3.0011,2.8867535754
 04/05  24:00:00,13.8335890963,2.15193616235,0.0,0.0,1.85583932782,5.577,14.7908859894,9.47754261891,3.0011,2.31224337053
 04/06  01:00:00,9.6052387356,0.0,0.0,0.0,0.618613109274,5.0,3.59318595341,0.0,3.0011,0.592085953407
 04/06  02:00:00,9.62758447421,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  03:00:00,9.63235738364,0.0,0.0,0.0,0.618613109274,5.0,3.59316600674,0.0,3.0011,0.592066006739
 04/06  04:00:00,9.76660052414,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  05:00:00,13.7128881748,2.15193616235,0.0,0.0,1.85583932782,5.577,35.1020018658,30.5803518658,4.50165,0.02
 04/06  06:00:00,28.1803636798,2.15193616235,0.0,0.0,3.71167865564,18.077,39.0043519212,23.1883713029,13.50495,2.31103061828
 04/06  07:00:00,25.603027184,2.15193616235,0.0,0.0,3.71167865564,18.077,45.9560758689,18.6001847882,21.0077,6.34819108068
 04/06  08:00:00,20.639278455,2.15193616235,0.0,0.0,3.71167865564,13.077,35.0744866111,14.2989543165,15.0055,5.7700322946
 04/06  09:00:00,20.6877167405,2.15193616235,0.0,0.0,3.71167865564,13.077,27.2789174348,7.08261573038,15.0055,5.19080170438
 04/06  10:00:00,25.7333068898,2.15193616235,0.0,0.0,3.71167865564,18.077,38.6625556906,1.61073073485,33.0121,4.03972495576
 04/06  11:00:00,26.9001018498,2.15193616235,0.00375322836867,0.0,3.71167865564,18.077,45.7054688423,0.0,40.51485,5.19061884226
 04/06  12:00:00,26.558557299,2.15193616235,0.452629735213,0.0,3.71167865564,18.077,40.0529154309,0.0,36.0132,4.03971543093
 04/06  13:00:00,26.5004082827,2.15193616235,0.610289268558,0.0,3.71167865564,18.077,35.5485771144,0.0,31.51155,4.03702711441
 04/06  14:00:00,21.1731131855,2.15193616235,0.28155291703,0.0,3.71167865564,13.077,24.4699049436,0.0,21.0077,3.4622049436
 04/06  15:00:00,21.2724600977,2.15193616235,0.380265640882,0.0,3.71167865564,13.077,22.9684489002,0.0,19.50715,3.46129890021
 04/06  16:00:00,21.481490887,2.15193616235,0.653887728072,0.0,3.71167865564,13.077,25.3963915978,0.0,22.50825,2.88814159785
 04/06  17:00:00,26.8068191638,2.15193616235,0.969169478515,0.0,3.71167865564,18.077,30.1232646731,0.0,25.50935,4.61391467309
 04/06  18:00:00,26.5044367854,2.15193616235,0.678703553724,0.0,3.71167865564,18.077,31.2789256239,0.0,25.50935,5.76957562392
 04/06  19:00:00,26.802105625,2.15193616235,0.204819640849,0.0,3.71167865564,18.077,32.4319126526,0.0,25.50935,6.92256265258
 04/06  20:00:00,23.4379009218,2.15193616235,0.0,0.0,3.71167865564,13.077,27.7162129644,0.0155014737005,22.50825,5.19246149072
 04/06  21:00:00,23.3042657163,2.15193616235,0.0,0.0,3.71167865564,13.077,26.8794546211,0.101756882568,21.0077,5.76999773853
 04/06  22:00:00,23.1530631567,2.15193616235,0.0,0.0,3.71167865564,13.077,24.0027972399,0.806404942391,18.0066,5.18979229755
 04/06  23:00:00,24.2817161093,2.15193616235,0.0,0.0,3.71167865564,13.077,9.01486652623,3.12717344877,3.0011,2.88659307746
 04/06  24:00:00,13.8294001422,2.15193616235,0.0,0.0,1.85583932782,5.577,13.4484964342,8.13589829441,3.0011,2.31149813975
 04/07  01:00:00,9.63595137809,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  02:00:00,9.67465098763,0.0,0.0,0.0,0.618613109274,5.0,3.59318099499,0.0,3.0011,0.592080994985
 04/07  03:00:00,9.6808408524,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  04:00:00,10.3931129024,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  05:00:00,14.3517190203,2.15193616235,0.0,0.0,1.85583932782,5.577,12.5624771736,7.46874028938,4.50165,0.592086884205
 04/07  06:00:00,27.8761319911,2.15193616235,0.0,0.0,3.71167865564,18.077,20.3428788791,5.09967797286,13.50495,1.73825090623
 04/07  07:00:00,25.7322805726,2.15193616235,0.0,0.0,3.71167865564,18.077,28.2400945179,0.883934412341,21.0077,6.34846010559
 04/07  08:00:00,20.7914614427,2.15193616235,0.0,0.0,3.71167865564,13.077,21.3499974293,0.0,15.0055,6.34449742935
 04/07  09:00:00,20.9794635222,2.15193616235,0.106097363908,0.0,3.71167865564,13.077,19.6216499042,0.0,15.0055,4.61614990419
 04/07  10:00:00,26.9805805664,2.15193616235,1.04034527104,0.0,3.71167865564,18.077,37.6258068799,0.0,33.0121,4.61370687988
 04/07  11:00:00,29.2925251007,2.15193616235,2.19680336154,0.0,3.71167865564,18.077,45.1299490757,0.0,40.51485,4.61509907567
 04/07  12:00:00,29.1975933282,2.15193616235,2.8822784401,0.0,3.71167865564,18.077,40.6268221331,0.0,36.0132,4.61362213307
 04/07  13:00:00,28.1579685331,2.15193616235,2.14791501745,0.0,3.71167865564,18.077,34.9747526215,0.0,31.51155,3.46320262154
 04/07  14:00:00,21.5679340889,2.15193616235,0.623411972147,0.0,3.71167865564,13.077,24.4696178689,0.0,21.0077,3.46191786889
 04/07  15:00:00,20.9417100616,2.15193616235,0.0525772495652,0.0,3.71167865564,13.077,22.9687849977,0.0,19.50715,3.46163499766
 04/07  16:00:00,20.8034012905,2.15193616235,0.0107289808621,0.0,3.71167865564,13.077,25.970284252,0.0,22.50825,3.46203425196
 04/07  17:00:00,25.7688736916,2.15193616235,0.0,0.0,3.71167865564,18.077,29.5492307698,0.0,25.50935,4.03988076977
 04/07  18:00:00,25.7402257193,2.15193616235,0.0,0.0,3.71167865564,18.077,31.8543508921,0.0,25.50935,6.34500089215
 04/07  19:00:00,26.3458747737,2.15193616235,0.0,0.0,3.71167865564,18.077,31.8570647593,0.0,25.50935,6.34771475931
 04/07  20:00:00,23.2026935944,2.15193616235,0.0,0.0,3.71167865564,13.077,28.5008202941,0.800773179316,22.50825,5.19179711481
 04/07  21:00:00,23.1390607328,2.15193616235,0.0,0.0,3.71167865564,13.077,30.2002105052,2.84768398505,21.0077,6.34482652015
 04/07  22:00:00,23.1247288814,2.15193616235,0.0,0.0,3.71167865564,13.077,27.598187161,4.97758527261,18.0066,4.61400188839
 04/07  23:00:00,24.2559504116,2.15193616235,0.0,0.0,3.71167865564,13.077,13.6052966552,7.71800674265,3.0011,2.88618991253
 04/07  24:00:00,13.8064048772,2.15193616235,0.0,0.0,1.85583932782,5.577,21.0513756045,15.7384101461,3.0011,2.31186545836
 04/08  01:00:00,9.60368429477,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  02:00:00,9.63257690059,0.0,0.0,0.0,0.618613109274,5.0,3.59317164441,0.0,3.0011,0.592071644407
 04/08  03:00:00,9.63938724491,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  04:00:00,9.78409636692,0.0,0.0,0.0,0.618613109274,5.0,3.59317754848,0.0,3.0011,0.592077548476
 04/08  05:00:00,13.7423493265,2.15193616235,0.0,0.0,1.85583932782,5.577,27.4197262104,22.8980762104,4.50165,0.02
 04/08  06:00:00,27.5746443777,2.15193616235,0.0,0.0,3.71167865564,18.077,33.1949382242,17.9518506288,13.50495,1.73813759543
 04/08  07:00:00,25.6323580222,2.15193616235,0.0,0.0,3.71167865564,18.077,38.4840862405,15.1652973304,21.0077,2.31108891013
 04/08  08:00:00,20.6347480712,2.15193616235,0.0,0.0,3.71167865564,13.077,32.2858226508,15.5417054753,15.0055,1.73861717553
 04/08  09:00:00,20.6510618233,2.15193616235,0.0,0.0,3.71167865564,13.077,33.5530262974,13.3546594246,15.0055,5.19286687279
 04/08  10:00:00,25.652564274,2.15193616235,0.0,0.0,3.71167865564,18.077,48.7896666258,10.5870091825,33.0121,5.19055744332
 04/08  11:00:00,26.7781507911,2.15193616235,0.0,0.0,3.71167865564,18.077,52.72450436,7.01693819623,40.51485,5.19271616375
 04/08  12:00:00,25.8915253825,2.15193616235,0.0,0.0,3.71167865564,18.077,44.0729150337,2.86690062091,36.0132,5.19281441277
 04/08  13:00:00,25.7042224657,2.15193616235,0.0,0.0,3.71167865564,18.077,38.1319923993,1.43011011505,31.51155,5.19033228422
 04/08  14:00:00,20.7227536417,2.15193616235,0.0,0.0,3.71167865564,13.077,26.5531609998,1.50723446527,21.0077,4.03822653453
 04/08  15:00:00,20.7231929832,2.15193616235,0.0,0.0,3.71167865564,13.077,25.135532988,1.01448203894,19.50715,4.61390094906
 04/08  16:00:00,20.648249887,2.15193616235,0.0,0.0,3.71167865564,13.077,27.7370449938,1.1913402301,22.50825,4.03745476374
 04/08  17:00:00,25.6482215256,2.15193616235,0.0,0.0,3.71167865564,18.077,30.2882658829,0.739927526195,25.50935,4.03898835667
 04/08  18:00:00,25.6431635733,2.15193616235,0.0,0.0,3.71167865564,18.077,31.3425778848,0.0635428726368,25.50935,5.76968501219
 04/08  19:00:00,26.4095279689,2.15193616235,0.0,0.0,3.71167865564,18.077,33.2688058249,1.41417858314,25.50935,6.34527724178
 04/08  20:00:00,23.2608198714,2.15193616235,0.0,0.0,3.71167865564,13.077,33.1417828748,5.4408124534,22.50825,5.19272042142
 04/08  21:00:00,23.1775460892,2.15193616235,0.0,0.0,3.71167865564,13.077,35.2871897732,8.51048224692,21.0077,5.76900752628
 04/08  22:00:00,23.0572543932,2.15193616235,0.0,0.0,3.71167865564,13.077,35.3162385118,12.6961657613,18.0066,4.61347275053
 04/08  23:00:00,24.2220928379,2.15193616235,0.0,0.0,3.71167865564,13.077,21.4651426472,15.0022577199,3.0011,3.46178492735
 04/08  24:00:00,13.7694241074,2.15193616235,0.0,0.0,1.85583932782,5.577,27.4081624829,22.0953523002,3.0011,2.31171018277
 04/09  01:00:00,9.5606851988,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  02:00:00,9.58572037542,0.0,0.0,0.0,0.618613109274,5.0,3.59318028019,0.0,3.0011,0.59208028019
 04/09  03:00:00,9.59350231768,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  04:00:00,9.73930379238,0.0,0.0,0.0,0.618613109274,5.0,3.59318617054,0.0,3.0011,0.592086170544
 04/09  05:00:00,13.7027672043,2.15193616235,0.0,0.0,1.85583932782,5.577,36.2420775168,31.7204275168,4.50165,0.02
 04/09  06:00:00,27.539008681,2.15193616235,0.0,0.0,3.71167865564,18.077,41.4645179719,26.2213551119,13.50495,1.73821286004
 04/09  07:00:00,25.5973655967,2.15193616235,0.0,0.0,3.71167865564,18.077,45.5660853042,22.8203537173,21.0077,1.73803158681
 04/09  08:00:00,20.6035097034,2.15193616235,0.0,0.0,3.71167865564,13.077,39.4394318534,22.6953435546,15.0055,1.73858829877
 04/09  09:00:00,20.6246862918,2.15193616235,0.0,0.0,3.71167865564,13.077,36.4617440085,19.1448712435,15.0055,2.31137276504
 04/09  10:00:00,25.6379056924,2.15193616235,0.0,0.0,3.71167865564,18.077,50.8358758166,12.6320355161,33.0121,5.19174030052
 04/09  11:00:00,26.774521286,2.15193616235,0.0,0.0,3.71167865564,18.077,52.9407922913,7.23377790546,40.51485,5.19216438583
 04/09  12:00:00,25.9109577027,2.15193616235,0.0,0.0,3.71167865564,18.077,43.3585601083,2.73187608778,36.0132,4.61348402051
 04/09  13:00:00,25.7336457226,2.15193616235,0.0,0.0,3.71167865564,18.077,37.433870007,1.88276210106,31.51155,4.0395579059
 04/09  14:00:00,20.7336735699,2.15193616235,0.0,0.0,3.71167865564,13.077,28.1430177853,3.67362213705,21.0077,3.46169564827
 04/09  15:00:00,20.7184598067,2.15193616235,0.0,0.0,3.71167865564,13.077,27.1992651025,4.23038183309,19.50715,3.46173326938
 04/09  16:00:00,20.6301374664,2.15193616235,0.0,0.0,3.71167865564,13.077,30.9757102548,5.00537902345,22.50825,3.46208123136
 04/09  17:00:00,25.618815912,2.15193616235,0.0,0.0,3.71167865564,18.077,34.3816555087,4.83324763913,25.50935,4.03905786953
 04/09  18:00:00,25.6119510211,2.15193616235,0.0,0.0,3.71167865564,18.077,34.8589788013,3.58247293052,25.50935,5.76715587077
 04/09  19:00:00,26.3701327569,2.15193616235,0.0,0.0,3.71167865564,18.077,36.4445942131,5.7433123273,25.50935,5.19193188578
 04/09  20:00:00,23.2372760505,2.15193616235,0.0,0.0,3.71167865564,13.077,36.8141260367,9.69316777876,22.50825,4.61270825797
 04/09  21:00:00,23.164901691,2.15193616235,0.0,0.0,3.71167865564,13.077,37.5561526411,11.3562284484,21.0077,5.19222419279
 04/09  22:00:00,23.0564168185,2.15193616235,0.0,0.0,3.71167865564,13.077,36.1410137194,13.5218232444,18.0066,4.61259047493
 04/09  23:00:00,24.2218137564,2.15193616235,0.0,0.0,3.71167865564,13.077,22.3493340508,17.0368778605,3.0011,2.31135619031
 04/09  24:00:00,13.7727992306,2.15193616235,0.0,0.0,1.85583932782,5.577,28.5825920117,22.6948899567,3.0011,2.88660205496
 04/10  01:00:00,9.56332291351,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  02:00:00,9.5839900671,0.0,0.0,0.0,0.618613109274,5.0,3.59316575907,0.0,3.0011,0.592065759073
 04/10  03:00:00,9.59434836264,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  04:00:00,9.74294762921,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  05:00:00,13.7125625294,2.15193616235,0.0,0.0,1.85583932782,5.577,36.0449422988,30.951207704,4.50165,0.592084594726
 04/10  06:00:00,27.5556990844,2.15193616235,0.0,0.0,3.71167865564,18.077,39.3644623181,24.121138582,13.50495,1.73837373614
 04/10  07:00:00,25.6240449988,2.15193616235,0.0,0.0,3.71167865564,18.077,45.9203079144,18.5654340246,21.0077,6.3471738898
 04/10  08:00:00,20.6359674419,2.15193616235,0.0,0.0,3.71167865564,13.077,37.2863768267,16.5114996793,15.0055,5.76937714739
 04/10  09:00:00,20.6575565969,2.15193616235,0.0,0.0,3.71167865564,13.077,34.7952063559,14.5994761483,15.0055,5.19023020755
 04/10  10:00:00,25.6590789866,2.15193616235,0.0,0.0,3.71167865564,18.077,48.0400203317,10.9885728602,33.0121,4.03934747146
 04/10  11:00:00,26.7800278072,2.15193616235,0.0,0.0,3.71167865564,18.077,53.688643159,7.98478195917,40.51485,5.18901119983
 04/10  12:00:00,25.895525672,2.15193616235,0.0,0.0,3.71167865564,18.077,44.138636171,4.08776433496,36.0132,4.03767183599
 04/10  13:00:00,25.6965376959,2.15193616235,0.0,0.0,3.71167865564,18.077,40.455615729,4.90659051067,31.51155,4.03747521831
 04/10  14:00:00,20.6868127063,2.15193616235,0.0,0.0,3.71167865564,13.077,33.4200170722,8.95085201188,21.0077,3.46146506027
 04/10  15:00:00,20.6574362698,2.15193616235,0.0,0.0,3.71167865564,13.077,36.3867752613,13.4180454704,19.50715,3.46157979087
 04/10  16:00:00,20.5594692179,2.15193616235,0.0,0.0,3.71167865564,13.077,43.7305095295,17.7606967598,22.50825,3.46156276964
 04/10  17:00:00,25.5485059645,2.15193616235,0.0,0.0,3.71167865564,18.077,49.2344204621,19.68568809,25.50935,4.03938237217
 04/10  18:00:00,25.5319925739,2.15193616235,0.0,0.0,3.71167865564,18.077,54.9251996025,23.646384464,25.50935,5.76946513848
 04/10  19:00:00,26.3026323543,2.15193616235,0.0,0.0,3.71167865564,18.077,56.2307640993,24.3735969338,25.50935,6.34781716548
 04/10  20:00:00,23.197967727,2.15193616235,0.0,0.0,3.71167865564,13.077,50.5747259744,22.2990854303,22.50825,5.76739054406
 04/10  21:00:00,23.1376673259,2.15193616235,0.0,0.0,3.71167865564,13.077,48.0062805737,21.2283929086,21.0077,5.77018766503
 04/10  22:00:00,23.0294066337,2.15193616235,0.0,0.0,3.71167865564,13.077,46.4035289864,23.7812114682,18.0066,4.61571751826
 04/10  23:00:00,24.2096016524,2.15193616235,0.0,0.0,3.71167865564,13.077,33.5771871076,27.6894384826,3.0011,2.88664862499
 04/10  24:00:00,13.7363406182,2.15193616235,0.0,0.0,1.85583932782,5.577,39.3216697584,34.0079033074,3.0011,2.31266645101
 04/11  01:00:00,9.52681741815,0.0,0.0,0.0,0.618613109274,5.0,3.59318726006,0.0,3.0011,0.592087260056
 04/11  02:00:00,9.5519526598,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  03:00:00,9.56529055646,0.0,0.0,0.0,0.618613109274,5.0,3.59316733092,0.0,3.0011,0.592067330925
 04/11  04:00:00,10.2319813691,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  05:00:00,14.208565331,2.15193616235,0.0,0.0,1.85583932782,5.577,41.8811470984,36.7874238583,4.50165,0.592073240076
 04/11  06:00:00,27.7637567354,2.15193616235,0.0,0.0,3.71167865564,18.077,45.0933215418,29.8499504987,13.50495,1.73842104314
 04/11  07:00:00,25.5905835735,2.15193616235,0.0,0.0,3.71167865564,18.077,53.0731932592,25.7188429875,21.0077,6.34665027174
 04/11  08:00:00,20.5996097938,2.15193616235,0.0,0.0,3.71167865564,13.077,46.1650908145,25.3894377221,15.0055,5.77015309238
 04/11  09:00:00,20.6157527742,2.15193616235,0.0,0.0,3.71167865564,13.077,43.4433620742,23.2475947079,15.0055,5.19026736632
 04/11  10:00:00,25.6152740577,2.15193616235,0.0,0.0,3.71167865564,18.077,55.2622890524,18.2109323128,33.0121,4.03925673957
