Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  11:00:00,26.7508601662,2.15193616235,0.0,0.0,3.71167865564,18.077,59.4533636043,13.7483516159,40.51485,5.19016198839
 04/11  12:00:00,25.8376512142,2.15193616235,0.0,0.0,3.71167865564,18.077,49.0636099743,9.01098031982,36.0132,4.03942965448
 04/11  13:00:00,25.6414527842,2.15193616235,0.0,0.0,3.71167865564,18.077,43.7053571944,8.15664186289,31.51155,4.0371653315
 04/11  14:00:00,20.653881794,2.15193616235,0.0,0.0,3.71167865564,13.077,33.6709622969,9.20139502784,21.0077,3.46186726905
 04/11  15:00:00,20.6486503935,2.15193616235,0.0,0.0,3.71167865564,13.077,31.2369734297,8.84231401912,19.50715,2.88750941054
 04/11  16:00:00,20.5624716742,2.15193616235,0.0,0.0,3.71167865564,13.077,35.0408053293,9.07045989489,22.50825,3.46209543437
 04/11  17:00:00,25.5689363923,2.15193616235,0.0,0.0,3.71167865564,18.077,38.4537501331,8.33076689576,25.50935,4.61363323736
 04/11  18:00:00,25.5707375105,2.15193616235,0.0,0.0,3.71167865564,18.077,40.0759860246,8.79682596875,25.50935,5.7698100558
 04/11  19:00:00,26.1960207891,2.15193616235,0.0,0.0,3.71167865564,18.077,41.6680665195,9.81131345315,25.50935,6.34740306631
 04/11  20:00:00,23.082213433,2.15193616235,0.0,0.0,3.71167865564,13.077,39.1593472155,11.4589248083,22.50825,5.19217240722
 04/11  21:00:00,23.0429779372,2.15193616235,0.0,0.0,3.71167865564,13.077,39.3557714373,12.0036726115,21.0077,6.34439882581
 04/11  22:00:00,23.0392179748,2.15193616235,0.0,0.0,3.71167865564,13.077,36.0675811774,13.4467888681,18.0066,4.61419230931
 04/11  23:00:00,24.2053671627,2.15193616235,0.0,0.0,3.71167865564,13.077,23.6857386544,17.7983658123,3.0011,2.88627284207
 04/11  24:00:00,13.748634358,2.15193616235,0.0,0.0,1.85583932782,5.577,31.2506629964,25.9376678611,3.0011,2.31189513535
 04/12  01:00:00,9.53421434598,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  02:00:00,9.56119144238,0.0,0.0,0.0,0.618613109274,5.0,3.59317910814,0.0,3.0011,0.592079108138
 04/12  03:00:00,9.56927894988,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  04:00:00,9.71198322744,0.0,0.0,0.0,0.618613109274,5.0,3.59318500035,0.0,3.0011,0.592085000353
 04/12  05:00:00,13.6783586441,2.15193616235,0.0,0.0,1.85583932782,5.577,41.7141950758,37.1925450758,4.50165,0.02
 04/12  06:00:00,27.5143538936,2.15193616235,0.0,0.0,3.71167865564,18.077,47.7469488841,32.5038568709,13.50495,1.73814201316
 04/12  07:00:00,25.570584538,2.15193616235,0.0,0.0,3.71167865564,18.077,57.0434041058,29.6881558515,21.0077,6.34754825426
 04/12  08:00:00,20.5730380767,2.15193616235,0.0,0.0,3.71167865564,13.077,52.0800525939,30.7299850356,15.0055,6.34456755828
 04/12  09:00:00,20.5863460636,2.15193616235,0.0,0.0,3.71167865564,13.077,50.6484461326,31.0286731548,15.0055,4.61427297782
 04/12  10:00:00,25.5810787891,2.15193616235,0.0,0.0,3.71167865564,18.077,66.1894514581,28.5649453206,33.0121,4.61240613756
 04/12  11:00:00,26.7402666292,2.15193616235,0.0,0.0,3.71167865564,18.077,69.3317253397,24.2020091905,40.51485,4.61486614924
 04/12  12:00:00,25.8270094299,2.15193616235,0.0,0.0,3.71167865564,18.077,59.3554279838,18.7287991913,36.0132,4.6134287925
 04/12  13:00:00,25.6249876273,2.15193616235,0.0,0.0,3.71167865564,18.077,54.2421588494,19.2672797536,31.51155,3.46332909583
 04/12  14:00:00,20.6186698666,2.15193616235,0.0,0.0,3.71167865564,13.077,47.3396881756,22.8706836344,21.0077,3.46130454128
 04/12  15:00:00,20.596255641,2.15193616235,0.0,0.0,3.71167865564,13.077,48.6699332698,25.70127567,19.50715,3.46150759975
 04/12  16:00:00,20.5138680988,2.15193616235,0.0,0.0,3.71167865564,13.077,52.0545742375,26.0847460296,22.50825,3.4615782079
 04/12  17:00:00,25.5205807457,2.15193616235,0.0,0.0,3.71167865564,18.077,52.5180654923,22.9698814099,25.50935,4.03883408238
 04/12  18:00:00,25.5273879387,2.15193616235,0.0,0.0,3.71167865564,18.077,53.948853973,22.6701963539,25.50935,5.76930761904
 04/12  19:00:00,25.6720654682,2.15193616235,0.0,0.0,3.71167865564,18.077,55.2216774187,22.789197637,25.50935,6.92312978166
 04/12  20:00:00,23.184701395,2.15193616235,0.0,0.0,3.71167865564,13.077,51.5699463935,23.8706024607,22.50825,5.19109393276
 04/12  21:00:00,23.1150360505,2.15193616235,0.0,0.0,3.71167865564,13.077,51.2727107708,24.4958943774,21.0077,5.76911639336
 04/12  22:00:00,23.0073090678,2.15193616235,0.0,0.0,3.71167865564,13.077,50.2919844161,27.0950765193,18.0066,5.19030789671
 04/12  23:00:00,24.2007340599,2.15193616235,0.0,0.0,3.71167865564,13.077,34.683771163,29.3699842706,3.0011,2.31268689244
 04/12  24:00:00,13.7277096422,2.15193616235,0.0,0.0,1.85583932782,5.577,40.4840722551,35.1703269874,3.0011,2.31264526772
 04/13  01:00:00,9.51682664814,0.0,0.0,0.0,0.618613109274,5.0,3.59319080632,0.0,3.0011,0.592090806322
 04/13  02:00:00,9.53930377882,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  03:00:00,9.55066093375,0.0,0.0,0.0,0.618613109274,5.0,3.59316225221,0.0,3.0011,0.592062252209
 04/13  04:00:00,9.70552813836,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  05:00:00,13.6857854009,2.15193616235,0.0,0.0,1.85583932782,5.577,42.7276602377,37.6339420683,4.50165,0.592068169435
 04/13  06:00:00,27.524610909,2.15193616235,0.0,0.0,3.71167865564,18.077,46.9474530707,31.7041099446,13.50495,1.73839312605
 04/13  07:00:00,25.5873913824,2.15193616235,0.0,0.0,3.71167865564,18.077,54.4534453417,27.0987744255,21.0077,6.34697091616
 04/13  08:00:00,20.5883522924,2.15193616235,0.0,0.0,3.71167865564,13.077,48.6323735185,27.8578405538,15.0055,5.7690329647
 04/13  09:00:00,20.5972815585,2.15193616235,0.0,0.0,3.71167865564,13.077,48.2155462894,28.5942958891,15.0055,4.61575040033
 04/13  10:00:00,25.5954336185,2.15193616235,0.0,0.0,3.71167865564,18.077,62.9186467478,25.2928749697,33.0121,4.61367177809
 04/13  11:00:00,26.7427613607,2.15193616235,0.0,0.0,3.71167865564,18.077,67.3897364097,22.2592773572,40.51485,4.61560905253
 04/13  12:00:00,25.8264195169,2.15193616235,0.0,0.0,3.71167865564,18.077,59.6327804865,19.0060237847,36.0132,4.61355670186
 04/13  13:00:00,25.6350147075,2.15193616235,0.0,0.0,3.71167865564,18.077,53.664549927,18.1162824226,31.51155,4.03671750446
 04/13  14:00:00,20.63366567,2.15193616235,0.0,0.0,3.71167865564,13.077,44.525851477,20.6304985954,21.0077,2.88765288165
 04/13  15:00:00,20.6151881465,2.15193616235,0.0,0.0,3.71167865564,13.077,45.6234562491,22.6546438563,19.50715,3.46166239282
 04/13  16:00:00,20.5288031894,2.15193616235,0.0,0.0,3.71167865564,13.077,50.1495182515,24.1796870611,22.50825,3.46158119047
 04/13  17:00:00,25.5334623576,2.15193616235,0.0,0.0,3.71167865564,18.077,52.1054749559,21.9843327957,25.50935,4.61179216021
 04/13  18:00:00,25.5399224903,2.15193616235,0.0,0.0,3.71167865564,18.077,52.9314795001,21.6526734726,25.50935,5.76945602757
 04/13  19:00:00,25.6871887095,2.15193616235,0.0,0.0,3.71167865564,18.077,52.6869463674,20.8300665036,25.50935,6.34752986383
 04/13  20:00:00,23.2003860111,2.15193616235,0.0,0.0,3.71167865564,13.077,49.0735043371,21.373213488,22.50825,5.19204084909
 04/13  21:00:00,23.1309257201,2.15193616235,0.0,0.0,3.71167865564,13.077,48.7845806921,22.0079050296,21.0077,5.76897566255
 04/13  22:00:00,23.0272545647,2.15193616235,0.0,0.0,3.71167865564,13.077,46.8634012102,23.6675876452,18.0066,5.18921356493
 04/13  23:00:00,24.2157474307,2.15193616235,0.0,0.0,3.71167865564,13.077,31.418754462,25.5311391952,3.0011,2.88651526681
 04/13  24:00:00,13.7515062918,2.15193616235,0.0,0.0,1.85583932782,5.577,36.613569274,31.3013297831,3.0011,2.3111394909
 04/14  01:00:00,9.53727487276,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  02:00:00,9.55789664203,0.0,0.0,0.0,0.618613109274,5.0,3.59315319127,0.0,3.0011,0.592053191265
 04/14  03:00:00,9.57273000354,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  04:00:00,10.2411995808,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  05:00:00,14.2195075005,2.15193616235,0.0,0.0,1.85583932782,5.577,39.8788465882,34.7851115987,4.50165,0.592084989486
 04/14  06:00:00,27.7722553299,2.15193616235,0.0,0.0,3.71167865564,18.077,44.2259891204,28.9827267562,13.50495,1.73831236416
 04/14  07:00:00,25.5970964263,2.15193616235,0.0,0.0,3.71167865564,18.077,53.3594893868,26.0051547696,21.0077,6.34663461716
 04/14  08:00:00,20.5850991108,2.15193616235,0.0,0.0,3.71167865564,13.077,50.1777039904,29.4035509886,15.0055,5.76865300179
 04/14  09:00:00,20.5871328627,2.15193616235,0.0,0.0,3.71167865564,13.077,51.3133320566,31.1178572807,15.0055,5.18997477585
 04/14  10:00:00,25.5834964741,2.15193616235,0.0,0.0,3.71167865564,18.077,65.4058763161,28.354790827,33.0121,4.03898548913
 04/14  11:00:00,26.7347254218,2.15193616235,0.0,0.0,3.71167865564,18.077,71.6257925998,25.9202812492,40.51485,5.19066135059
 04/14  12:00:00,25.8039672505,2.15193616235,0.0,0.0,3.71167865564,18.077,63.8661898018,23.8136490029,36.0132,4.03934079885
 04/14  13:00:00,25.6066511085,2.15193616235,0.0,0.0,3.71167865564,18.077,59.8051456119,24.2564689835,31.51155,4.03712662841
 04/14  14:00:00,20.6079046373,2.15193616235,0.0,0.0,3.71167865564,13.077,51.0873348765,26.6181405009,21.0077,3.46149437563
 04/14  15:00:00,20.5938287855,2.15193616235,0.0,0.0,3.71167865564,13.077,50.7015290712,28.3066600079,19.50715,2.88771906332
 04/14  16:00:00,20.5198147982,2.15193616235,0.0,0.0,3.71167865564,13.077,52.4517932578,26.4822297066,22.50825,3.46131355123
 04/14  17:00:00,25.5365231668,2.15193616235,0.0,0.0,3.71167865564,18.077,51.2987455644,21.1771531234,25.50935,4.61224244095
 04/14  18:00:00,25.5491774782,2.15193616235,0.0,0.0,3.71167865564,18.077,50.7690551242,19.4906748613,25.50935,5.76903026289
 04/14  19:00:00,25.5523450192,2.15193616235,0.0,0.0,3.71167865564,18.077,50.8581893897,19.0018318401,25.50935,6.34700754957
 04/14  20:00:00,23.0647737557,2.15193616235,0.0,0.0,3.71167865564,13.077,50.0328253961,22.3327825543,22.50825,5.19179284176
 04/14  21:00:00,23.0124613144,2.15193616235,0.0,0.0,3.71167865564,13.077,52.5420080519,25.7649888926,21.0077,5.76931915932
 04/14  22:00:00,22.9996296703,2.15193616235,0.0,0.0,3.71167865564,13.077,52.9072813517,29.7113407299,18.0066,5.18934062186
 04/14  23:00:00,24.1923246574,2.15193616235,0.0,0.0,3.71167865564,13.077,40.412075853,34.5244201519,3.0011,2.88655570111
 04/14  24:00:00,13.7082234319,2.15193616235,0.0,0.0,1.85583932782,5.577,45.6310712319,40.3185701641,3.0011,2.31140106785
 04/15  01:00:00,9.50050045276,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  02:00:00,9.53089614025,0.0,0.0,0.0,0.618613109274,5.0,3.59315871116,0.0,3.0011,0.592058711162
 04/15  03:00:00,9.5475493065,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  04:00:00,9.69314537185,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  05:00:00,13.6695918671,2.15193616235,0.0,0.0,1.85583932782,5.577,47.0017676268,41.9080271447,4.50165,0.592090482164
 04/15  06:00:00,26.8794256139,2.15193616235,0.0,0.0,3.71167865564,18.077,50.6112740194,35.3680004329,13.50495,1.73832358646
 04/15  07:00:00,25.57123059,2.15193616235,0.0,0.0,3.71167865564,18.077,54.7021937146,31.9563803214,21.0077,1.73811339318
 04/15  08:00:00,20.5740849835,2.15193616235,0.0,0.0,3.71167865564,13.077,49.229726302,32.4855914577,15.0055,1.73863484426
 04/15  09:00:00,20.5927985852,2.15193616235,0.0,0.0,3.71167865564,13.077,50.8914573365,30.1682934972,15.0055,5.71766383937
 04/15  10:00:00,25.598619302,2.15193616235,0.0,0.0,3.71167865564,18.077,63.0180555958,25.3431723031,33.0121,4.6627832927
 04/15  11:00:00,26.7478117244,2.15193616235,0.0,0.0,3.71167865564,18.077,67.3813804759,21.6748277617,40.51485,5.19170271419
 04/15  12:00:00,25.8319924376,2.15193616235,0.0,0.0,3.71167865564,18.077,60.2795251822,19.0739389169,36.0132,5.19238626528
 04/15  13:00:00,25.6468742827,2.15193616235,0.0,0.0,3.71167865564,18.077,52.5103077475,15.8079985105,31.51155,5.19075923696
 04/15  14:00:00,20.6499053721,2.15193616235,0.0,0.0,3.71167865564,13.077,41.0829278111,16.0372363019,21.0077,4.03799150925
 04/15  15:00:00,20.6314699958,2.15193616235,0.0,0.0,3.71167865564,13.077,41.8028043313,17.6822486492,19.50715,4.61340568203
 04/15  16:00:00,20.5471231172,2.15193616235,0.0,0.0,3.71167865564,13.077,45.9386881359,19.3930384838,22.50825,4.03739965213
 04/15  17:00:00,25.5536960221,2.15193616235,0.0,0.0,3.71167865564,18.077,47.5997368633,18.0510609216,25.50935,4.03932594171
 04/15  18:00:00,25.5618798406,2.15193616235,0.0,0.0,3.71167865564,18.077,47.3782992619,16.0994856265,25.50935,5.7694636354
 04/15  19:00:00,25.706158032,2.15193616235,0.0,0.0,3.71167865564,18.077,48.2446347506,16.966212825,25.50935,5.76907192558
 04/15  20:00:00,23.2139201703,2.15193616235,0.0,0.0,3.71167865564,13.077,47.6923625123,19.4174247487,22.50825,5.7666877636
 04/15  21:00:00,23.1339498551,2.15193616235,0.0,0.0,3.71167865564,13.077,48.9303444559,22.153669298,21.0077,5.76897515787
 04/15  22:00:00,23.0231869668,2.15193616235,0.0,0.0,3.71167865564,13.077,46.9444321389,24.9002779099,18.0066,4.03755422907
 04/15  23:00:00,24.2090869308,2.15193616235,0.0,0.0,3.71167865564,13.077,33.9590686277,27.4964169304,3.0011,3.46155169727
 04/15  24:00:00,13.7307827428,2.15193616235,0.0,0.0,1.85583932782,5.577,40.8342652896,35.5209976389,3.0011,2.31216765063
 04/16  01:00:00,9.51365139958,0.0,0.0,0.0,0.618613109274,5.0,3.59319407139,0.0,3.0011,0.59209407139
 04/16  02:00:00,9.53273617295,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  03:00:00,9.54129943863,0.0,0.0,0.0,0.618613109274,5.0,3.59314822224,0.0,3.0011,0.592048222237
 04/16  04:00:00,9.69548041246,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  05:00:00,13.6770182286,2.15193616235,0.0,0.0,1.85583932782,5.577,44.8043042039,40.2826542039,4.50165,0.02
 04/16  06:00:00,26.8903431356,2.15193616235,0.0,0.0,3.71167865564,18.077,48.9102203531,33.0943820739,13.50495,2.31088827925
 04/16  07:00:00,25.5818732881,2.15193616235,0.0,0.0,3.71167865564,18.077,52.7096900229,29.9638308168,21.0077,1.73815920604
 04/16  08:00:00,20.5775029908,2.15193616235,0.0,0.0,3.71167865564,13.077,48.563009122,31.8192003564,15.0055,1.73830876563
 04/16  09:00:00,20.5942712372,2.15193616235,0.0,0.0,3.71167865564,13.077,46.8478257128,30.1038672006,15.0055,1.73845851222
 04/16  10:00:00,25.6157674555,2.15193616235,0.0,0.0,3.71167865564,18.077,60.4046451413,22.2003209866,33.0121,5.19222415479
 04/16  11:00:00,26.7722152929,2.15193616235,0.0,0.0,3.71167865564,18.077,60.5399674881,14.8323389803,40.51485,5.19277850786
 04/16  12:00:00,25.8747996232,2.15193616235,0.0,0.0,3.71167865564,18.077,50.9267192462,10.30050394,36.0132,4.61301530618
 04/16  13:00:00,25.6824654841,2.15193616235,0.0,0.0,3.71167865564,18.077,44.3662827514,8.81678002561,31.51155,4.03795272584
 04/16  14:00:00,20.6815624021,2.15193616235,0.0,0.0,3.71167865564,13.077,34.6316463119,10.1625434629,21.0077,3.46140284899
 04/16  15:00:00,20.6694933424,2.15193616235,0.0,0.0,3.71167865564,13.077,32.1341796267,9.16551340136,19.50715,3.46151622538
 04/16  16:00:00,20.5947500189,2.15193616235,0.0,0.0,3.71167865564,13.077,34.2515226136,8.2817767387,22.50825,3.4614958749
 04/16  17:00:00,25.604900444,2.15193616235,0.0,0.0,3.71167865564,18.077,36.0866946666,6.53871603974,25.50935,4.03862862685
 04/16  18:00:00,25.6103170603,2.15193616235,0.0,0.0,3.71167865564,18.077,35.4627957465,4.76137776412,25.50935,5.19206798234
 04/16  19:00:00,25.7455649558,2.15193616235,0.0,0.0,3.71167865564,18.077,38.6750531306,7.39862877783,25.50935,5.76707435276
 04/16  20:00:00,23.2479783088,2.15193616235,0.0,0.0,3.71167865564,13.077,38.165901869,11.6185514444,22.50825,4.03910042464
 04/16  21:00:00,23.1664610823,2.15193616235,0.0,0.0,3.71167865564,13.077,41.4239834586,14.6500255939,21.0077,5.76625786472
 04/16  22:00:00,23.0557493202,2.15193616235,0.0,0.0,3.71167865564,13.077,38.9995248075,16.9534888713,18.0066,4.03943593612
 04/16  23:00:00,24.2252625948,2.15193616235,0.0,0.0,3.71167865564,13.077,25.4020562312,20.0890742872,3.0011,2.31188194401
 04/16  24:00:00,13.7612025606,2.15193616235,0.0,0.0,1.85583932782,5.577,33.481766869,27.5941025206,3.0011,2.88656434841
 04/17  01:00:00,9.5489252492,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  02:00:00,9.56850050736,0.0,0.0,0.0,0.618613109274,5.0,3.5931691178,0.0,3.0011,0.592069117805
 04/17  03:00:00,9.57862456853,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  04:00:00,9.73246244613,0.0,0.0,0.0,0.618613109274,5.0,3.59317502589,0.0,3.0011,0.592075025889
 04/17  05:00:00,13.7073367896,2.15193616235,0.0,0.0,1.85583932782,5.577,37.8064334418,33.2847834418,4.50165,0.02
 04/17  06:00:00,26.9173119422,2.15193616235,0.0,0.0,3.71167865564,18.077,41.946012928,26.7027687959,13.50495,1.7382941321
 04/17  07:00:00,25.6126522819,2.15193616235,0.0,0.0,3.71167865564,18.077,49.3960123276,22.0406518097,21.0077,6.34766051791
 04/17  08:00:00,20.6169558821,2.15193616235,0.0,0.0,3.71167865564,13.077,42.6966877106,21.9222555421,15.0055,5.76893216847
 04/17  09:00:00,20.6371031242,2.15193616235,0.0,0.0,3.71167865564,13.077,40.2575968083,20.0621134495,15.0055,5.18998335878
 04/17  10:00:00,25.6553518297,2.15193616235,0.0,0.0,3.71167865564,18.077,49.9100348606,12.8589728787,33.0121,4.03896198192
 04/17  11:00:00,26.7916796442,2.15193616235,0.0,0.0,3.71167865564,18.077,51.5324442092,5.82791597635,40.51485,5.1896782328
 04/17  12:00:00,25.9243253732,2.15193616235,0.0,0.0,3.71167865564,18.077,41.692966347,1.64094976884,36.0132,4.03881657815
 04/17  13:00:00,25.7445481844,2.15193616235,0.0,0.0,3.71167865564,18.077,35.9786922438,0.429320547371,31.51155,4.03782169648
 04/17  14:00:00,20.75030507,2.15193616235,0.0,0.0,3.71167865564,13.077,27.1144791963,2.6452908041,21.0077,3.4614883922
 04/17  15:00:00,20.7424445436,2.15193616235,0.0,0.0,3.71167865564,13.077,24.9923997507,2.59706596414,19.50715,2.88818378655
 04/17  16:00:00,20.6810187601,2.15193616235,0.0,0.0,3.71167865564,13.077,26.5569415526,0.587509798139,22.50825,3.46118175445
 04/17  17:00:00,25.7005334197,2.15193616235,0.00507777761621,0.0,3.71167865564,18.077,30.1221190239,0.0,25.50935,4.61276902386
 04/17  18:00:00,25.7015852763,2.15193616235,0.0,0.0,3.71167865564,18.077,31.278931813,0.0,25.50935,5.76958181299
 04/17  19:00:00,25.8225907575,2.15193616235,0.0,0.0,3.71167865564,18.077,32.48137389,0.623925483125,25.50935,6.34809840685
 04/17  20:00:00,23.2895116023,2.15193616235,0.0,0.0,3.71167865564,13.077,32.3361058698,4.63506140281,22.50825,5.19279446703
 04/17  21:00:00,23.19869174,2.15193616235,0.0,0.0,3.71167865564,13.077,34.7280937644,7.95155198044,21.0077,5.768841784
 04/17  22:00:00,23.0841253445,2.15193616235,0.0,0.0,3.71167865564,13.077,32.848973271,10.2268098149,18.0066,4.61556345611
 04/17  23:00:00,24.2365585695,2.15193616235,0.0,0.0,3.71167865564,13.077,19.5376853835,13.6501822702,3.0011,2.88640311323
 04/17  24:00:00,13.7805384239,2.15193616235,0.0,0.0,1.85583932782,5.577,26.6408413661,21.327343001,3.0011,2.31239836503
 04/18  01:00:00,9.57198632262,0.0,0.0,0.0,0.618613109274,5.0,3.59314744038,0.0,3.0011,0.592047440375
 04/18  02:00:00,9.5925021473,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  03:00:00,9.60248756861,0.0,0.0,0.0,0.618613109274,5.0,3.59315338297,0.0,3.0011,0.59205338297
 04/18  04:00:00,10.2681907621,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  05:00:00,14.2299901022,2.15193616235,0.0,0.0,1.85583932782,5.577,35.0162660993,29.922556785,4.50165,0.592059314301
 04/18  06:00:00,27.1484353116,2.15193616235,0.0,0.0,3.71167865564,18.077,39.7813212994,24.5381993273,13.50495,1.73817197203
 04/18  07:00:00,25.6153298869,2.15193616235,0.0,0.0,3.71167865564,18.077,46.9307176137,19.5756201076,21.0077,6.34739750608
 04/18  08:00:00,20.6261073562,2.15193616235,0.0,0.0,3.71167865564,13.077,38.7198272112,17.9452731225,15.0055,5.76905408875
 04/18  09:00:00,20.6477273613,2.15193616235,0.0,0.0,3.71167865564,13.077,35.0934590809,15.4727858218,15.0055,4.6151732591
 04/18  10:00:00,25.6615359814,2.15193616235,0.0,0.0,3.71167865564,18.077,46.5959611275,8.97044319168,33.0121,4.6134179358
 04/18  11:00:00,26.8009652287,2.15193616235,0.0,0.0,3.71167865564,18.077,48.5929291465,3.46296629294,40.51485,4.61511285358
 04/18  12:00:00,25.9444608278,2.15193616235,0.0,0.0,3.71167865564,18.077,40.0527442434,0.0,36.0132,4.03954424337
 04/18  13:00:00,25.7598741586,2.15193616235,0.0,0.0,3.71167865564,18.077,35.5493426534,0.0,31.51155,4.0377926534
 04/18  14:00:00,20.7881511934,2.15193616235,0.0,0.0,3.71167865564,13.077,24.4806925234,0.0112077265981,21.0077,3.46178479677
 04/18  15:00:00,20.7880085491,2.15193616235,0.0,0.0,3.71167865564,13.077,22.990827634,0.0222784807567,19.50715,3.46139915329
 04/18  16:00:00,20.6916618321,2.15193616235,0.0,0.0,3.71167865564,13.077,25.5705631128,0.174086584219,22.50825,2.88822652857
 04/18  17:00:00,25.6950389854,2.15193616235,0.0039891606142,0.0,3.71167865564,18.077,30.1227164383,0.0,25.50935,4.61336643835
 04/18  18:00:00,25.7089118888,2.15193616235,0.0,0.0,3.71167865564,18.077,31.2793089852,0.0,25.50935,5.76995898524
 04/18  19:00:00,25.7069194749,2.15193616235,0.0,0.0,3.71167865564,18.077,31.8570042512,0.0,25.50935,6.3476542512
 04/18  20:00:00,23.2080522683,2.15193616235,0.0,0.0,3.71167865564,13.077,28.2943949932,0.593746525373,22.50825,5.1923984678
 04/18  21:00:00,23.1415907076,2.15193616235,0.0,0.0,3.71167865564,13.077,29.5095680589,2.7330105191,21.0077,5.76885753976
 04/18  22:00:00,23.1022487463,2.15193616235,0.0,0.0,3.71167865564,13.077,30.0986519275,6.90224158419,18.0066,5.18981034333
 04/18  23:00:00,24.2365018948,2.15193616235,0.0,0.0,3.71167865564,13.077,16.7377491964,11.4232149248,3.0011,2.31343427159
 04/18  24:00:00,13.7920639456,2.15193616235,0.0,0.0,1.85583932782,5.577,22.5968037051,17.2829477436,3.0011,2.31275596142
 04/19  01:00:00,9.59213996515,0.0,0.0,0.0,0.618613109274,5.0,3.59319331264,0.0,3.0011,0.592093312639
 04/19  02:00:00,9.60647751176,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  03:00:00,9.6059028214,0.0,0.0,0.0,0.618613109274,5.0,3.59319061498,0.0,3.0011,0.592090614981
 04/19  04:00:00,9.7508220184,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  05:00:00,13.710010938,2.15193616235,0.0,0.0,1.85583932782,5.577,33.9738583041,28.8801635388,4.50165,0.592044765299
 04/19  06:00:00,26.9204504396,2.15193616235,0.0,0.0,3.71167865564,18.077,36.2156014971,20.9723910739,13.50495,1.73826042323
 04/19  07:00:00,25.6203415551,2.15193616235,0.0,0.0,3.71167865564,18.077,42.4933764307,15.1378159957,21.0077,6.34786043495
 04/19  08:00:00,20.628113939,2.15193616235,0.0,0.0,3.71167865564,13.077,35.4244132103,14.6485408035,15.0055,5.77037240689
 04/19  09:00:00,20.6477446113,2.15193616235,0.0,0.0,3.71167865564,13.077,32.0013173981,12.3797740811,15.0055,4.61604331694
 04/19  10:00:00,25.6515007572,2.15193616235,0.0,0.0,3.71167865564,18.077,46.3206974403,8.69501035945,33.0121,4.61358708085
 04/19  11:00:00,26.7747904202,2.15193616235,0.0,0.0,3.71167865564,18.077,50.6534710955,5.52306660774,40.51485,4.61555448775
 04/19  12:00:00,25.883354433,2.15193616235,0.0,0.0,3.71167865564,18.077,43.2701209478,2.6440391065,36.0132,4.61288184135
 04/19  13:00:00,25.680148001,2.15193616235,0.0,0.0,3.71167865564,18.077,38.3995893256,3.42572440949,31.51155,3.46231491607
 04/19  14:00:00,20.6726381956,2.15193616235,0.0,0.0,3.71167865564,13.077,31.7059591257,7.23685491158,21.0077,3.4614042141
 04/19  15:00:00,20.6520039975,2.15193616235,0.0,0.0,3.71167865564,13.077,31.7835154302,8.81505326704,19.50715,3.4613121632
 04/19  16:00:00,20.568705374,2.15193616235,0.0,0.0,3.71167865564,13.077,34.5530329161,9.15676271481,22.50825,2.8880202013
 04/19  17:00:00,25.5773568548,2.15193616235,0.0,0.0,3.71167865564,18.077,37.8243657815,7.70118061337,25.50935,4.61383516808
 04/19  18:00:00,25.580739555,2.15193616235,0.0,0.0,3.71167865564,18.077,39.7874557981,8.50753767389,25.50935,5.77056812416
 04/19  19:00:00,25.7254142375,2.15193616235,0.0,0.0,3.71167865564,18.077,40.9308320522,9.07320586218,25.50935,6.34827618998
 04/19  20:00:00,23.2362947139,2.15193616235,0.0,0.0,3.71167865564,13.077,38.8272987868,11.1265206188,22.50825,5.19252816806
 04/19  21:00:00,23.1622143027,2.15193616235,0.0,0.0,3.71167865564,13.077,38.8733922019,12.0963250145,21.0077,5.76936718749
 04/19  22:00:00,23.046681779,2.15193616235,0.0,0.0,3.71167865564,13.077,37.833546351,14.63739793,18.0066,5.18954842096
 04/19  23:00:00,24.2119691302,2.15193616235,0.0,0.0,3.71167865564,13.077,24.4201311126,19.1056188418,3.0011,2.31341227075
 04/19  24:00:00,13.7526302108,2.15193616235,0.0,0.0,1.85583932782,5.577,32.1556885904,26.8418642616,3.0011,2.31272432887
 04/20  01:00:00,9.53749501299,0.0,0.0,0.0,0.618613109274,5.0,3.59318708472,0.0,3.0011,0.592087084722
 04/20  02:00:00,9.54808241191,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  03:00:00,9.5528154218,0.0,0.0,0.0,0.618613109274,5.0,3.59318266328,0.0,3.0011,0.592082663283
 04/20  04:00:00,9.69769764967,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  05:00:00,13.6745155446,2.15193616235,0.0,0.0,1.85583932782,5.577,44.7198138443,39.6260752809,4.50165,0.592088563382
 04/20  06:00:00,26.8846608286,2.15193616235,0.0,0.0,3.71167865564,18.077,48.1420925907,32.8987320697,13.50495,1.73841052107
 04/20  07:00:00,25.5949917767,2.15193616235,0.0,0.0,3.71167865564,18.077,51.9604919947,24.6055568524,21.0077,6.34723514223
 04/20  08:00:00,20.6333966971,2.15193616235,0.0,0.0,3.71167865564,13.077,38.0720440341,17.296093782,15.0055,5.77045025203
 04/20  09:00:00,20.6702969846,2.15193616235,0.0,0.0,3.71167865564,13.077,30.4577604762,10.8363786458,15.0055,4.61588183035
 04/20  10:00:00,25.688790075,2.15193616235,0.0,0.0,3.71167865564,18.077,42.5069043245,4.8811510485,33.0121,4.61365327599
 04/20  11:00:00,26.8145396531,2.15193616235,0.0,0.0,3.71167865564,18.077,45.6544621615,0.523734365439,40.51485,4.61587779611
 04/20  12:00:00,25.9620794391,2.15193616235,0.00328127139158,0.0,3.71167865564,18.077,40.05229408,0.0,36.0132,4.03909407997
 04/20  13:00:00,25.764020955,2.15193616235,0.0,0.0,3.71167865564,18.077,35.548907678,0.0,31.51155,4.03735767802
 04/20  14:00:00,20.754346795,2.15193616235,0.0,0.0,3.71167865564,13.077,24.5003457606,0.0314718249291,21.0077,3.46117393565
 04/20  15:00:00,20.7410716437,2.15193616235,0.0,0.0,3.71167865564,13.077,23.0816880415,0.113389305351,19.50715,3.4611487362
 04/20  16:00:00,20.6639163795,2.15193616235,0.0,0.0,3.71167865564,13.077,25.3962844169,0.0,22.50825,2.88803441686
 04/20  17:00:00,25.6613468468,2.15193616235,0.00282268215195,0.0,3.71167865564,18.077,30.1227143787,0.0,25.50935,4.61336437865
 04/20  18:00:00,25.6484890769,2.15193616235,0.0,0.0,3.71167865564,18.077,31.2793992441,0.0,25.50935,5.77004924409
 04/20  19:00:00,25.7648854375,2.15193616235,0.0,0.0,3.71167865564,18.077,33.6366503662,1.77896861074,25.50935,6.34833175548
 04/20  20:00:00,23.2463471584,2.15193616235,0.0,0.0,3.71167865564,13.077,35.4597531107,7.7590153953,22.50825,5.19248771544
 04/20  21:00:00,23.1551134531,2.15193616235,0.0,0.0,3.71167865564,13.077,40.7327785639,13.9555736002,21.0077,5.76950496365
 04/20  22:00:00,23.0345554008,2.15193616235,0.0,0.0,3.71167865564,13.077,40.856764951,18.2350210371,18.0066,4.61514391388
 04/20  23:00:00,24.2029498078,2.15193616235,0.0,0.0,3.71167865564,13.077,28.9958270937,23.108025664,3.0011,2.88670142964
 04/20  24:00:00,13.7339976377,2.15193616235,0.0,0.0,1.85583932782,5.577,36.9597933962,31.6463990058,3.0011,2.31229439036
 04/21  01:00:00,9.5243601496,0.0,0.0,0.0,0.618613109274,5.0,3.59317421698,0.0,3.0011,0.592074216978
 04/21  02:00:00,9.54308117245,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  03:00:00,9.54745133172,0.0,0.0,0.0,0.618613109274,5.0,3.59318013344,0.0,3.0011,0.592080133442
 04/21  04:00:00,10.2106757463,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  05:00:00,14.1811807947,2.15193616235,0.0,0.0,1.85583932782,5.577,47.1207930634,42.5991430634,4.50165,0.02
 04/21  06:00:00,27.1040841352,2.15193616235,0.0,0.0,3.71167865564,18.077,52.9177122616,37.1017857062,13.50495,2.31097655533
 04/21  07:00:00,25.5819066789,2.15193616235,0.0,0.0,3.71167865564,18.077,54.9178741259,27.5623199348,21.0077,6.34785419109
 04/21  08:00:00,20.6190737086,2.15193616235,0.0,0.0,3.71167865564,13.077,42.1582623364,21.3825931974,15.0055,5.77016913908
 04/21  09:00:00,20.6547928241,2.15193616235,0.0,0.0,3.71167865564,13.077,34.7383924017,15.1169250644,15.0055,4.61596733729
 04/21  10:00:00,25.6793077147,2.15193616235,0.0,0.0,3.71167865564,18.077,43.3043756917,6.2527948527,33.0121,4.03948083898
 04/21  11:00:00,26.8378267095,2.15193616235,0.0,0.0,3.71167865564,18.077,46.1064283267,0.401171725595,40.51485,5.19040660115
 04/21  12:00:00,26.0064128101,2.15193616235,0.00256456207822,0.0,3.71167865564,18.077,40.0525532462,0.0,36.0132,4.03935324621
 04/21  13:00:00,25.8070292712,2.15193616235,0.0,0.0,3.71167865564,18.077,35.5489486231,0.0,31.51155,4.03739862313
 04/21  14:00:00,20.8094740282,2.15193616235,0.0,0.0,3.71167865564,13.077,23.9230327682,0.0277195797102,21.0077,2.88761318852
 04/21  15:00:00,20.7999970701,2.15193616235,0.0,0.0,3.71167865564,13.077,22.9687917916,0.0,19.50715,3.46164179159
 04/21  16:00:00,20.725691156,2.15193616235,0.0,0.0,3.71167865564,13.077,25.9698629974,0.0,22.50825,3.4616129974
 04/21  17:00:00,25.7434790014,2.15193616235,0.0052521924933,0.0,3.71167865564,18.077,29.5482587113,0.0,25.50935,4.03890871125
 04/21  18:00:00,25.7295542905,2.15193616235,0.0,0.0,3.71167865564,18.077,31.2795621213,0.0,25.50935,5.77021212135
 04/21  19:00:00,25.7088538154,2.15193616235,0.0,0.0,3.71167865564,18.077,31.8571775603,0.0,25.50935,6.3478275603
 04/21  20:00:00,23.2065329295,2.15193616235,0.0,0.0,3.71167865564,13.077,28.6584020883,0.383673539565,22.50825,5.76647854873
 04/21  21:00:00,23.1492019824,2.15193616235,0.0,0.0,3.71167865564,13.077,28.5575378535,1.78024045306,21.0077,5.76959740047
 04/21  22:00:00,23.1325083076,2.15193616235,0.0,0.0,3.71167865564,13.077,26.7036374537,4.08325412378,18.0066,4.61378332996
 04/21  23:00:00,24.2562864952,2.15193616235,0.0,0.0,3.71167865564,13.077,12.926607722,7.03901248543,3.0011,2.88649523661
 04/21  24:00:00,13.8056910797,2.15193616235,0.0,0.0,1.85583932782,5.577,20.9891628013,15.6756953921,3.0011,2.31236740917
 04/22  01:00:00,9.60834655499,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  02:00:00,9.64304363352,0.0,0.0,0.0,0.618613109274,5.0,3.59317103434,0.0,3.0011,0.59207103434
 04/22  03:00:00,9.65702515022,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  04:00:00,9.80250309813,0.0,0.0,0.0,0.618613109274,5.0,3.59317693938,0.0,3.0011,0.592076939378
 04/22  05:00:00,13.7565755129,2.15193616235,0.0,0.0,1.85583932782,5.577,27.561325306,23.039675306,4.50165,0.02
 04/22  06:00:00,26.949112913,2.15193616235,0.0,0.0,3.71167865564,18.077,35.5879190475,20.3448557362,13.50495,1.73811331128
 04/22  07:00:00,25.6325619341,2.15193616235,0.0,0.0,3.71167865564,18.077,41.7036356831,18.957706365,21.0077,1.73822931814
 04/22  08:00:00,20.6206526864,2.15193616235,0.0,0.0,3.71167865564,13.077,38.625801519,21.8821498815,15.0055,1.73815163755
 04/22  09:00:00,20.6258392403,2.15193616235,0.0,0.0,3.71167865564,13.077,42.2482204376,22.0513652119,15.0055,5.19135522571
 04/22  10:00:00,25.6174169127,2.15193616235,0.0,0.0,3.71167865564,18.077,59.055225487,20.8546752594,33.0121,5.18845022762
 04/22  11:00:00,26.7597017729,2.15193616235,0.0,0.0,3.71167865564,18.077,63.4513279482,17.7452290869,40.51485,5.19124886124
 04/22  12:00:00,25.8594326624,2.15193616235,0.0,0.0,3.71167865564,18.077,54.1350043167,12.9302904891,36.0132,5.19151382761
 04/22  13:00:00,25.6585132407,2.15193616235,0.0,0.0,3.71167865564,18.077,49.6304297796,13.503237212,31.51155,4.61564256761
 04/22  14:00:00,20.6518009377,2.15193616235,0.0,0.0,3.71167865564,13.077,42.0720345469,16.4509809198,21.0077,4.61335362709
 04/22  15:00:00,20.6299574162,2.15193616235,0.0,0.0,3.71167865564,13.077,41.3638286753,17.8192020669,19.50715,4.03747660838
 04/22  16:00:00,20.5427233216,2.15193616235,0.0,0.0,3.71167865564,13.077,45.0391298925,18.4936741233,22.50825,4.03720576919
 04/22  17:00:00,25.5382388646,2.15193616235,0.0,0.0,3.71167865564,18.077,50.4666906079,20.9191405939,25.50935,4.03820001397
 04/22  18:00:00,25.5409791051,2.15193616235,0.0,0.0,3.71167865564,18.077,51.6688877382,20.3902732676,25.50935,5.76926447061
 04/22  19:00:00,25.6736146168,2.15193616235,0.0,0.0,3.71167865564,18.077,54.7403512752,22.8868262812,25.50935,6.34417499399
 04/22  20:00:00,23.174495318,2.15193616235,0.0,0.0,3.71167865564,13.077,54.5307653924,26.8307776979,22.50825,5.1917376945
 04/22  21:00:00,23.1006833608,2.15193616235,0.0,0.0,3.71167865564,13.077,55.3485162202,28.5715165943,21.0077,5.76929962593
 04/22  22:00:00,22.9942330971,2.15193616235,0.0,0.0,3.71167865564,13.077,52.8708952437,30.8255973604,18.0066,4.03869788322
 04/22  23:00:00,24.1918085297,2.15193616235,0.0,0.0,3.71167865564,13.077,40.310247022,33.8476507832,3.0011,3.46149623874
 04/22  24:00:00,13.7100759338,2.15193616235,0.0,0.0,1.85583932782,5.577,44.6482432293,39.3355391666,3.0011,2.31160406271
 04/23  01:00:00,9.49970460956,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  02:00:00,9.52535072649,0.0,0.0,0.0,0.618613109274,5.0,3.59316136525,0.0,3.0011,0.592061365249
 04/23  03:00:00,9.53884629305,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  04:00:00,9.69007506853,0.0,0.0,0.0,0.618613109274,5.0,3.59316728566,0.0,3.0011,0.592067285664
 04/23  05:00:00,13.6692671567,2.15193616235,0.0,0.0,1.85583932782,5.577,46.2876737399,41.7660237399,4.50165,0.02
 04/23  06:00:00,26.8793963607,2.15193616235,0.0,0.0,3.71167865564,18.077,50.4391522338,35.1959664112,13.50495,1.73823582266
 04/23  07:00:00,25.5702941927,2.15193616235,0.0,0.0,3.71167865564,18.077,56.012467685,33.2667852517,21.0077,1.73798243331
 04/23  08:00:00,20.56631358,2.15193616235,0.0,0.0,3.71167865564,13.077,52.3535688899,35.6099768352,15.0055,1.73809205474
 04/23  09:00:00,20.5752910014,2.15193616235,0.0,0.0,3.71167865564,13.077,51.557106345,34.8134057771,15.0055,1.73820056789
 04/23  10:00:00,25.5728728841,2.15193616235,0.0,0.0,3.71167865564,18.077,69.5121219902,30.7334618199,33.0121,5.76656017027
 04/23  11:00:00,26.733700887,2.15193616235,0.0,0.0,3.71167865564,18.077,72.789462711,27.0831208122,40.51485,5.19149189873
 04/23  12:00:00,25.8073162061,2.15193616235,0.0,0.0,3.71167865564,18.077,64.5763584036,24.5245527023,36.0132,4.03860570125
 04/23  13:00:00,25.6125026514,2.15193616235,0.0,0.0,3.71167865564,18.077,59.7330218522,23.6092759639,31.51155,4.61219588822
 04/23  14:00:00,20.6177683711,2.15193616235,0.0,0.0,3.71167865564,13.077,48.2928439405,24.3970369865,21.0077,2.88810695398
 04/23  15:00:00,20.610587294,2.15193616235,0.0,0.0,3.71167865564,13.077,46.0992814649,23.1306406772,19.50715,3.46149078768
 04/23  16:00:00,20.5470680351,2.15193616235,0.0,0.0,3.71167865564,13.077,45.0199357103,19.0495067115,22.50825,3.46217899885
 04/23  17:00:00,25.5618333196,2.15193616235,0.0,0.0,3.71167865564,18.077,44.6467903904,15.0985052256,25.50935,4.03893516486
 04/23  18:00:00,25.5841672823,2.15193616235,0.0,0.0,3.71167865564,18.077,39.1650824875,8.46359493821,25.50935,5.19213754931
 04/23  19:00:00,25.712734588,2.15193616235,0.0,0.0,3.71167865564,18.077,43.4282987665,12.1516950035,25.50935,5.76725376293
 04/23  20:00:00,22.5669516567,2.15193616235,0.0,0.0,3.71167865564,13.077,47.7249991059,21.1773319269,22.50825,4.03941717908
 04/23  21:00:00,23.1185407686,2.15193616235,0.0,0.0,3.71167865564,13.077,51.4491689122,25.2495850341,21.0077,5.19188387811
 04/23  22:00:00,23.0045834926,2.15193616235,0.0,0.0,3.71167865564,13.077,51.1854903836,28.5667201738,18.0066,4.61217020983
 04/23  23:00:00,24.1945323566,2.15193616235,0.0,0.0,3.71167865564,13.077,38.2142953024,32.9017937114,3.0011,2.31140159094
 04/23  24:00:00,13.7106353978,2.15193616235,0.0,0.0,1.85583932782,5.577,44.6601367529,39.3464844549,3.0011,2.31255229802
 04/24  01:00:00,9.49881474223,0.0,0.0,0.0,0.618613109274,5.0,3.59317224393,0.0,3.0011,0.592072243933
 04/24  02:00:00,9.52383147293,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  03:00:00,9.54538081881,0.0,0.0,0.0,0.618613109274,5.0,3.59317816721,0.0,3.0011,0.592078167208
 04/24  04:00:00,9.69877038141,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  05:00:00,13.6793547475,2.15193616235,0.0,0.0,1.85583932782,5.577,45.0257255736,39.9319915144,4.50165,0.592084059134
 04/24  06:00:00,26.273625289,2.15193616235,0.0,0.0,3.71167865564,18.077,44.8913921017,29.6480523117,13.50495,1.73838978995
 04/24  07:00:00,25.6237251165,2.15193616235,0.0,0.0,3.71167865564,18.077,47.9230186474,20.5677895133,21.0077,6.34752913405
 04/24  08:00:00,20.644173678,2.15193616235,0.0,0.0,3.71167865564,13.077,36.8896001905,16.1138920042,15.0055,5.77020818623
 04/24  09:00:00,20.6797847136,2.15193616235,0.0,0.0,3.71167865564,13.077,28.546076988,8.92471551934,15.0055,4.61586146865
 04/24  10:00:00,25.7326745359,2.15193616235,0.0,0.0,3.71167865564,18.077,39.0188633654,1.96727245249,33.0121,4.03949091294
 04/24  11:00:00,26.9294803241,2.15193616235,0.00603611260931,0.0,3.71167865564,18.077,45.7048808249,0.0,40.51485,5.19003082489
 04/24  12:00:00,26.6268266271,2.15193616235,0.493639449572,0.0,3.71167865564,18.077,40.0522658269,0.0,36.0132,4.03906582693
 04/24  13:00:00,26.5112828865,2.15193616235,0.600438782297,0.0,3.71167865564,18.077,35.547898263,0.0,31.51155,4.03634826298
 04/24  14:00:00,21.1511927851,2.15193616235,0.237762640182,0.0,3.71167865564,13.077,23.8952779039,0.0,21.0077,2.88757790389
 04/24  15:00:00,21.0321466304,2.15193616235,0.128856427075,0.0,3.71167865564,13.077,22.9680761778,0.0,19.50715,3.46092617775
 04/24  16:00:00,21.0223746326,2.15193616235,0.199269117803,0.0,3.71167865564,13.077,25.9693832293,0.0,22.50825,3.46113322927
 04/24  17:00:00,26.4801297993,2.15193616235,0.647303392475,0.0,3.71167865564,18.077,29.5481838832,0.0,25.50935,4.03883388316
 04/24  18:00:00,26.5305292305,2.15193616235,0.688308296638,0.0,3.71167865564,18.077,31.278281189,0.0,25.50935,5.76893118903
 04/24  19:00:00,26.7258110439,2.15193616235,0.702085172607,0.0,3.71167865564,18.077,31.8566565335,0.0,25.50935,6.34730653347
 04/24  20:00:00,23.6768306697,2.15193616235,0.757182075033,0.0,3.71167865564,13.077,27.6990049751,0.0,22.50825,5.19075497515
 04/24  21:00:00,24.6802475273,2.15193616235,1.18290450851,0.0,3.71167865564,13.077,26.7760502707,0.0,21.0077,5.76835027066
 04/24  22:00:00,24.1876597665,2.15193616235,0.829687749759,0.0,3.71167865564,13.077,22.6221483807,0.0,18.0066,4.61554838066
 04/24  23:00:00,24.5707071792,2.15193616235,0.102812281225,0.0,3.71167865564,13.077,5.88782654705,0.0,3.0011,2.88672654705
 04/24  24:00:00,14.0345532748,2.15193616235,0.0,0.0,1.85583932782,5.577,5.33786443767,0.0244927272487,3.0011,2.31227171042
 04/25  01:00:00,9.76137276973,0.0,0.0,0.0,0.618613109274,5.0,3.59316871444,0.0,3.0011,0.592068714443
 04/25  02:00:00,9.77701530648,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  03:00:00,9.78499165626,0.0,0.0,0.0,0.618613109274,5.0,3.59317462317,0.0,3.0011,0.592074623168
 04/25  04:00:00,10.5431785952,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  05:00:00,14.5022167601,2.15193616235,0.0,0.0,1.85583932782,5.577,5.89082128992,1.36917128992,4.50165,0.02
 04/25  06:00:00,26.8187908649,2.15193616235,0.0167678202329,0.0,3.71167865564,18.077,15.8162937065,0.0,13.50495,2.31134370652
 04/25  07:00:00,26.1713692993,2.15193616235,0.254478146852,0.0,3.71167865564,18.077,26.7790801542,0.0,21.0077,5.77138015415
 04/25  08:00:00,21.5720856861,2.15193616235,0.622500970861,0.0,3.71167865564,13.077,20.7746375907,0.0,15.0055,5.76913759074
 04/25  09:00:00,22.237227195,2.15193616235,1.23572131016,0.0,3.71167865564,13.077,20.1957914223,0.0,15.0055,5.19029142227
 04/25  10:00:00,28.418061382,2.15193616235,2.37433298969,0.0,3.71167865564,18.077,37.0514998186,0.0,33.0121,4.0393998186
 04/25  11:00:00,31.4727137631,2.15193616235,4.30470394662,0.0,3.71167865564,18.077,45.1297275453,0.0,40.51485,4.61487754527
 04/25  12:00:00,29.1404238841,2.15193616235,2.8096396328,0.0,3.71167865564,18.077,40.6260741733,0.0,36.0132,4.61287417332
 04/25  13:00:00,27.6130020352,2.15193616235,1.61301257717,0.0,3.71167865564,18.077,34.9743961951,0.0,31.51155,3.46284619512
 04/25  14:00:00,22.235604318,2.15193616235,1.22946199964,0.0,3.71167865564,13.077,24.4692616786,0.0,21.0077,3.46156167858
 04/25  15:00:00,22.0446892215,2.15193616235,1.04864624467,0.0,3.71167865564,13.077,22.9687408919,0.0,19.50715,3.46159089189
 04/25  16:00:00,22.1806159532,2.15193616235,1.25583600344,0.0,3.71167865564,13.077,25.3954502778,0.0,22.50825,2.88720027777
 04/25  17:00:00,27.5547607756,2.15193616235,1.62332419504,0.0,3.71167865564,18.077,30.1223288991,0.0,25.50935,4.61297889907
 04/25  18:00:00,27.2980036772,2.15193616235,1.37831876681,0.0,3.71167865564,18.077,31.278635466,0.0,25.50935,5.76928546603
 04/25  19:00:00,27.0649561391,2.15193616235,1.16039043628,0.0,3.71167865564,18.077,31.856392434,0.0,25.50935,6.34704243396
 04/25  20:00:00,23.8235809611,2.15193616235,1.03261547604,0.0,3.71167865564,13.077,27.6996592588,0.0,22.50825,5.19140925879
 04/25  21:00:00,24.6169140586,2.15193616235,1.23251219911,0.0,3.71167865564,13.077,26.7769896236,0.0,21.0077,5.76928962365
 04/25  22:00:00,24.8283323237,2.15193616235,1.42833220689,0.0,3.71167865564,13.077,22.6208428152,0.0,18.0066,4.61424281524
 04/25  23:00:00,25.2520659374,2.15193616235,0.739039778147,0.0,3.71167865564,13.077,5.8875718631,0.0,3.0011,2.8864718631
 04/25  24:00:00,14.0649593533,2.15193616235,0.0,0.0,1.85583932782,5.577,5.41445862826,0.100905694045,3.0011,2.31245293421
 04/26  01:00:00,9.78676747389,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  02:00:00,9.81116031766,0.0,0.0,0.0,0.618613109274,5.0,3.59316078474,0.0,3.0011,0.592060784743
 04/26  03:00:00,9.82567555024,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  04:00:00,10.0109019906,0.0,0.0,0.0,0.618613109274,5.0,3.59316670608,0.0,3.0011,0.592066706082
 04/26  05:00:00,13.9610416913,2.15193616235,0.0,0.0,1.85583932782,5.577,4.56137931325,0.0397293132473,4.50165,0.02
 04/26  06:00:00,26.5236044954,2.15193616235,0.00552775497913,0.0,3.71167865564,18.077,15.2432855079,0.0,13.50495,1.7383355079
 04/26  07:00:00,26.069565955,2.15193616235,0.184145864798,0.0,3.71167865564,18.077,27.35470107,0.0,21.0077,6.34700106996
 04/26  08:00:00,21.2576840906,2.15193616235,0.344836968649,0.0,3.71167865564,13.077,20.7747537424,0.0,15.0055,5.76925374242
 04/26  09:00:00,21.2295350746,2.15193616235,0.308419765966,0.0,3.71167865564,13.077,19.620171682,0.0,15.0055,4.61467168195
 04/26  10:00:00,26.344995294,2.15193616235,0.424574548826,0.0,3.71167865564,18.077,37.6249289057,0.0,33.0121,4.61282890569
 04/26  11:00:00,27.7119875399,2.15193616235,0.698786475795,0.0,3.71167865564,18.077,45.1297255384,0.0,40.51485,4.61487553838
 04/26  12:00:00,27.1934112165,2.15193616235,1.00446380298,0.0,3.71167865564,18.077,40.0506682683,0.0,36.0132,4.03746826833
 04/26  13:00:00,26.8938469566,2.15193616235,0.953816352584,0.0,3.71167865564,18.077,35.5486002565,0.0,31.51155,4.03705025654
 04/26  14:00:00,21.4656669168,2.15193616235,0.522410947982,0.0,3.71167865564,13.077,24.469215592,0.0,21.0077,3.46151559196
 04/26  15:00:00,21.2978493819,2.15193616235,0.366671271843,0.0,3.71167865564,13.077,22.3946788562,0.0,19.50715,2.88752885625
 04/26  16:00:00,21.232763973,2.15193616235,0.383108972121,0.0,3.71167865564,13.077,25.9697994366,0.0,22.50825,3.46154943656
 04/26  17:00:00,26.6144107359,2.15193616235,0.756694984483,0.0,3.71167865564,18.077,29.5475440221,0.0,25.50935,4.03819402206
 04/26  18:00:00,26.413549291,2.15193616235,0.559984204986,0.0,3.71167865564,18.077,31.2786092147,0.0,25.50935,5.76925921471
 04/26  19:00:00,26.2499644132,2.15193616235,0.247893325776,0.0,3.71167865564,18.077,31.8561248795,0.0,25.50935,6.34677487953
 04/26  20:00:00,22.8648035243,2.15193616235,0.0,0.0,3.71167865564,13.077,27.6997585768,0.0,22.50825,5.19150857681
 04/26  21:00:00,23.3898435762,2.15193616235,0.0,0.0,3.71167865564,13.077,26.7761369789,0.0,21.0077,5.76843697887
 04/26  22:00:00,23.2602050105,2.15193616235,0.0,0.0,3.71167865564,13.077,23.1970410638,0.0,18.0066,5.19044106381
 04/26  23:00:00,24.3883730724,2.15193616235,0.0,0.0,3.71167865564,13.077,5.42111416644,0.107153268575,3.0011,2.31286089786
 04/26  24:00:00,13.9513042207,2.15193616235,0.0,0.0,1.85583932782,5.577,9.24577110171,3.93228211884,3.0011,2.31238898287
 04/27  01:00:00,9.70940011328,0.0,0.0,0.0,0.618613109274,5.0,3.59314614145,0.0,3.0011,0.592046141454
 04/27  02:00:00,9.7357553959,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  03:00:00,9.75955797025,0.0,0.0,0.0,0.618613109274,5.0,3.59315208612,0.0,3.0011,0.592052086119
 04/27  04:00:00,9.92175353408,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  05:00:00,13.8796190678,2.15193616235,0.0,0.0,1.85583932782,5.577,11.2661047895,6.17239677002,4.50165,0.592058019516
 04/27  06:00:00,26.4336944026,2.15193616235,0.0,0.0,3.71167865564,18.077,20.1500329683,4.90697919704,13.50495,1.73810377129
 04/27  07:00:00,25.7527096301,2.15193616235,0.0,0.0,3.71167865564,18.077,29.9401495065,3.16148105765,21.0077,5.77096844883
 04/27  08:00:00,20.7379888286,2.15193616235,0.0,0.0,3.71167865564,13.077,25.7465334455,4.97188031902,15.0055,5.76915312649
 04/27  09:00:00,20.7337919059,2.15193616235,0.0,0.0,3.71167865564,13.077,25.3667091694,5.17165677284,15.0055,5.18955239659
 04/27  10:00:00,25.7476024113,2.15193616235,0.0,0.0,3.71167865564,18.077,40.2829095247,3.23168384647,33.0121,4.03912567828
 04/27  11:00:00,26.8391485735,2.15193616235,0.0,0.0,3.71167865564,18.077,46.902665522,1.77296425215,40.51485,4.61485126987
 04/27  12:00:00,25.9568663568,2.15193616235,0.0,0.0,3.71167865564,18.077,40.6256316092,0.0,36.0132,4.61243160921
 04/27  13:00:00,25.7805916182,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9748665821,0.0,31.51155,3.4633165821
 04/27  14:00:00,20.785276146,2.15193616235,0.0,0.0,3.71167865564,13.077,25.3876389047,0.91836870193,21.0077,3.46157020274
 04/27  15:00:00,20.7520975208,2.15193616235,0.0,0.0,3.71167865564,13.077,26.1693263916,3.20068101991,19.50715,3.4614953717
 04/27  16:00:00,20.6657034378,2.15193616235,0.0,0.0,3.71167865564,13.077,28.7757167459,3.37906906826,22.50825,2.8883976776
 04/27  17:00:00,25.6860705811,2.15193616235,0.0,0.0,3.71167865564,18.077,30.256887502,0.135484846636,25.50935,4.61205265534
 04/27  18:00:00,25.6893954052,2.15193616235,0.0,0.0,3.71167865564,18.077,31.337958151,0.0605202201109,25.50935,5.76808793089
 04/27  19:00:00,25.804640246,2.15193616235,0.0,0.0,3.71167865564,18.077,33.2214126393,1.9398904194,25.50935,5.77217221985
 04/27  20:00:00,22.6635624551,2.15193616235,0.0,0.0,3.71167865564,13.077,33.1876828073,4.91297566876,22.50825,5.76645713859
 04/27  21:00:00,23.2175085882,2.15193616235,0.0,0.0,3.71167865564,13.077,32.3654899968,6.16451280322,21.0077,5.19327719356
 04/27  22:00:00,23.1087942002,2.15193616235,0.0,0.0,3.71167865564,13.077,30.7845983454,7.5896733417,18.0066,5.18832500365
 04/27  23:00:00,24.2558473021,2.15193616235,0.0,0.0,3.71167865564,13.077,16.5002673538,10.6128450088,3.0011,2.88632234499
 04/27  24:00:00,13.8136549377,2.15193616235,0.0,0.0,1.85583932782,5.577,21.660931192,16.9212150792,3.0011,1.73861611283
 04/28  01:00:00,9.60885906932,0.0,0.0,0.0,0.618613109274,5.0,3.59319199917,0.0,3.0011,0.592091999166
 04/28  02:00:00,9.63665022171,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  03:00:00,9.65692462147,0.0,0.0,0.0,0.618613109274,5.0,3.59318930686,0.0,3.0011,0.592089306864
 04/28  04:00:00,10.3305511534,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
