Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  05:00:00,14.3168386152,2.15193616235,0.0,0.0,1.85583932782,5.577,19.5418462771,14.4481010959,4.50165,0.592095181135
 04/28  06:00:00,26.6017293954,2.15193616235,0.0,0.0,3.71167865564,18.077,22.9969788495,7.75365517893,13.50495,1.73837367053
 04/28  07:00:00,25.7064672381,2.15193616235,0.0,0.0,3.71167865564,18.077,31.3257085859,3.97108493223,21.0077,6.34692365371
 04/28  08:00:00,20.7180666183,2.15193616235,0.0,0.0,3.71167865564,13.077,24.2976001879,3.52306239576,15.0055,5.76903779216
 04/28  09:00:00,20.7422873223,2.15193616235,0.0,0.0,3.71167865564,13.077,21.956893599,2.33593487899,15.0055,4.61545872
 04/28  10:00:00,25.7663486824,2.15193616235,0.0,0.0,3.71167865564,18.077,37.326941001,0.275911514592,33.0121,4.03892948645
 04/28  11:00:00,26.8869618971,2.15193616235,0.00429392066665,0.0,3.71167865564,18.077,45.129972919,0.0,40.51485,4.615122919
 04/28  12:00:00,26.0484499266,2.15193616235,0.00524083679566,0.0,3.71167865564,18.077,40.6261695128,0.0,36.0132,4.61296951276
 04/28  13:00:00,25.8659357386,2.15193616235,0.0146127213509,0.0,3.71167865564,18.077,34.9747412699,0.0,31.51155,3.46319126993
 04/28  14:00:00,20.8590093135,2.15193616235,0.0,0.0,3.71167865564,13.077,24.4936276154,0.0249864262592,21.0077,3.46094118918
 04/28  15:00:00,20.8476581935,2.15193616235,0.0,0.0,3.71167865564,13.077,22.9683254004,0.0,19.50715,3.46117540042
 04/28  16:00:00,20.7837535353,2.15193616235,0.0,0.0,3.71167865564,13.077,25.3965787823,0.0,22.50825,2.88832878229
 04/28  17:00:00,26.4252205557,2.15193616235,0.605416262071,0.0,3.71167865564,18.077,30.1216060054,0.0,25.50935,4.61225600543
 04/28  18:00:00,26.5680966018,2.15193616235,0.729186814619,0.0,3.71167865564,18.077,31.2781866487,0.0,25.50935,5.76883664866
 04/28  19:00:00,25.9797182549,2.15193616235,0.170281910709,0.0,3.71167865564,18.077,31.2812779397,0.0,25.50935,5.77192793974
 04/28  20:00:00,22.6444819514,2.15193616235,0.0,0.0,3.71167865564,13.077,28.2848856327,0.0100763990722,22.50825,5.76655923362
 04/28  21:00:00,23.1899941924,2.15193616235,0.0,0.0,3.71167865564,13.077,26.2823467088,0.0809241686076,21.0077,5.19372254023
 04/28  22:00:00,23.1547250391,2.15193616235,0.0,0.0,3.71167865564,13.077,25.9821024952,2.78769243276,18.0066,5.18781006244
 04/28  23:00:00,24.2706081016,2.15193616235,0.0,0.0,3.71167865564,13.077,11.7469763883,5.85954192698,3.0011,2.88633446135
 04/28  24:00:00,13.8228198701,2.15193616235,0.0,0.0,1.85583932782,5.577,16.9923923574,12.2518048323,3.0011,1.73948752508
 04/29  01:00:00,9.61503682262,0.0,0.0,0.0,0.618613109274,5.0,3.59319354348,0.0,3.0011,0.592093543483
 04/29  02:00:00,9.63388880038,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  03:00:00,9.63693952573,0.0,0.0,0.0,0.618613109274,5.0,3.59316993599,0.0,3.0011,0.592069935988
 04/29  04:00:00,9.78980754733,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  05:00:00,13.7603387516,2.15193616235,0.0,0.0,1.85583932782,5.577,25.9246112826,20.8308854416,4.50165,0.592075840998
 04/29  06:00:00,26.3343261848,2.15193616235,0.0,0.0,3.71167865564,18.077,29.6543134486,14.4110574286,13.50495,1.73830601999
 04/29  07:00:00,25.6592305256,2.15193616235,0.0,0.0,3.71167865564,18.077,33.8368075426,11.090731229,21.0077,1.73837631355
 04/29  08:00:00,20.6650137029,2.15193616235,0.0,0.0,3.71167865564,13.077,27.7794547151,11.035688368,15.0055,1.73826634704
 04/29  09:00:00,20.6846612657,2.15193616235,0.0,0.0,3.71167865564,13.077,29.1487736708,8.9522804085,15.0055,5.19099326228
 04/29  10:00:00,25.6899814982,2.15193616235,0.0,0.0,3.71167865564,18.077,44.696310527,7.06980835954,33.0121,4.61440216746
 04/29  11:00:00,26.7976098904,2.15193616235,0.0,0.0,3.71167865564,18.077,52.0438028657,6.33743186811,40.51485,5.19152099761
 04/29  12:00:00,25.9106205767,2.15193616235,0.0,0.0,3.71167865564,18.077,46.3245178237,5.12039836312,36.0132,5.19091946063
 04/29  13:00:00,25.7085550607,2.15193616235,0.0,0.0,3.71167865564,18.077,43.48787597,6.78595654838,31.51155,5.19036942163
 04/29  14:00:00,20.7072613699,2.15193616235,0.0,0.0,3.71167865564,13.077,34.858428434,9.81174610652,21.0077,4.03898232749
 04/29  15:00:00,20.6925166909,2.15193616235,0.0,0.0,3.71167865564,13.077,33.1065933517,9.56143388934,19.50715,4.03800946234
 04/29  16:00:00,20.612008646,2.15193616235,0.0,0.0,3.71167865564,13.077,35.7118997962,9.16743373961,22.50825,4.03621605658
 04/29  17:00:00,25.6235125498,2.15193616235,0.0,0.0,3.71167865564,18.077,37.0215840752,7.47386153875,25.50935,4.03837253642
 04/29  18:00:00,25.632103079,2.15193616235,0.0,0.0,3.71167865564,18.077,36.572314414,5.29503076286,25.50935,5.76793365118
 04/29  19:00:00,25.7765885029,2.15193616235,0.0,0.0,3.71167865564,18.077,36.5983943678,5.32136882875,25.50935,5.76767553908
 04/29  20:00:00,22.6572052075,2.15193616235,0.0,0.0,3.71167865564,13.077,34.132575534,6.43325195051,22.50825,5.19107358353
 04/29  21:00:00,23.2159106754,2.15193616235,0.0,0.0,3.71167865564,13.077,34.602703469,7.82717881968,21.0077,5.7678246493
 04/29  22:00:00,23.1120995712,2.15193616235,0.0,0.0,3.71167865564,13.077,30.7932641347,8.74901073501,18.0066,4.03765339966
 04/29  23:00:00,24.2690406186,2.15193616235,0.0,0.0,3.71167865564,13.077,17.2364425821,10.7740801467,3.0011,3.46126243534
 04/29  24:00:00,13.8195677599,2.15193616235,0.0,0.0,1.85583932782,5.577,23.879617319,18.5667000545,3.0011,2.31181726452
 04/30  01:00:00,9.59983184457,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  02:00:00,9.62274680141,0.0,0.0,0.0,0.618613109274,5.0,3.5931617566,0.0,3.0011,0.592061756601
 04/30  03:00:00,9.62878743579,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  04:00:00,9.76624232415,0.0,0.0,0.0,0.618613109274,5.0,3.59316767639,0.0,3.0011,0.592067676393
 04/30  05:00:00,13.7182921019,2.15193616235,0.0,0.0,1.85583932782,5.577,36.8627766874,32.3411266874,4.50165,0.02
 04/30  06:00:00,26.2720592529,2.15193616235,0.0,0.0,3.71167865564,18.077,45.5140082058,30.2708870284,13.50495,1.73817117736
 04/30  07:00:00,25.5823827895,2.15193616235,0.0,0.0,3.71167865564,18.077,51.9432245913,29.197467558,21.0077,1.73805703338
 04/30  08:00:00,20.5775006018,2.15193616235,0.0,0.0,3.71167865564,13.077,47.935997334,31.1923762643,15.0055,1.73812106967
 04/30  09:00:00,20.5861506603,2.15193616235,0.0,0.0,3.71167865564,13.077,47.9669994872,31.2233150439,15.0055,1.73818444336
 04/30  10:00:00,25.5814252361,2.15193616235,0.0,0.0,3.71167865564,18.077,66.692470669,28.4889301945,33.0121,5.19144047442
 04/30  11:00:00,26.7384616131,2.15193616235,0.0,0.0,3.71167865564,18.077,71.8135864545,25.5326554585,40.51485,5.76608099603
 04/30  12:00:00,25.8137929754,2.15193616235,0.0,0.0,3.71167865564,18.077,62.9822097203,22.9304757396,36.0132,4.03853398079
 04/30  13:00:00,25.6197657009,2.15193616235,0.0,0.0,3.71167865564,18.077,58.4744039836,22.9248932286,31.51155,4.03796075498
 04/30  14:00:00,20.6240847641,2.15193616235,0.0,0.0,3.71167865564,13.077,48.18596414,23.7169874179,21.0077,3.4612767221
 04/30  15:00:00,20.6143416526,2.15193616235,0.0,0.0,3.71167865564,13.077,46.4510770805,23.4828885796,19.50715,3.46103850096
 04/30  16:00:00,20.5352789846,2.15193616235,0.0,0.0,3.71167865564,13.077,48.745938079,23.3503846242,22.50825,2.88730345481
 04/30  17:00:00,25.543540004,2.15193616235,0.0,0.0,3.71167865564,18.077,50.9651949889,21.0924682456,25.50935,4.36337674331
 04/30  18:00:00,25.5508876179,2.15193616235,0.0,0.0,3.71167865564,18.077,49.9092239368,18.9599947963,25.50935,5.4398791405
 04/30  19:00:00,25.6966744727,2.15193616235,0.0,0.0,3.71167865564,18.077,49.6812859823,18.9812002772,25.50935,5.19073570514
 04/30  20:00:00,22.5861854682,2.15193616235,0.0,0.0,3.71167865564,13.077,45.0058261135,18.4587352152,22.50825,4.03884089833
 04/30  21:00:00,23.151726615,2.15193616235,0.0,0.0,3.71167865564,13.077,44.2547989462,18.056369592,21.0077,5.19072935426
 04/30  22:00:00,23.0425366484,2.15193616235,0.0,0.0,3.71167865564,13.077,42.5022917264,20.4580637957,18.0066,4.03762793069
 04/30  23:00:00,24.2166817164,2.15193616235,0.0,0.0,3.71167865564,13.077,29.4366159556,24.1230470878,3.0011,2.31246886783
 04/30  24:00:00,13.7461935087,2.15193616235,0.0,0.0,1.85583932782,5.577,37.2669299756,31.3799085321,3.0011,2.8859214435
 05/01  01:00:00,9.53066668199,0.0,0.0,0.0,0.618613109274,5.0,3.59318926448,0.0,3.0011,0.592089264481
 05/01  02:00:00,9.55155997716,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  03:00:00,9.56008415713,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  04:00:00,9.70608776323,0.0,0.0,0.0,0.618613109274,5.0,3.59316932849,0.0,3.0011,0.592069328493
 05/01  05:00:00,13.6735909597,2.15193616235,0.0,0.0,1.85583932782,5.577,45.1032833217,40.5816333217,4.50165,0.02
 05/01  06:00:00,26.2487656688,2.15193616235,0.0,0.0,3.71167865564,18.077,49.2752253281,34.0321282313,13.50495,1.73814709676
 05/01  07:00:00,25.5907864123,2.15193616235,0.0,0.0,3.71167865564,18.077,53.3946060238,26.0394493632,21.0077,6.34745666053
 05/01  08:00:00,20.6122366996,2.15193616235,0.0,0.0,3.71167865564,13.077,43.5038380846,22.729607851,15.0055,5.76873023358
 05/01  09:00:00,20.6452385619,2.15193616235,0.0,0.0,3.71167865564,13.077,37.2148452339,17.5945406942,15.0055,4.61480453972
 05/01  10:00:00,25.6554993589,2.15193616235,0.0,0.0,3.71167865564,18.077,47.6565519512,10.0312216258,33.0121,4.61323032545
 05/01  11:00:00,26.7795602624,2.15193616235,0.0,0.0,3.71167865564,18.077,49.5333495894,4.4029998294,40.51485,4.61549975997
 05/01  12:00:00,25.9124611091,2.15193616235,0.0,0.0,3.71167865564,18.077,40.4012500436,0.348973020463,36.0132,4.03907702319
 05/01  13:00:00,25.7268771374,2.15193616235,0.0,0.0,3.71167865564,18.077,35.5484058076,0.0,31.51155,4.03685580758
 05/01  14:00:00,20.7355183304,2.15193616235,0.0,0.0,3.71167865564,13.077,25.1805812747,1.28517831878,21.0077,2.88770295592
 05/01  15:00:00,20.7233971374,2.15193616235,0.0,0.0,3.71167865564,13.077,24.8111190851,1.84262957656,19.50715,3.46133950857
 05/01  16:00:00,20.6441974133,2.15193616235,0.0,0.0,3.71167865564,13.077,26.6805916946,1.28472474549,22.50825,2.88761694906
 05/01  17:00:00,25.6694228655,2.15193616235,0.00296687581162,0.0,3.71167865564,18.077,30.1223137319,0.0,25.50935,4.61296373192
 05/01  18:00:00,25.6682506188,2.15193616235,0.0,0.0,3.71167865564,18.077,31.2788785583,0.0,25.50935,5.76952855828
 05/01  19:00:00,25.7945608191,2.15193616235,0.0,0.0,3.71167865564,18.077,31.8369584071,0.555371691986,25.50935,5.77223671514
 05/01  20:00:00,22.6237628733,2.15193616235,0.0,0.0,3.71167865564,13.077,36.2807609518,8.00580621086,22.50825,5.76670474091
 05/01  21:00:00,23.1698167215,2.15193616235,0.0,0.0,3.71167865564,13.077,37.5601459411,11.3586615978,21.0077,5.19378434337
 05/01  22:00:00,23.0503456144,2.15193616235,0.0,0.0,3.71167865564,13.077,38.1268731762,14.9322903432,18.0066,5.18798283298
 05/01  23:00:00,24.2162076703,2.15193616235,0.0,0.0,3.71167865564,13.077,24.8439577459,19.529588838,3.0011,2.31326890792
 05/01  24:00:00,13.7522204565,2.15193616235,0.0,0.0,1.85583932782,5.577,33.1809969922,27.8674373124,3.0011,2.3124596798
 05/02  01:00:00,9.53803807541,0.0,0.0,0.0,0.618613109274,5.0,3.5931901175,0.0,3.0011,0.5920901175
 05/02  02:00:00,9.5582728601,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  03:00:00,9.56365141334,0.0,0.0,0.0,0.618613109274,5.0,3.59319600274,0.0,3.0011,0.592096002744
 05/02  04:00:00,10.2204055473,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  05:00:00,14.1840399453,2.15193616235,0.0,0.0,1.85583932782,5.577,45.4809621271,40.3872360539,4.50165,0.592076073188
 05/02  06:00:00,26.4756889389,2.15193616235,0.0,0.0,3.71167865564,18.077,48.6786979581,33.4352090535,13.50495,1.73853890458
 05/02  07:00:00,25.5882346079,2.15193616235,0.0,0.0,3.71167865564,18.077,52.7248712806,25.9453382751,21.0077,5.77183300552
 05/02  08:00:00,20.6237205602,2.15193616235,0.0,0.0,3.71167865564,13.077,39.7037451682,18.9285795089,15.0055,5.76966565924
 05/02  09:00:00,20.66121495,2.15193616235,0.0,0.0,3.71167865564,13.077,32.3267081374,12.7057333584,15.0055,4.61547477904
 05/02  10:00:00,25.6675942796,2.15193616235,0.0,0.0,3.71167865564,18.077,44.7367714689,7.11108850717,33.0121,4.61358296175
 05/02  11:00:00,26.795787075,2.15193616235,0.0,0.0,3.71167865564,18.077,47.9215335132,2.79128896404,40.51485,4.61539454912
 05/02  12:00:00,25.926636084,2.15193616235,0.0,0.0,3.71167865564,18.077,40.0518235784,0.0,36.0132,4.03862357836
 05/02  13:00:00,25.7384062173,2.15193616235,0.0,0.0,3.71167865564,18.077,35.5487593647,0.0,31.51155,4.03720936467
 05/02  14:00:00,20.7382950624,2.15193616235,0.0,0.0,3.71167865564,13.077,25.6457034848,1.75079674042,21.0077,2.88720674436
 05/02  15:00:00,20.7149765307,2.15193616235,0.0,0.0,3.71167865564,13.077,25.7794574753,2.81066008222,19.50715,3.46164739305
 05/02  16:00:00,20.6393518385,2.15193616235,0.0,0.0,3.71167865564,13.077,28.0094335737,2.03991884534,22.50825,3.46126472833
 05/02  17:00:00,25.6429136528,2.15193616235,0.0,0.0,3.71167865564,18.077,29.8511618459,0.302828024457,25.50935,4.03898382149
 05/02  18:00:00,25.6439787596,2.15193616235,0.0,0.0,3.71167865564,18.077,31.9511697815,0.672007367283,25.50935,5.76981241417
 05/02  19:00:00,25.6274381648,2.15193616235,0.0,0.0,3.71167865564,18.077,33.6894761368,1.8327507358,25.50935,6.34737540105
 05/02  20:00:00,22.4875392641,2.15193616235,0.0,0.0,3.71167865564,13.077,34.8184091213,7.11802656388,22.50825,5.1921325574
 05/02  21:00:00,23.0568408065,2.15193616235,0.0,0.0,3.71167865564,13.077,39.7983453999,13.5967240076,21.0077,5.19392139235
 05/02  22:00:00,23.0353800393,2.15193616235,0.0,0.0,3.71167865564,13.077,41.8126235174,18.6175231876,18.0066,5.18850032981
 05/02  23:00:00,24.1970051827,2.15193616235,0.0,0.0,3.71167865564,13.077,30.8977322789,25.5833713059,3.0011,2.31326097303
 05/02  24:00:00,13.7270921363,2.15193616235,0.0,0.0,1.85583932782,5.577,37.8749075406,32.5613665672,3.0011,2.31244097336
 05/03  01:00:00,9.51409331294,0.0,0.0,0.0,0.618613109274,5.0,3.59318560939,0.0,3.0011,0.592085609394
 05/03  02:00:00,9.53963889709,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  03:00:00,9.55910768653,0.0,0.0,0.0,0.618613109274,5.0,3.59316566575,0.0,3.0011,0.592065665751
 05/03  04:00:00,9.70849756548,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  05:00:00,13.6768316513,2.15193616235,0.0,0.0,1.85583932782,5.577,41.9764811299,36.8827595524,4.50165,0.592071577537
 05/03  06:00:00,25.6236884366,2.15193616235,0.0,0.0,3.71167865564,18.077,44.6185555356,29.3751481572,13.50495,1.73845737843
 05/03  07:00:00,25.6025389285,2.15193616235,0.0,0.0,3.71167865564,18.077,47.0826944472,20.3032756391,21.0077,5.77171880812
 05/03  08:00:00,20.6233708647,2.15193616235,0.0,0.0,3.71167865564,13.077,37.2800095807,16.5051875542,15.0055,5.76932202648
 05/03  09:00:00,20.643970302,2.15193616235,0.0,0.0,3.71167865564,13.077,32.6997828161,13.0793900403,15.0055,4.61489277584
 05/03  10:00:00,25.6461538918,2.15193616235,0.0,0.0,3.71167865564,18.077,45.8474565651,8.22214045733,33.0121,4.61321610779
 05/03  11:00:00,26.7784473936,2.15193616235,0.0,0.0,3.71167865564,18.077,48.8638449424,3.73477283127,40.51485,4.61422211116
 05/03  12:00:00,25.9129086125,2.15193616235,0.0,0.0,3.71167865564,18.077,40.1404544063,0.0883184131648,36.0132,4.0389359931
 05/03  13:00:00,25.7218746333,2.15193616235,0.0,0.0,3.71167865564,18.077,35.5479874997,0.0,31.51155,4.0364374997
 05/03  14:00:00,20.7262109763,2.15193616235,0.0,0.0,3.71167865564,13.077,25.5016172078,1.60587526661,21.0077,2.88804194117
 05/03  15:00:00,20.7223117755,2.15193616235,0.0,0.0,3.71167865564,13.077,25.0728056092,2.10387500407,19.50715,3.46178060512
 05/03  16:00:00,20.6557151554,2.15193616235,0.0,0.0,3.71167865564,13.077,26.2296087697,0.83418826343,22.50825,2.88717050627
 05/03  17:00:00,25.6758222444,2.15193616235,0.00388520310058,0.0,3.71167865564,18.077,30.1221738503,0.0,25.50935,4.61282385032
 05/03  18:00:00,25.6770655085,2.15193616235,0.0,0.0,3.71167865564,18.077,31.2775622267,0.0,25.50935,5.76821222667
 05/03  19:00:00,25.8050300819,2.15193616235,0.0,0.0,3.71167865564,18.077,31.5577225777,0.277370732903,25.50935,5.77100184475
 05/03  20:00:00,22.6564682212,2.15193616235,0.0,0.0,3.71167865564,13.077,30.670183855,2.97058369295,22.50825,5.19135016202
 05/03  21:00:00,23.1988455675,2.15193616235,0.0,0.0,3.71167865564,13.077,31.8153573411,5.03912526933,21.0077,5.7685320718
 05/03  22:00:00,23.0827704257,2.15193616235,0.0,0.0,3.71167865564,13.077,29.410212297,6.78820486609,18.0066,4.61540743095
 05/03  23:00:00,24.2279919634,2.15193616235,0.0,0.0,3.71167865564,13.077,15.3508049997,9.46381071696,3.0011,2.88589428271
 05/03  24:00:00,13.784376124,2.15193616235,0.0,0.0,1.85583932782,5.577,22.4078698097,17.0948176123,3.0011,2.31195219743
 05/04  01:00:00,9.57096844666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  02:00:00,9.58631105487,0.0,0.0,0.0,0.618613109274,5.0,3.59319493147,0.0,3.0011,0.592094931467
 05/04  03:00:00,9.59277494696,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  04:00:00,9.74125339647,0.0,0.0,0.0,0.618613109274,5.0,3.59314908429,0.0,3.0011,0.592049084286
 05/04  05:00:00,13.7013272231,2.15193616235,0.0,0.0,1.85583932782,5.577,35.6165854659,31.0949354659,4.50165,0.02
 05/04  06:00:00,25.6426025034,2.15193616235,0.0,0.0,3.71167865564,18.077,40.1835570011,24.9405389712,13.50495,1.73806802983
 05/04  07:00:00,25.6173330343,2.15193616235,0.0,0.0,3.71167865564,18.077,44.0790792078,16.7246364085,21.0077,6.34674279931
 05/04  08:00:00,20.6410205263,2.15193616235,0.0,0.0,3.71167865564,13.077,32.6768878721,11.902746299,15.0055,5.76864157307
 05/04  09:00:00,20.6766913437,2.15193616235,0.0,0.0,3.71167865564,13.077,26.339126811,6.71834452924,15.0055,4.61528228176
 05/04  10:00:00,25.7156920502,2.15193616235,0.0,0.0,3.71167865564,18.077,39.6083680629,2.55710196496,33.0121,4.03916609795
 05/04  11:00:00,26.8554824309,2.15193616235,0.0,0.0,3.71167865564,18.077,45.5988143173,0.0,40.51485,5.08396431732
 05/04  12:00:00,26.0144199965,2.15193616235,0.00480771368521,0.0,3.71167865564,18.077,40.157626045,0.0,36.0132,4.144426045
 05/04  13:00:00,25.8020706359,2.15193616235,0.0,0.0,3.71167865564,18.077,34.974089703,0.0,31.51155,3.46253970299
 05/04  14:00:00,20.7964440692,2.15193616235,0.0,0.0,3.71167865564,13.077,24.4910945177,0.0220754389884,21.0077,3.46131907867
 05/04  15:00:00,20.7692547648,2.15193616235,0.0,0.0,3.71167865564,13.077,22.7616383866,0.367166770029,19.50715,2.88732161658
 05/04  16:00:00,20.6836002434,2.15193616235,0.0,0.0,3.71167865564,13.077,25.9694130898,0.0,22.50825,3.46116308979
 05/04  17:00:00,25.69728371,2.15193616235,0.00500103740696,0.0,3.71167865564,18.077,29.5472003806,0.0,25.50935,4.03785038057
 05/04  18:00:00,25.698936027,2.15193616235,0.0,0.0,3.71167865564,18.077,31.2778761484,0.0,25.50935,5.76852614843
 05/04  19:00:00,25.824265381,2.15193616235,0.0,0.0,3.71167865564,18.077,32.4029487373,0.547475985328,25.50935,6.34612275201
 05/04  20:00:00,22.6656653585,2.15193616235,0.0,0.0,3.71167865564,13.077,32.4372291986,4.73750377658,22.50825,5.19147542207
 05/04  21:00:00,23.2166951448,2.15193616235,0.0,0.0,3.71167865564,13.077,34.2191103723,7.44316186267,21.0077,5.76824850963
 05/04  22:00:00,23.1032411491,2.15193616235,0.0,0.0,3.71167865564,13.077,32.6101875453,9.99009139704,18.0066,4.6134961483
 05/04  23:00:00,24.25750953,2.15193616235,0.0,0.0,3.71167865564,13.077,18.6742402116,12.7865712481,3.0011,2.88656896348
 05/04  24:00:00,13.8132010882,2.15193616235,0.0,0.0,1.85583932782,5.577,25.219526753,19.9074515898,3.0011,2.31097516323
 05/05  01:00:00,9.60302871245,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  02:00:00,9.62828624832,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  03:00:00,9.63574285601,0.0,0.0,0.0,0.618613109274,5.0,3.59316732502,0.0,3.0011,0.592067325019
 05/05  04:00:00,10.2935149791,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  05:00:00,14.2608526558,2.15193616235,0.0,0.0,1.85583932782,5.577,32.0002467222,26.906523488,4.50165,0.592073234191
 05/05  06:00:00,25.9159975231,2.15193616235,0.0,0.0,3.71167865564,18.077,35.6985121988,20.455505568,13.50495,1.73805663081
 05/05  07:00:00,25.6454717098,2.15193616235,0.0,0.0,3.71167865564,18.077,43.549339746,16.1953494309,21.0077,6.34629031509
 05/05  08:00:00,20.6445247314,2.15193616235,0.0,0.0,3.71167865564,13.077,37.7180679488,17.5194019818,15.0055,5.19316596698
 05/05  09:00:00,20.6615166549,2.15193616235,0.0,0.0,3.71167865564,13.077,36.2234646491,16.6027856123,15.0055,4.61517903683
 05/05  10:00:00,25.6666064426,2.15193616235,0.0,0.0,3.71167865564,18.077,50.2561659668,12.6314392195,33.0121,4.61262674727
 05/05  11:00:00,26.7906198161,2.15193616235,0.0,0.0,3.71167865564,18.077,54.0041218008,8.87530086459,40.51485,4.61397093617
 05/05  12:00:00,25.9095900678,2.15193616235,0.0,0.0,3.71167865564,18.077,43.1693109915,3.11696049224,36.0132,4.03915049921
 05/05  13:00:00,25.7243120117,2.15193616235,0.0,0.0,3.71167865564,18.077,37.3515918677,1.80312330176,31.51155,4.03691856595
 05/05  14:00:00,20.7365728846,2.15193616235,0.0,0.0,3.71167865564,13.077,27.1913126256,3.29554915922,21.0077,2.88806346636
 05/05  15:00:00,20.7299990212,2.15193616235,0.0,0.0,3.71167865564,13.077,26.7467995162,3.77815935817,19.50715,3.46149015805
 05/05  16:00:00,20.6524593405,2.15193616235,0.0,0.0,3.71167865564,13.077,28.1584747976,2.76246225593,22.50825,2.88776254172
 05/05  17:00:00,25.6645287106,2.15193616235,0.0,0.0,3.71167865564,18.077,30.1221902801,0.0,25.50935,4.61284028013
 05/05  18:00:00,25.6564910235,2.15193616235,0.0,0.0,3.71167865564,18.077,32.5265096598,1.24868035665,25.50935,5.7684793031
 05/05  19:00:00,25.649664513,2.15193616235,0.0,0.0,3.71167865564,18.077,33.6515144489,2.37132716851,25.50935,5.7708372804
 05/05  20:00:00,21.8844629255,2.15193616235,0.0,0.0,3.71167865564,13.077,34.1633710009,6.4636327065,22.50825,5.19148829441
 05/05  21:00:00,23.0820314408,2.15193616235,0.0,0.0,3.71167865564,13.077,39.4450350382,12.6687222556,21.0077,5.76861278265
 05/05  22:00:00,23.0678583758,2.15193616235,0.0,0.0,3.71167865564,13.077,38.481682278,15.8602667183,18.0066,4.61481555976
 05/05  23:00:00,24.2400105644,2.15193616235,0.0,0.0,3.71167865564,13.077,23.5173490822,17.6303930372,3.0011,2.88585604501
 05/05  24:00:00,13.7831092175,2.15193616235,0.0,0.0,1.85583932782,5.577,29.7175532193,24.4047748477,3.0011,2.31167837155
 05/06  01:00:00,9.5745030048,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  02:00:00,9.58987150591,0.0,0.0,0.0,0.618613109274,5.0,3.59317688649,0.0,3.0011,0.592076886486
 05/06  03:00:00,9.59449827167,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  04:00:00,9.73989105263,0.0,0.0,0.0,0.618613109274,5.0,3.59318278223,0.0,3.0011,0.592082782227
 05/06  05:00:00,13.7115371183,2.15193616235,0.0,0.0,1.85583932782,5.577,37.7582045206,33.2365545206,4.50165,0.02
 05/06  06:00:00,25.6608411224,2.15193616235,0.0,0.0,3.71167865564,18.077,40.994092638,25.7511018565,13.50495,1.73804078148
 05/06  07:00:00,25.6315140748,2.15193616235,0.0,0.0,3.71167865564,18.077,42.559476044,19.8132546124,21.0077,1.73852143155
 05/06  08:00:00,20.6474538266,2.15193616235,0.0,0.0,3.71167865564,13.077,34.1087683014,17.364647794,15.0055,1.73862050741
 05/06  09:00:00,20.6707178711,2.15193616235,0.0,0.0,3.71167865564,13.077,33.5269045342,13.3292945601,15.0055,5.19210997417
 05/06  10:00:00,25.6752771471,2.15193616235,0.0,0.0,3.71167865564,18.077,45.9010100385,8.27409260298,33.0121,4.61481743551
 05/06  11:00:00,26.7944404855,2.15193616235,0.0,0.0,3.71167865564,18.077,49.9889640595,4.28229099457,40.51485,5.19182306496
 05/06  12:00:00,25.9196358345,2.15193616235,0.0,0.0,3.71167865564,18.077,42.7499845175,1.54534282603,36.0132,5.19144169145
 05/06  13:00:00,25.7230143224,2.15193616235,0.0,0.0,3.71167865564,18.077,38.0572839536,1.93124868327,31.51155,4.61448527038
 05/06  14:00:00,20.7187154699,2.15193616235,0.0,0.0,3.71167865564,13.077,29.8773902808,4.25752834982,21.0077,4.612161931
 05/06  15:00:00,20.7078370835,2.15193616235,0.0,0.0,3.71167865564,13.077,28.3650408961,4.81884421032,19.50715,4.0390466858
 05/06  16:00:00,20.6114339274,2.15193616235,0.0,0.0,3.71167865564,13.077,32.9740247886,7.00275292717,22.50825,3.4630218614
 05/06  17:00:00,25.6086528821,2.15193616235,0.0,0.0,3.71167865564,18.077,38.0370430533,7.91533587276,25.50935,4.61235718054
 05/06  18:00:00,25.6141054902,2.15193616235,0.0,0.0,3.71167865564,18.077,37.0982186154,6.39574934791,25.50935,5.19311926751
 05/06  19:00:00,25.7562380184,2.15193616235,0.0,0.0,3.71167865564,18.077,38.6674880272,7.38976343715,25.50935,5.76837459006
 05/06  20:00:00,22.0005107321,2.15193616235,0.0,0.0,3.71167865564,13.077,37.5254395677,9.82640393648,22.50825,5.19078563125
 05/06  21:00:00,23.1942849542,2.15193616235,0.0,0.0,3.71167865564,13.077,37.5814199004,10.8056977911,21.0077,5.76802210935
 05/06  22:00:00,23.0835789979,2.15193616235,0.0,0.0,3.71167865564,13.077,35.030444115,12.9859542727,18.0066,4.03788984222
 05/06  23:00:00,24.2437350031,2.15193616235,0.0,0.0,3.71167865564,13.077,23.3208126365,16.8585210294,3.0011,3.46119160711
 05/06  24:00:00,13.7856865362,2.15193616235,0.0,0.0,1.85583932782,5.577,29.8136536702,24.5013137667,3.0011,2.31123990356
 05/07  01:00:00,9.57990213864,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  02:00:00,9.61080119943,0.0,0.0,0.0,0.618613109274,5.0,3.59317866623,0.0,3.0011,0.592078666229
 05/07  03:00:00,9.6252014971,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  04:00:00,9.77321824005,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  05:00:00,13.7441146111,2.15193616235,0.0,0.0,1.85583932782,5.577,32.2433633383,27.1496287791,4.50165,0.592084559145
 05/07  06:00:00,25.6914645686,2.15193616235,0.0,0.0,3.71167865564,18.077,35.4362465108,20.1930610031,13.50495,1.73823550773
 05/07  07:00:00,25.6614649848,2.15193616235,0.0,0.0,3.71167865564,18.077,37.307472845,14.5613428884,21.0077,1.73842995666
 05/07  08:00:00,20.6685615385,2.15193616235,0.0,0.0,3.71167865564,13.077,30.9803218855,14.2363174012,15.0055,1.73850448427
 05/07  09:00:00,20.6839558876,2.15193616235,0.0,0.0,3.71167865564,13.077,29.51154647,12.767585338,15.0055,1.73846113191
 05/07  10:00:00,25.6866784903,2.15193616235,0.0,0.0,3.71167865564,18.077,47.1198383288,8.91615764251,33.0121,5.19158068626
 05/07  11:00:00,26.8030155265,2.15193616235,0.0,0.0,3.71167865564,18.077,51.2188424356,5.51259441072,40.51485,5.19139802489
 05/07  12:00:00,25.9438142319,2.15193616235,0.0,0.0,3.71167865564,18.077,41.9747368322,1.92271700903,36.0132,4.03881982317
 05/07  13:00:00,25.7747911137,2.15193616235,0.0,0.0,3.71167865564,18.077,35.9457115275,0.396392723067,31.51155,4.03776880447
 05/07  14:00:00,20.7929410815,2.15193616235,0.0,0.0,3.71167865564,13.077,25.3271660667,0.857730944968,21.0077,3.46173512169
 05/07  15:00:00,20.7878952219,2.15193616235,0.0,0.0,3.71167865564,13.077,23.1837049688,0.215037252642,19.50715,3.46151771617
 05/07  16:00:00,20.7145219895,2.15193616235,0.0,0.0,3.71167865564,13.077,25.3962918333,0.0,22.50825,2.8880418333
 05/07  17:00:00,25.7290926262,2.15193616235,0.0,0.0,3.71167865564,18.077,29.5478640363,0.0,25.50935,4.03851403634
 05/07  18:00:00,25.7341773776,2.15193616235,0.0,0.0,3.71167865564,18.077,30.7011361599,0.0,25.50935,5.19178615988
 05/07  19:00:00,25.881474412,2.15193616235,0.0,0.0,3.71167865564,18.077,30.7011126584,0.0,25.50935,5.19176265843
 05/07  20:00:00,22.1055545099,2.15193616235,0.0,0.0,3.71167865564,13.077,28.19355248,1.07280960534,22.50825,4.61249287464
 05/07  21:00:00,23.2777529933,2.15193616235,0.0,0.0,3.71167865564,13.077,29.238571207,3.03938899575,21.0077,5.19148221124
 05/07  22:00:00,23.1625268459,2.15193616235,0.0,0.0,3.71167865564,13.077,26.5641954223,4.51917521687,18.0066,4.03842020545
 05/07  23:00:00,24.3049493974,2.15193616235,0.0,0.0,3.71167865564,13.077,11.0583179669,5.74606065773,3.0011,2.31115730917
 05/07  24:00:00,13.8648503892,2.15193616235,0.0,0.0,1.85583932782,5.577,15.8380099632,10.5243417799,3.0011,2.31256818331
 05/08  01:00:00,9.65642678249,0.0,0.0,0.0,0.618613109274,5.0,3.59317747304,0.0,3.0011,0.592077473041
 05/08  02:00:00,9.6772640902,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  03:00:00,9.68127790086,0.0,0.0,0.0,0.618613109274,5.0,3.59318336785,0.0,3.0011,0.592083367851
 05/08  04:00:00,9.83008521417,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  05:00:00,13.800989812,2.15193616235,0.0,0.0,1.85583932782,5.577,22.0075280947,16.9137888432,4.50165,0.592089251527
 05/08  06:00:00,25.747899619,2.15193616235,0.0,0.0,3.71167865564,18.077,24.9791016615,9.73603512691,13.50495,1.73811653461
 05/08  07:00:00,25.7197024544,2.15193616235,0.0,0.0,3.71167865564,18.077,32.0894358351,5.31155731343,21.0077,5.77017852171
 05/08  08:00:00,20.7310866955,2.15193616235,0.0,0.0,3.71167865564,13.077,25.96562877,5.19181212808,15.0055,5.76831664195
 05/08  09:00:00,20.7437302099,2.15193616235,0.0,0.0,3.71167865564,13.077,24.9759798288,5.35621347528,15.0055,4.61426635348
 05/08  10:00:00,25.764279162,2.15193616235,0.0,0.0,3.71167865564,18.077,40.528451408,3.47841591234,33.0121,4.03793549563
 05/08  11:00:00,26.8914311182,2.15193616235,0.0,0.0,3.71167865564,18.077,45.207454499,0.0770299661137,40.51485,4.61557453289
 05/08  12:00:00,26.072307402,2.15193616235,0.00601504823215,0.0,3.71167865564,18.077,40.6258734283,0.0,36.0132,4.61267342832
 05/08  13:00:00,25.8763670724,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9735205912,0.0,31.51155,3.46197059124
 05/08  14:00:00,20.8797416503,2.15193616235,0.0,0.0,3.71167865564,13.077,24.4889628391,0.0202706847503,21.0077,3.46099215435
 05/08  15:00:00,20.8629484084,2.15193616235,0.0,0.0,3.71167865564,13.077,22.4207460985,0.0257861558224,19.50715,2.88780994269
 05/08  16:00:00,20.7799743745,2.15193616235,0.0,0.0,3.71167865564,13.077,25.9693658885,0.0,22.50825,3.46111588853
 05/08  17:00:00,25.795330739,2.15193616235,0.0083070348978,0.0,3.71167865564,18.077,29.5477217157,0.0,25.50935,4.03837171567
 05/08  18:00:00,25.7906485278,2.15193616235,0.0,0.0,3.71167865564,18.077,31.2778181956,0.0,25.50935,5.76846819565
 05/08  19:00:00,25.9346374274,2.15193616235,0.0,0.0,3.71167865564,18.077,31.2806437342,0.0,25.50935,5.7712937342
 05/08  20:00:00,22.1511582704,2.15193616235,0.0,0.0,3.71167865564,13.077,27.837837219,0.138266924168,22.50825,5.19132029482
 05/08  21:00:00,23.3206702737,2.15193616235,0.0,0.0,3.71167865564,13.077,27.7687313481,0.993248582537,21.0077,5.76778276552
 05/08  22:00:00,23.2070063469,2.15193616235,0.0,0.0,3.71167865564,13.077,24.859359265,2.2379676517,18.0066,4.61479161328
 05/08  23:00:00,24.341278245,2.15193616235,0.0,0.0,3.71167865564,13.077,9.7801016549,3.89280332805,3.0011,2.88619832685
 05/08  24:00:00,13.889735949,2.15193616235,0.0,0.0,1.85583932782,5.577,13.6043349431,8.29147881083,3.0011,2.31175613232
 05/09  01:00:00,9.67693416482,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  02:00:00,9.70303153234,0.0,0.0,0.0,0.618613109274,5.0,3.59306548049,0.0,3.0011,0.591965480492
 05/09  03:00:00,9.71296281844,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  04:00:00,10.3802767505,0.0,0.0,0.0,0.618613109274,5.0,3.59315064244,0.0,3.0011,0.592050642437
 05/09  05:00:00,14.3118511741,2.15193616235,0.0,0.0,1.85583932782,5.577,22.5479027633,18.0262527633,4.50165,0.02
 05/09  06:00:00,25.9343427641,2.15193616235,0.0,0.0,3.71167865564,18.077,32.8719840343,17.6286005247,13.50495,1.73843350959
 05/09  07:00:00,25.6428358549,2.15193616235,0.0,0.0,3.71167865564,18.077,43.6865123272,16.3328296935,21.0077,6.34598263368
 05/09  08:00:00,20.6376266827,2.15193616235,0.0,0.0,3.71167865564,13.077,38.4902629343,18.2922353179,15.0055,5.19252761639
 05/09  09:00:00,20.6491179883,2.15193616235,0.0,0.0,3.71167865564,13.077,38.6430273772,18.4491086519,15.0055,5.18841872527
 05/09  10:00:00,25.6538597215,2.15193616235,0.0,0.0,3.71167865564,18.077,52.2837143279,15.2332185326,33.0121,4.03839579534
 05/09  11:00:00,26.7841705685,2.15193616235,0.0,0.0,3.71167865564,18.077,57.5342870552,12.4061772695,40.51485,4.61325978569
 05/09  12:00:00,25.8803761381,2.15193616235,0.0,0.0,3.71167865564,18.077,50.1371202346,10.0856176655,36.0132,4.03830256907
 05/09  13:00:00,25.6781346114,2.15193616235,0.0,0.0,3.71167865564,18.077,46.3729417543,11.398930779,31.51155,3.4624609753
 05/09  14:00:00,20.6723737383,2.15193616235,0.0,0.0,3.71167865564,13.077,39.326607545,14.8578779059,21.0077,3.46102963914
 05/09  15:00:00,20.6526922023,2.15193616235,0.0,0.0,3.71167865564,13.077,39.3536435883,16.3852989344,19.50715,3.4611946539
 05/09  16:00:00,20.5698825279,2.15193616235,0.0,0.0,3.71167865564,13.077,41.5857614825,16.1902811736,22.50825,2.8872303089
 05/09  17:00:00,25.5841378636,2.15193616235,0.0,0.0,3.71167865564,18.077,41.5245257369,11.9777293929,25.50935,4.03744634398
 05/09  18:00:00,25.5925630708,2.15193616235,0.0,0.0,3.71167865564,18.077,41.9330792394,10.6554821178,25.50935,5.76824712156
 05/09  19:00:00,25.5909515749,2.15193616235,0.0,0.0,3.71167865564,18.077,43.3250440332,11.4690488792,25.50935,6.34664515397
 05/09  20:00:00,21.8414277685,2.15193616235,0.0,0.0,3.71167865564,13.077,41.6385976772,13.9394871773,22.50825,5.19086049991
 05/09  21:00:00,23.0624185742,2.15193616235,0.0,0.0,3.71167865564,13.077,41.1863296099,14.9861507642,21.0077,5.19247884574
 05/09  22:00:00,23.0537440747,2.15193616235,0.0,0.0,3.71167865564,13.077,40.2543257812,17.057544879,18.0066,5.19018090221
 05/09  23:00:00,24.2247723021,2.15193616235,0.0,0.0,3.71167865564,13.077,25.5340287297,20.220636446,3.0011,2.31229228375
 05/09  24:00:00,13.7598819672,2.15193616235,0.0,0.0,1.85583932782,5.577,32.7240318379,27.410978602,3.0011,2.31195323584
 05/10  01:00:00,9.54856355385,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  02:00:00,9.57363229032,0.0,0.0,0.0,0.618613109274,5.0,3.59319584991,0.0,3.0011,0.592095849913
 05/10  03:00:00,9.58695690575,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  04:00:00,9.72402228184,0.0,0.0,0.0,0.618613109274,5.0,3.59315000988,0.0,3.0011,0.592050009879
 05/10  05:00:00,13.6842185289,2.15193616235,0.0,0.0,1.85583932782,5.577,42.2513051521,37.7296551521,4.50165,0.02
 05/10  06:00:00,25.6282987424,2.15193616235,0.0,0.0,3.71167865564,18.077,46.0324614764,30.7894789213,13.50495,1.73803255511
 05/10  07:00:00,25.597900674,2.15193616235,0.0,0.0,3.71167865564,18.077,50.7897119924,23.435353249,21.0077,6.34665874341
 05/10  08:00:00,20.6188376721,2.15193616235,0.0,0.0,3.71167865564,13.077,40.2517666583,19.4771211812,15.0055,5.7691454771
 05/10  09:00:00,20.6390088814,2.15193616235,0.0,0.0,3.71167865564,13.077,35.8316281863,16.2108190311,15.0055,4.61530915521
 05/10  10:00:00,25.6468822964,2.15193616235,0.0,0.0,3.71167865564,18.077,48.2328421052,11.1818644064,33.0121,4.03887769885
 05/10  11:00:00,26.7775890344,2.15193616235,0.0,0.0,3.71167865564,18.077,51.1304118294,6.00058822635,40.51485,4.614973603
 05/10  12:00:00,25.8941018063,2.15193616235,0.0,0.0,3.71167865564,18.077,41.3509849857,1.29902116305,36.0132,4.03876382262
 05/10  13:00:00,25.7096129976,2.15193616235,0.0,0.0,3.71167865564,18.077,36.1138478516,0.565578390232,31.51155,4.03671946134
 05/10  14:00:00,20.7160866962,2.15193616235,0.0,0.0,3.71167865564,13.077,26.6518662568,2.75659369841,21.0077,2.88757255842
 05/10  15:00:00,20.7116460992,2.15193616235,0.0,0.0,3.71167865564,13.077,25.8909537292,2.92317088766,19.50715,3.46063284158
 05/10  16:00:00,20.6213676078,2.15193616235,0.0,0.0,3.71167865564,13.077,28.8708413091,3.47457507868,22.50825,2.88801623042
 05/10  17:00:00,25.6081314798,2.15193616235,0.0,0.0,3.71167865564,18.077,32.3804782368,2.83212856774,25.50935,4.03899966903
 05/10  18:00:00,25.604915107,2.15193616235,0.0,0.0,3.71167865564,18.077,35.1248005027,3.8466236631,25.50935,5.76882683957
 05/10  19:00:00,25.7381346264,2.15193616235,0.0,0.0,3.71167865564,18.077,38.2529256609,6.39668050595,25.50935,6.34689515494
 05/10  20:00:00,21.9737733487,2.15193616235,0.0,0.0,3.71167865564,13.077,38.0343830322,10.3348498023,22.50825,5.19128322988
 05/10  21:00:00,23.1569064271,2.15193616235,0.0,0.0,3.71167865564,13.077,39.8132533083,13.6122268642,21.0077,5.19332644417
 05/10  22:00:00,23.0402266055,2.15193616235,0.0,0.0,3.71167865564,13.077,40.1129725099,17.4907623298,18.0066,4.61561018012
 05/10  23:00:00,24.2034879435,2.15193616235,0.0,0.0,3.71167865564,13.077,30.4147142957,24.5271484891,3.0011,2.88646580656
 05/10  24:00:00,13.726002949,2.15193616235,0.0,0.0,1.85583932782,5.577,39.2639572426,33.9509820604,3.0011,2.31187518224
 05/11  01:00:00,9.52229538554,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  02:00:00,9.55187101965,0.0,0.0,0.0,0.618613109274,5.0,3.59317726247,0.0,3.0011,0.592077262469
 05/11  03:00:00,9.56779373773,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  04:00:00,9.72095982903,0.0,0.0,0.0,0.618613109274,5.0,3.59318315761,0.0,3.0011,0.592083157613
 05/11  05:00:00,13.6950947509,2.15193616235,0.0,0.0,1.85583932782,5.577,38.7320819821,34.2104319821,4.50165,0.02
 05/11  06:00:00,25.644222592,2.15193616235,0.0,0.0,3.71167865564,18.077,41.9893576286,26.7464390721,13.50495,1.73796855654
 05/11  07:00:00,25.6109940454,2.15193616235,0.0,0.0,3.71167865564,18.077,47.5390489375,20.1856715082,21.0077,6.34567742927
 05/11  08:00:00,20.6313053542,2.15193616235,0.0,0.0,3.71167865564,13.077,35.944236621,15.1700622398,15.0055,5.76867438112
 05/11  09:00:00,20.6387677615,2.15193616235,0.0,0.0,3.71167865564,13.077,32.9816313428,13.3617387834,15.0055,4.61439255944
 05/11  10:00:00,25.63266366,2.15193616235,0.0,0.0,3.71167865564,18.077,47.6214405038,10.5703085554,33.0121,4.03903194838
 05/11  11:00:00,26.7619694659,2.15193616235,0.0,0.0,3.71167865564,18.077,52.7040315626,7.5746309446,40.51485,4.61455061801
 05/11  12:00:00,25.8699520935,2.15193616235,0.0,0.0,3.71167865564,18.077,44.2310294312,4.1791033182,36.0132,4.03872611304
 05/11  13:00:00,25.6857782067,2.15193616235,0.0,0.0,3.71167865564,18.077,36.834723697,1.86012056984,31.51155,3.46305312718
 05/11  14:00:00,20.698565308,2.15193616235,0.0,0.0,3.71167865564,13.077,28.1312284758,3.66168779466,21.0077,3.46184068111
 05/11  15:00:00,20.6732876941,2.15193616235,0.0,0.0,3.71167865564,13.077,28.5633456282,6.16823544085,19.50715,2.88796018738
 05/11  16:00:00,20.5802929663,2.15193616235,0.0,0.0,3.71167865564,13.077,32.5081642341,6.53893348079,22.50825,3.46098075335
 05/11  17:00:00,25.5823722689,2.15193616235,0.0,0.0,3.71167865564,18.077,34.0177318922,4.47056365292,25.50935,4.03781823925
 05/11  18:00:00,25.5876574811,2.15193616235,0.0,0.0,3.71167865564,18.077,35.8573948347,4.58019617165,25.50935,5.76784866302
 05/11  19:00:00,25.7232723292,2.15193616235,0.0,0.0,3.71167865564,18.077,38.7334160743,6.87854164899,25.50935,6.34552442527
 05/11  20:00:00,21.9599099589,2.15193616235,0.0,0.0,3.71167865564,13.077,39.3267711777,12.2017653141,22.50825,4.61675586358
 05/11  21:00:00,23.1501363141,2.15193616235,0.0,0.0,3.71167865564,13.077,41.250174608,14.4740698754,21.0077,5.7684047326
 05/11  22:00:00,23.0347347419,2.15193616235,0.0,0.0,3.71167865564,13.077,39.9804973453,17.3593555223,18.0066,4.614541823
 05/11  23:00:00,24.2088490567,2.15193616235,0.0,0.0,3.71167865564,13.077,26.9928472171,21.1057665429,3.0011,2.88598067418
 05/11  24:00:00,13.7460150111,2.15193616235,0.0,0.0,1.85583932782,5.577,34.5761634477,29.2637468418,3.0011,2.31131660588
 05/12  01:00:00,9.53026576644,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  02:00:00,9.56080825496,0.0,0.0,0.0,0.618613109274,5.0,3.59314564353,0.0,3.0011,0.592045643531
 05/12  03:00:00,9.57816527898,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  04:00:00,10.2460507326,0.0,0.0,0.0,0.618613109274,5.0,3.59315158899,0.0,3.0011,0.592051588991
 05/12  05:00:00,14.215950494,2.15193616235,0.0,0.0,1.85583932782,5.577,38.0865908103,33.5649408103,4.50165,0.02
 05/12  06:00:00,25.8804981891,2.15193616235,0.0,0.0,3.71167865564,18.077,40.2584581856,25.0151364659,13.50495,1.73837171969
 05/12  07:00:00,25.6282724453,2.15193616235,0.0,0.0,3.71167865564,18.077,43.070516115,15.7172308596,21.0077,6.34558525541
 05/12  08:00:00,20.6469891304,2.15193616235,0.0,0.0,3.71167865564,13.077,32.2083276611,12.0086339144,15.0055,5.19419374675
 05/12  09:00:00,20.6670878756,2.15193616235,0.0,0.0,3.71167865564,13.077,29.0104490013,9.39034599943,15.0055,4.61460300182
 05/12  10:00:00,25.6755511203,2.15193616235,0.0,0.0,3.71167865564,18.077,42.5337263735,5.48263194037,33.0121,4.03899443309
 05/12  11:00:00,26.8012694451,2.15193616235,0.0,0.0,3.71167865564,18.077,47.058847444,1.92849751933,40.51485,4.61549992465
 05/12  12:00:00,25.9193467718,2.15193616235,0.0,0.0,3.71167865564,18.077,40.67740757,0.0511686747158,36.0132,4.61303889524
 05/12  13:00:00,25.723131277,2.15193616235,0.0,0.0,3.71167865564,18.077,35.0958092754,0.121291514663,31.51155,3.46296776073
 05/12  14:00:00,20.7314332959,2.15193616235,0.0,0.0,3.71167865564,13.077,26.9526042243,2.48378471474,21.0077,3.46111950955
 05/12  15:00:00,20.7194394886,2.15193616235,0.0,0.0,3.71167865564,13.077,25.8247493192,3.43050112032,19.50715,2.88709819883
 05/12  16:00:00,20.6425909001,2.15193616235,0.0,0.0,3.71167865564,13.077,29.0215406257,3.05238335323,22.50825,3.46090727245
 05/12  17:00:00,25.648341487,2.15193616235,0.0,0.0,3.71167865564,18.077,30.5604716683,1.01275660078,25.50935,4.0383650675
 05/12  18:00:00,25.6449167739,2.15193616235,0.0,0.0,3.71167865564,18.077,32.1308476764,1.427966552,25.50935,5.19353112438
 05/12  19:00:00,25.6346878168,2.15193616235,0.0,0.0,3.71167865564,18.077,34.5885397839,2.73325906955,25.50935,6.34593071432
 05/12  20:00:00,21.8710583529,2.15193616235,0.0,0.0,3.71167865564,13.077,34.6414968982,6.94215460537,22.50825,5.19109229286
 05/12  21:00:00,23.0848141095,2.15193616235,0.0,0.0,3.71167865564,13.077,37.0042564988,10.2283456537,21.0077,5.76821084514
 05/12  22:00:00,23.0646875321,2.15193616235,0.0,0.0,3.71167865564,13.077,37.74974269,15.1301789247,18.0066,4.61296376537
 05/12  23:00:00,24.2275931054,2.15193616235,0.0,0.0,3.71167865564,13.077,25.0385974188,19.7244024971,3.0011,2.31309492165
 05/12  24:00:00,13.7665358443,2.15193616235,0.0,0.0,1.85583932782,5.577,32.4020765337,27.0888137618,3.0011,2.3121627719
 05/13  01:00:00,9.55760929435,0.0,0.0,0.0,0.618613109274,5.0,3.59319607703,0.0,3.0011,0.592096077029
 05/13  02:00:00,9.5827413554,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  03:00:00,9.59228994566,0.0,0.0,0.0,0.618613109274,5.0,3.5931502571,0.0,3.0011,0.592050257097
 05/13  04:00:00,9.73386236965,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  05:00:00,13.7004209026,2.15193616235,0.0,0.0,1.85583932782,5.577,39.9057918442,35.3841418442,4.50165,0.02
 05/13  06:00:00,25.6389523102,2.15193616235,0.0,0.0,3.71167865564,18.077,45.3492799569,30.1061595605,13.50495,1.7381703964
 05/13  07:00:00,25.6085673892,2.15193616235,0.0,0.0,3.71167865564,18.077,45.6219613651,22.8759406773,21.0077,1.73832068776
 05/13  08:00:00,20.6166010644,2.15193616235,0.0,0.0,3.71167865564,13.077,41.0211749696,24.2772071308,15.0055,1.73846783882
 05/13  09:00:00,20.6355048933,2.15193616235,0.0,0.0,3.71167865564,13.077,41.918171469,21.7212310827,15.0055,5.19144038626
 05/13  10:00:00,25.6715681326,2.15193616235,0.0,0.0,3.71167865564,18.077,48.8843518262,11.2574037298,33.0121,4.61484809639
 05/13  11:00:00,26.818724009,2.15193616235,0.0,0.0,3.71167865564,18.077,49.7599276402,4.05361798789,40.51485,5.19145965236
 05/13  12:00:00,25.9779343676,2.15193616235,0.0,0.0,3.71167865564,18.077,41.4970334836,0.292084537273,36.0132,5.19174894632
 05/13  13:00:00,25.7926227305,2.15193616235,0.0,0.0,3.71167865564,18.077,36.1251984303,0.0,31.51155,4.61364843034
 05/13  14:00:00,20.8071292191,2.15193616235,0.0,0.0,3.71167865564,13.077,25.0704014502,0.0247543630752,21.0077,4.03794708717
 05/13  15:00:00,20.8027189599,2.15193616235,0.0,0.0,3.71167865564,13.077,23.5445206555,0.0,19.50715,4.03737065545
 05/13  16:00:00,20.7214645538,2.15193616235,0.0,0.0,3.71167865564,13.077,26.5446730947,0.0,22.50825,4.03642309468
 05/13  17:00:00,25.7412566788,2.15193616235,0.0,0.0,3.71167865564,18.077,29.5478213467,0.0,25.50935,4.03847134667
 05/13  18:00:00,25.7547995321,2.15193616235,0.00313739522599,0.0,3.71167865564,18.077,31.2774060765,0.0,25.50935,5.76805607652
 05/13  19:00:00,25.9068328435,2.15193616235,0.0,0.0,3.71167865564,18.077,30.7036283409,0.0,25.50935,5.19427834086
 05/13  20:00:00,22.1251135241,2.15193616235,0.0,0.0,3.71167865564,13.077,27.7086559629,0.00882968389043,22.50825,5.19157627899
 05/13  21:00:00,23.2792405953,2.15193616235,0.0,0.0,3.71167865564,13.077,27.4566309244,0.68086230998,21.0077,5.76806861442
 05/13  22:00:00,23.1497929412,2.15193616235,0.0,0.0,3.71167865564,13.077,25.2261968753,3.18141043497,18.0066,4.0381864403
 05/13  23:00:00,24.2891225975,2.15193616235,0.0,0.0,3.71167865564,13.077,10.7234709972,4.83493386471,3.0011,2.8874371325
 05/13  24:00:00,13.8420167795,2.15193616235,0.0,0.0,1.85583932782,5.577,14.7777563313,9.46422379786,3.0011,2.31243253341
 05/14  01:00:00,9.63610174595,0.0,0.0,0.0,0.618613109274,5.0,3.59315910238,0.0,3.0011,0.59205910238
 05/14  02:00:00,9.67206351376,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  03:00:00,9.67886870419,0.0,0.0,0.0,0.618613109274,5.0,3.5931650264,0.0,3.0011,0.592065026396
 05/14  04:00:00,9.81615217032,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  05:00:00,13.1607871761,2.15193616235,0.0,0.0,1.85583932782,5.577,22.3061236955,17.2124027563,4.50165,0.592070939199
 05/14  06:00:00,25.7387146477,2.15193616235,0.0,0.0,3.71167865564,18.077,26.9530785766,11.7101201514,13.50495,1.73800842522
 05/14  07:00:00,25.6933834803,2.15193616235,0.0,0.0,3.71167865564,18.077,31.6619823813,8.91630748802,21.0077,1.73797489328
 05/14  08:00:00,20.6916365918,2.15193616235,0.0,0.0,3.71167865564,13.077,26.6468096808,10.4758945325,15.0055,1.16541514831
 05/14  09:00:00,20.6967435121,2.15193616235,0.0,0.0,3.71167865564,13.077,27.9481201059,11.2043520389,15.0055,1.73826806705
 05/14  10:00:00,25.6900363888,2.15193616235,0.0,0.0,3.71167865564,18.077,47.6960320823,9.49324575845,33.0121,5.19068632386
 05/14  11:00:00,26.8107134829,2.15193616235,0.0,0.0,3.71167865564,18.077,51.6390352773,5.93397860469,40.51485,5.19020667264
 05/14  12:00:00,25.9378715959,2.15193616235,0.0,0.0,3.71167865564,18.077,43.4764717323,3.42569278583,36.0132,4.03757894648
 05/14  13:00:00,25.7454702301,2.15193616235,0.0,0.0,3.71167865564,18.077,39.2105822007,3.66116976223,31.51155,4.03786243844
 05/14  14:00:00,20.7448480835,2.15193616235,0.0,0.0,3.71167865564,13.077,30.1164486062,5.64788236094,21.0077,3.46086624524
 05/14  15:00:00,20.7272017808,2.15193616235,0.0,0.0,3.71167865564,13.077,28.5173141516,6.12276403762,19.50715,2.88740011396
 05/14  16:00:00,20.6450928933,2.15193616235,0.0,0.0,3.71167865564,13.077,32.2060360809,6.23680896674,22.50825,3.46097711416
 05/14  17:00:00,25.6516706726,2.15193616235,0.0,0.0,3.71167865564,18.077,34.8931945735,5.34629176306,25.50935,4.03755281048
 05/14  18:00:00,25.6572555373,2.15193616235,0.0,0.0,3.71167865564,18.077,34.3947352072,3.69505573037,25.50935,5.1903294768
 05/14  19:00:00,25.8090962366,2.15193616235,0.0,0.0,3.71167865564,18.077,33.9988478818,3.2987966757,25.50935,5.19070120611
 05/14  20:00:00,22.0729811807,2.15193616235,0.0,0.0,3.71167865564,13.077,30.1908670346,3.64471098701,22.50825,4.0379060476
 05/14  21:00:00,23.2719122449,2.15193616235,0.0,0.0,3.71167865564,13.077,30.0215580442,3.8231192427,21.0077,5.19073880148
 05/14  22:00:00,23.1639904705,2.15193616235,0.0,0.0,3.71167865564,13.077,26.9678904166,4.92335535564,18.0066,4.03793506099
