Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/14  23:00:00,24.3065053365,2.15193616235,0.0,0.0,3.71167865564,13.077,11.3781120054,6.06552550203,3.0011,2.31148650332
 05/14  24:00:00,13.8688609225,2.15193616235,0.0,0.0,1.85583932782,5.577,16.44477254,11.1308895588,3.0011,2.31278298119
 05/15  01:00:00,9.6621938515,0.0,0.0,0.0,0.618613109274,5.0,3.59319626152,0.0,3.0011,0.592096261524
 05/15  02:00:00,9.69047047822,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  03:00:00,9.70405275743,0.0,0.0,0.0,0.618613109274,5.0,3.59318496484,0.0,3.0011,0.592084964845
 05/15  04:00:00,9.85817261705,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  05:00:00,13.1992158584,2.15193616235,0.0,0.0,1.85583932782,5.577,18.2264708818,13.1327300358,4.50165,0.592090845999
 05/15  06:00:00,25.7818720422,2.15193616235,0.0,0.0,3.71167865564,18.077,21.8117586736,6.56858344592,13.50495,1.73822522769
 05/15  07:00:00,25.7590780884,2.15193616235,0.0,0.0,3.71167865564,18.077,30.0288066626,3.25138535479,21.0077,5.76972130784
 05/15  08:00:00,20.7663361194,2.15193616235,0.0,0.0,3.71167865564,13.077,24.3646700584,3.59123647559,15.0055,5.76793358286
 05/15  09:00:00,20.7871471503,2.15193616235,0.0,0.0,3.71167865564,13.077,22.8107254456,3.19211195763,15.0055,4.61311348792
 05/15  10:00:00,25.8295644772,2.15193616235,0.0,0.0,3.71167865564,18.077,37.5978431241,0.547270160969,33.0121,4.03847296313
 05/15  11:00:00,27.0111802228,2.15193616235,0.0140296427277,0.0,3.71167865564,18.077,45.1299354764,0.0,40.51485,4.61508547643
 05/15  12:00:00,27.4963180373,2.15193616235,1.26611587458,0.0,3.71167865564,18.077,40.0519313693,0.0,36.0132,4.03873136929
 05/15  13:00:00,28.2342292807,2.15193616235,2.21764087683,0.0,3.71167865564,18.077,34.9738026231,0.0,31.51155,3.46225262307
 05/15  14:00:00,23.2871617103,2.15193616235,2.24488498284,0.0,3.71167865564,13.077,24.4690556966,0.0,21.0077,3.46135569659
 05/15  15:00:00,23.3567164778,2.15193616235,2.30038866595,0.0,3.71167865564,13.077,22.3948183178,0.0,19.50715,2.88766831778
 05/15  16:00:00,23.4698293631,2.15193616235,2.4109210101,0.0,3.71167865564,13.077,25.9695537985,0.0,22.50825,3.46130379846
 05/15  17:00:00,29.3241664777,2.15193616235,3.27484597885,0.0,3.71167865564,18.077,29.5481006872,0.0,25.50935,4.03875068722
 05/15  18:00:00,28.5465447841,2.15193616235,2.55904573008,0.0,3.71167865564,18.077,31.277820416,0.0,25.50935,5.76847041601
 05/15  19:00:00,27.9438597485,2.15193616235,1.81323854631,0.0,3.71167865564,18.077,31.2805150983,0.0,25.50935,5.77116509832
 05/15  20:00:00,23.1339598966,2.15193616235,0.798335018097,0.0,3.71167865564,13.077,27.6997175484,0.0,22.50825,5.19146754841
 05/15  21:00:00,23.4929563873,2.15193616235,0.0348067302532,0.0,3.71167865564,13.077,26.775938903,0.0,21.0077,5.76823890304
 05/15  22:00:00,23.2996876757,2.15193616235,0.0,0.0,3.71167865564,13.077,22.6205229569,0.0,18.0066,4.61392295694
 05/15  23:00:00,24.4173358439,2.15193616235,0.0,0.0,3.71167865564,13.077,5.34251448808,0.0283599241071,3.0011,2.31305456398
 05/15  24:00:00,13.9772693169,2.15193616235,0.0,0.0,1.85583932782,5.577,8.04718197207,2.7339948991,3.0011,2.31208707297
 05/16  01:00:00,9.75165121401,0.0,0.0,0.0,0.618613109274,5.0,3.59317767735,0.0,3.0011,0.592077677352
 05/16  02:00:00,9.78330519792,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  03:00:00,9.7943626782,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  04:00:00,10.5103036732,0.0,0.0,0.0,0.618613109274,5.0,3.59318357184,0.0,3.0011,0.592083571837
 05/16  05:00:00,13.8292297906,2.15193616235,0.0,0.0,1.85583932782,5.577,9.74643747624,5.22478747624,4.50165,0.02
 05/16  06:00:00,26.1118409802,2.15193616235,0.0,0.0,3.71167865564,18.077,17.1513720433,1.908326634,13.50495,1.73809540934
 05/16  07:00:00,25.8448038521,2.15193616235,0.0,0.0,3.71167865564,18.077,27.3526785089,0.0,21.0077,6.34497850886
 05/16  08:00:00,20.8689040795,2.15193616235,0.0,0.0,3.71167865564,13.077,20.1984374207,0.0,15.0055,5.19293742071
 05/16  09:00:00,20.8911327127,2.15193616235,0.0,0.0,3.71167865564,13.077,19.6206936586,0.0,15.0055,4.61519365857
 05/16  10:00:00,25.9231044018,2.15193616235,0.0,0.0,3.71167865564,18.077,37.6249427641,0.0,33.0121,4.61284276408
 05/16  11:00:00,27.6318099373,2.15193616235,0.576573207985,0.0,3.71167865564,18.077,45.1268459968,0.0,40.51485,4.61199599681
 05/16  12:00:00,27.5224684965,2.15193616235,1.28433835795,0.0,3.71167865564,18.077,40.0508933978,0.0,36.0132,4.03769339777
 05/16  13:00:00,27.5390297213,2.15193616235,1.54542417211,0.0,3.71167865564,18.077,34.9746930657,0.0,31.51155,3.4631430657
 05/16  14:00:00,22.5015917696,2.15193616235,1.48437580363,0.0,3.71167865564,13.077,23.8956755819,0.0,21.0077,2.88797558188
 05/16  15:00:00,22.1830212769,2.15193616235,1.16670117246,0.0,3.71167865564,13.077,22.9684929254,0.0,19.50715,3.46134292539
 05/16  16:00:00,21.7428772905,2.15193616235,0.780835598724,0.0,3.71167865564,13.077,25.3963446867,0.0,22.50825,2.88809468673
 05/16  17:00:00,27.2279153245,2.15193616235,1.30720284317,0.0,3.71167865564,18.077,30.1212603732,0.0,25.50935,4.61191037322
 05/16  18:00:00,27.3264032539,2.15193616235,1.40895346892,0.0,3.71167865564,18.077,30.7017406693,0.0,25.50935,5.19239066932
 05/16  19:00:00,27.1690255645,2.15193616235,1.25003952097,0.0,3.71167865564,18.077,31.8553590189,0.0,25.50935,6.34600901888
 05/16  20:00:00,23.1451383269,2.15193616235,0.961595767514,0.0,3.71167865564,13.077,27.1246022883,0.0,22.50825,4.61635228835
 05/16  21:00:00,24.2809079189,2.15193616235,0.881924793092,0.0,3.71167865564,13.077,26.7753292915,0.0,21.0077,5.76762929153
 05/16  22:00:00,23.7916808938,2.15193616235,0.400250364383,0.0,3.71167865564,13.077,22.6206371272,0.0,18.0066,4.6140371272
 05/16  23:00:00,24.5344229441,2.15193616235,0.0,0.0,3.71167865564,13.077,5.88722817168,0.0,3.0011,2.88612817168
 05/16  24:00:00,14.1263822544,2.15193616235,0.0,0.0,1.85583932782,5.577,5.333526388,0.0211625968974,3.0011,2.3112637911
 05/17  01:00:00,9.86309208895,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  02:00:00,9.85115408928,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  03:00:00,9.82958220388,0.0,0.0,0.0,0.618613109274,5.0,3.59318256247,0.0,3.0011,0.592082562465
 05/17  04:00:00,9.98509872434,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  05:00:00,13.3290322533,2.15193616235,0.0,0.0,1.85583932782,5.577,7.06900513012,1.9752925172,4.50165,0.592062612923
 05/17  06:00:00,25.9149098402,2.15193616235,0.0,0.0,3.71167865564,18.077,15.2431155254,0.0,13.50495,1.73816552542
 05/17  07:00:00,25.9133568892,2.15193616235,0.00750863791592,0.0,3.71167865564,18.077,26.7779570787,0.0,21.0077,5.77025707865
 05/17  08:00:00,21.3111669028,2.15193616235,0.341683922306,0.0,3.71167865564,13.077,20.7740135722,0.0,15.0055,5.76851357222
 05/17  09:00:00,21.8419717205,2.15193616235,0.832642467467,0.0,3.71167865564,13.077,19.6188165248,0.0,15.0055,4.61331652482
 05/17  10:00:00,27.6213573624,2.15193616235,1.59843759115,0.0,3.71167865564,18.077,37.0504319559,0.0,33.0121,4.03833195594
 05/17  11:00:00,29.5708588694,2.15193616235,2.45178370478,0.0,3.71167865564,18.077,45.1280264511,0.0,40.51485,4.61317645114
 05/17  12:00:00,29.6798974172,2.15193616235,3.36014370966,0.0,3.71167865564,18.077,40.0510785517,0.0,36.0132,4.03787855171
 05/17  13:00:00,29.1541006098,2.15193616235,3.12988239778,0.0,3.71167865564,18.077,34.9737701668,0.0,31.51155,3.46222016685
 05/17  14:00:00,23.2041675997,2.15193616235,2.1781828922,0.0,3.71167865564,13.077,24.4687019814,0.0,21.0077,3.46100198142
 05/17  15:00:00,22.6488371765,2.15193616235,1.62493315984,0.0,3.71167865564,13.077,22.3945503158,0.0,19.50715,2.88740031583
 05/17  16:00:00,22.8173862253,2.15193616235,1.79137927802,0.0,3.71167865564,13.077,25.9690173596,0.0,22.50825,3.46076735956
 05/17  17:00:00,28.602165845,2.15193616235,2.58235860657,0.0,3.71167865564,18.077,29.5473948408,0.0,25.50935,4.03804484083
 05/17  18:00:00,28.3856816066,2.15193616235,2.39262040629,0.0,3.71167865564,18.077,30.7021052867,0.0,25.50935,5.19275528666
 05/17  19:00:00,26.9228659987,2.15193616235,0.845954652442,0.0,3.71167865564,18.077,31.8546866884,0.0,25.50935,6.34533668844
 05/17  20:00:00,21.6559593131,2.15193616235,0.0,0.0,3.71167865564,13.077,27.6988433051,0.0,22.50825,5.19059330506
 05/17  21:00:00,23.4784426637,2.15193616235,0.0,0.0,3.71167865564,13.077,26.2003150485,0.0,21.0077,5.19261504845
 05/17  22:00:00,23.3525170481,2.15193616235,0.0,0.0,3.71167865564,13.077,22.6211983217,0.0,18.0066,4.6145983217
 05/17  23:00:00,24.474070355,2.15193616235,0.0,0.0,3.71167865564,13.077,5.91342703187,0.0264173353842,3.0011,2.88590969649
 05/17  24:00:00,14.0421565858,2.15193616235,0.0,0.0,1.85583932782,5.577,5.34469709371,0.0321185657845,3.0011,2.31147852793
 05/18  01:00:00,9.80866376165,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  02:00:00,9.82676381975,0.0,0.0,0.0,0.618613109274,5.0,3.59316539967,0.0,3.0011,0.592065399674
 05/18  03:00:00,9.82680243776,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  04:00:00,9.97054290939,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  05:00:00,13.2921804106,2.15193616235,0.0,0.0,1.85583932782,5.577,9.20596195273,4.11222771623,4.50165,0.592084236499
 05/18  06:00:00,25.8736591304,2.15193616235,0.0,0.0,3.71167865564,18.077,16.0281566113,0.784691472081,13.50495,1.7385151392
 05/18  07:00:00,25.8756887758,2.15193616235,0.009237617428,0.0,3.71167865564,18.077,26.7779253304,0.0,21.0077,5.7702253304
 05/18  08:00:00,20.9180886258,2.15193616235,0.0,0.0,3.71167865564,13.077,20.7738375354,0.0,15.0055,5.76833753537
 05/18  09:00:00,21.205319637,2.15193616235,0.232159798054,0.0,3.71167865564,13.077,19.6193877133,0.0,15.0055,4.61388771331
 05/18  10:00:00,26.8888746887,2.15193616235,0.891511347614,0.0,3.71167865564,18.077,37.0506169773,0.0,33.0121,4.03851697727
 05/18  11:00:00,29.0647391391,2.15193616235,1.94751510023,0.0,3.71167865564,18.077,45.1281748589,0.0,40.51485,4.61332485895
 05/18  12:00:00,29.315587733,2.15193616235,2.97495858697,0.0,3.71167865564,18.077,40.0510061095,0.0,36.0132,4.03780610953
 05/18  13:00:00,29.2069148126,2.15193616235,3.15807374514,0.0,3.71167865564,18.077,34.9747056436,0.0,31.51155,3.46315564362
 05/18  14:00:00,23.4623676848,2.15193616235,2.40368557486,0.0,3.71167865564,13.077,24.4691433838,0.0,21.0077,3.46144338378
 05/18  15:00:00,23.0224078771,2.15193616235,1.9690274097,0.0,3.71167865564,13.077,22.3948577121,0.0,19.50715,2.88770771214
 05/18  16:00:00,23.067275291,2.15193616235,2.02417855525,0.0,3.71167865564,13.077,25.9692509284,0.0,22.50825,3.46100092838
 05/18  17:00:00,28.6701950421,2.15193616235,2.66921115444,0.0,3.71167865564,18.077,29.5477509481,0.0,25.50935,4.03840094811
 05/18  18:00:00,28.3950556831,2.15193616235,2.41979261095,0.0,3.71167865564,18.077,30.7025606207,0.0,25.50935,5.19321062071
 05/18  19:00:00,28.0628428779,2.15193616235,1.9266874903,0.0,3.71167865564,18.077,31.8550348048,0.0,25.50935,6.34568480477
 05/18  20:00:00,23.038401756,2.15193616235,1.30718518233,0.0,3.71167865564,13.077,27.6994226893,0.0,22.50825,5.19117268932
 05/18  21:00:00,24.5098032415,2.15193616235,0.983188003374,0.0,3.71167865564,13.077,26.2003354257,0.0,21.0077,5.1926354257
 05/18  22:00:00,23.8491366703,2.15193616235,0.461610860863,0.0,3.71167865564,13.077,22.6207308935,0.0,18.0066,4.61413089351
 05/18  23:00:00,24.5183560934,2.15193616235,0.0,0.0,3.71167865564,13.077,5.88725406032,0.0,3.0011,2.88615406032
 05/18  24:00:00,14.1003579171,2.15193616235,0.0,0.0,1.85583932782,5.577,5.33393311858,0.0215749813887,3.0011,2.31125813719
 05/19  01:00:00,9.82908007021,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  02:00:00,9.84059627928,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  03:00:00,9.84268297582,0.0,0.0,0.0,0.618613109274,5.0,3.59315582686,0.0,3.0011,0.59205582686
 05/19  04:00:00,10.5824612711,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  05:00:00,13.9398460159,2.15193616235,0.0,0.0,1.85583932782,5.577,5.70735253878,0.613640784459,4.50165,0.592061754324
 05/19  06:00:00,26.2293652549,2.15193616235,0.00768238303678,0.0,3.71167865564,18.077,15.2431250709,0.0,13.50495,1.73817507094
 05/19  07:00:00,25.9240091132,2.15193616235,0.00879531334562,0.0,3.71167865564,18.077,26.7776428709,0.0,21.0077,5.76994287092
 05/19  08:00:00,20.909457966,2.15193616235,0.0,0.0,3.71167865564,13.077,20.773687097,0.0,15.0055,5.76818709703
 05/19  09:00:00,20.9160243176,2.15193616235,0.0,0.0,3.71167865564,13.077,19.6203074582,0.0,15.0055,4.61480745817
 05/19  10:00:00,26.003607956,2.15193616235,0.0710633983856,0.0,3.71167865564,18.077,37.0508480746,0.0,33.0121,4.0387480746
 05/19  11:00:00,27.9543046088,2.15193616235,0.901695744675,0.0,3.71167865564,18.077,45.1292025756,0.0,40.51485,4.6143525756
 05/19  12:00:00,27.8821552946,2.15193616235,1.63622300767,0.0,3.71167865564,18.077,40.0512681774,0.0,36.0132,4.03806817739
 05/19  13:00:00,28.0389655237,2.15193616235,2.01537304962,0.0,3.71167865564,18.077,34.9739904442,0.0,31.51155,3.46244044419
 05/19  14:00:00,22.5306116148,2.15193616235,1.49906706794,0.0,3.71167865564,13.077,23.8957421062,0.0,21.0077,2.88804210621
 05/19  15:00:00,22.3346989831,2.15193616235,1.29863977428,0.0,3.71167865564,13.077,22.9680306667,0.0,19.50715,3.46088066673
 05/19  16:00:00,22.3728824949,2.15193616235,1.43435368161,0.0,3.71167865564,13.077,25.3956199213,0.0,22.50825,2.88736992135
 05/19  17:00:00,27.792006206,2.15193616235,1.84880230418,0.0,3.71167865564,18.077,29.5474179465,0.0,25.50935,4.03806794647
 05/19  18:00:00,27.6037847505,2.15193616235,1.66560086169,0.0,3.71167865564,18.077,31.277461431,0.0,25.50935,5.76811143099
 05/19  19:00:00,27.0326775201,2.15193616235,1.13157927221,0.0,3.71167865564,18.077,31.2802275688,0.0,25.50935,5.77087756878
 05/19  20:00:00,21.8426519619,2.15193616235,0.345797785383,0.0,3.71167865564,13.077,27.6993151738,0.0,22.50825,5.19106517385
 05/19  21:00:00,23.3231722622,2.15193616235,0.0,0.0,3.71167865564,13.077,26.7756324569,0.0,21.0077,5.76793245693
 05/19  22:00:00,23.2855176805,2.15193616235,0.0,0.0,3.71167865564,13.077,22.6389763361,0.0178509021841,18.0066,4.61452543394
 05/19  23:00:00,24.3792923367,2.15193616235,0.0,0.0,3.71167865564,13.077,5.72805236647,0.41388818822,3.0011,2.31306417825
 05/19  24:00:00,13.9211495687,2.15193616235,0.0,0.0,1.85583932782,5.577,10.882428203,5.56927805051,3.0011,2.31205015253
 05/20  01:00:00,9.69411230314,0.0,0.0,0.0,0.618613109274,5.0,3.59319512819,0.0,3.0011,0.592095128194
 05/20  02:00:00,9.72051287283,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  03:00:00,9.72598645266,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  04:00:00,9.86736922157,0.0,0.0,0.0,0.618613109274,5.0,3.5931752013,0.0,3.0011,0.592075201304
 05/20  05:00:00,13.1895890262,2.15193616235,0.0,0.0,1.85583932782,5.577,16.8076387455,12.2859887455,4.50165,0.02
 05/20  06:00:00,25.7724414733,2.15193616235,0.0,0.0,3.71167865564,18.077,21.5829277596,6.33958850814,13.50495,1.73838925144
 05/20  07:00:00,25.7572401208,2.15193616235,0.0,0.0,3.71167865564,18.077,25.5399814206,2.79383077576,21.0077,1.73845064481
 05/20  08:00:00,20.783592987,2.15193616235,0.0,0.0,3.71167865564,13.077,18.0727086533,1.32862951108,15.0055,1.73857914218
 05/20  09:00:00,20.8496777772,2.15193616235,0.0,0.0,3.71167865564,13.077,20.1969320394,0.0,15.0055,5.19143203935
 05/20  10:00:00,25.8983174567,2.15193616235,0.0,0.0,3.71167865564,18.077,37.626471914,0.0,33.0121,4.61437191396
 05/20  11:00:00,27.4856855854,2.15193616235,0.458420801414,0.0,3.71167865564,18.077,45.7056889659,0.0,40.51485,5.19083896594
 05/20  12:00:00,27.2165131371,2.15193616235,0.996450294523,0.0,3.71167865564,18.077,40.6294745698,0.0,36.0132,4.61627456978
 05/20  13:00:00,26.946033897,2.15193616235,0.967182478915,0.0,3.71167865564,18.077,36.1258235996,0.0,31.51155,4.61427359959
 05/20  14:00:00,21.6451461759,2.15193616235,0.664975821045,0.0,3.71167865564,13.077,25.0453137298,0.0,21.0077,4.03761372979
 05/20  15:00:00,21.7068729243,2.15193616235,0.735461869941,0.0,3.71167865564,13.077,23.5452876773,0.0,19.50715,4.03813767732
 05/20  16:00:00,21.606218264,2.15193616235,0.719475809152,0.0,3.71167865564,13.077,26.544064889,0.0,22.50825,4.03581488905
 05/20  17:00:00,26.7560834256,2.15193616235,0.866812725429,0.0,3.71167865564,18.077,29.5474065336,0.0,25.50935,4.03805653358
 05/20  18:00:00,27.0299464863,2.15193616235,1.13379468812,0.0,3.71167865564,18.077,30.7020331209,0.0,25.50935,5.19268312092
 05/20  19:00:00,26.8192558388,2.15193616235,0.773183544659,0.0,3.71167865564,18.077,31.2774634026,0.0,25.50935,5.76811340256
 05/20  20:00:00,21.7554937177,2.15193616235,0.124902804538,0.0,3.71167865564,13.077,27.6994472921,0.0,22.50825,5.19119729208
 05/20  21:00:00,23.3860301238,2.15193616235,0.0,0.0,3.71167865564,13.077,26.2519077069,0.0510755286409,21.0077,5.19313217826
 05/20  22:00:00,23.2361101519,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0445879369,0.0,18.0066,4.03798793687
 05/20  23:00:00,24.3664064117,2.15193616235,0.0,0.0,3.71167865564,13.077,7.37755520646,0.915767263216,3.0011,3.46068794324
 05/20  24:00:00,13.9251739843,2.15193616235,0.0,0.0,1.85583932782,5.577,9.74799287698,5.00805867549,3.0011,1.73883420149
 05/21  01:00:00,9.69024360324,0.0,0.0,0.0,0.618613109274,5.0,3.59319387575,0.0,3.0011,0.592093875746
 05/21  02:00:00,9.71171505994,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  03:00:00,9.71463898278,0.0,0.0,0.0,0.618613109274,5.0,3.59318503082,0.0,3.0011,0.592085030821
 05/21  04:00:00,9.85701143805,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  05:00:00,13.1805116156,2.15193616235,0.0,0.0,1.85583932782,5.577,18.7078387698,13.6140978579,4.50165,0.59209091187
 05/21  06:00:00,25.7652458679,2.15193616235,0.0,0.0,3.71167865564,18.077,22.1628615165,6.91950623287,13.50495,1.73840528367
 05/21  07:00:00,25.7702949796,2.15193616235,0.0,0.0,3.71167865564,18.077,24.4392235102,1.69301801741,21.0077,1.73850549283
 05/21  08:00:00,20.8007318337,2.15193616235,0.0,0.0,3.71167865564,13.077,17.1164183162,0.372428816786,15.0055,1.73848949937
 05/21  09:00:00,20.8271431818,2.15193616235,0.0,0.0,3.71167865564,13.077,16.1711468101,0.0,15.0055,1.16564681008
 05/21  10:00:00,25.8635482625,2.15193616235,0.0,0.0,3.71167865564,18.077,38.2022110821,0.0,33.0121,5.19011108212
 05/21  11:00:00,27.1877465699,2.15193616235,0.175071039591,0.0,3.71167865564,18.077,45.7054358423,0.0,40.51485,5.1905858423
 05/21  12:00:00,27.161762028,2.15193616235,0.940549920307,0.0,3.71167865564,18.077,40.05106371,0.0,36.0132,4.03786371
 05/21  13:00:00,27.1592252203,2.15193616235,1.16537858611,0.0,3.71167865564,18.077,35.5500549911,0.0,31.51155,4.03850499106
 05/21  14:00:00,21.5244982752,2.15193616235,0.548231137377,0.0,3.71167865564,13.077,23.8955042709,0.0,21.0077,2.88780427093
 05/21  15:00:00,21.5053583247,2.15193616235,0.54436407664,0.0,3.71167865564,13.077,22.9676611992,0.0,19.50715,3.46051119915
 05/21  16:00:00,21.6088021811,2.15193616235,0.723782930286,0.0,3.71167865564,13.077,25.3951585459,0.0,22.50825,2.88690854588
 05/21  17:00:00,26.4334873075,2.15193616235,0.565293542753,0.0,3.71167865564,18.077,29.546890063,0.0,25.50935,4.03754006301
 05/21  18:00:00,26.6892779284,2.15193616235,0.820354787212,0.0,3.71167865564,18.077,30.6995583278,0.0,25.50935,5.19020832778
 05/21  19:00:00,26.8135606582,2.15193616235,0.766065613245,0.0,3.71167865564,18.077,30.700428762,0.0,25.50935,5.19107876198
 05/21  20:00:00,21.701235538,2.15193616235,0.0780463373435,0.0,3.71167865564,13.077,26.5468321736,0.0,22.50825,4.03858217359
 05/21  21:00:00,23.3923844227,2.15193616235,0.0,0.0,3.71167865564,13.077,26.1986840323,0.0,21.0077,5.19098403228
 05/21  22:00:00,23.2444462202,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0610937515,0.0164353846399,18.0066,4.03805836687
 05/21  23:00:00,24.3628138693,2.15193616235,0.0,0.0,3.71167865564,13.077,5.24987675622,0.509855341403,3.0011,1.73892141482
 05/21  24:00:00,13.9191579585,2.15193616235,0.0,0.0,1.85583932782,5.577,11.0852910965,5.19797345587,3.0011,2.8862176406
 05/22  01:00:00,9.68730047043,0.0,0.0,0.0,0.618613109274,5.0,3.5931506968,0.0,3.0011,0.592050696797
 05/22  02:00:00,9.69620878556,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  03:00:00,9.68780884151,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  04:00:00,9.82021705812,0.0,0.0,0.0,0.618613109274,5.0,3.59318249921,0.0,3.0011,0.592082499208
 05/22  05:00:00,13.1366738269,2.15193616235,0.0,0.0,1.85583932782,5.577,25.7633082752,21.2416582752,4.50165,0.02
 05/22  06:00:00,25.7082447063,2.15193616235,0.0,0.0,3.71167865564,18.077,29.7577890666,14.5145202615,13.50495,1.73831880508
 05/22  07:00:00,25.689431156,2.15193616235,0.0,0.0,3.71167865564,18.077,34.0313565894,6.67789050389,21.0077,6.34576608554
 05/22  08:00:00,20.7116739539,2.15193616235,0.0,0.0,3.71167865564,13.077,24.4222785386,4.22330979878,15.0055,5.19346873978
 05/22  09:00:00,20.7389187507,2.15193616235,0.0,0.0,3.71167865564,13.077,22.6538070868,3.03338527115,15.0055,4.61492181565
 05/22  10:00:00,25.7638873754,2.15193616235,0.0,0.0,3.71167865564,18.077,37.6018112279,0.551295014956,33.0121,4.03841621299
 05/22  11:00:00,26.9189299912,2.15193616235,0.0039739717811,0.0,3.71167865564,18.077,45.1292786146,0.0,40.51485,4.61442861457
 05/22  12:00:00,26.1501504101,2.15193616235,0.0574346697894,0.0,3.71167865564,18.077,40.0517371848,0.0,36.0132,4.03853718483
 05/22  13:00:00,26.0665274863,2.15193616235,0.185780335107,0.0,3.71167865564,18.077,34.9738019656,0.0,31.51155,3.46225196561
 05/22  14:00:00,20.8868366784,2.15193616235,0.0,0.0,3.71167865564,13.077,24.4688156454,0.0,21.0077,3.46111564544
 05/22  15:00:00,20.8760636073,2.15193616235,0.0,0.0,3.71167865564,13.077,22.3946933243,0.0,19.50715,2.88754332426
 05/22  16:00:00,20.8022758076,2.15193616235,0.0,0.0,3.71167865564,13.077,25.3954848014,0.0,22.50825,2.88723480139
 05/22  17:00:00,26.1089544773,2.15193616235,0.295971461546,0.0,3.71167865564,18.077,30.1214458169,0.0,25.50935,4.61209581694
 05/22  18:00:00,26.2004678504,2.15193616235,0.382018270715,0.0,3.71167865564,18.077,30.7018108838,0.0,25.50935,5.19246088379
 05/22  19:00:00,26.0630094907,2.15193616235,0.0869798798488,0.0,3.71167865564,18.077,31.2804994512,0.0,25.50935,5.77114945118
 05/22  20:00:00,21.5622642428,2.15193616235,0.0,0.0,3.71167865564,13.077,27.6995500563,0.0,22.50825,5.19130005625
 05/22  21:00:00,23.3483024697,2.15193616235,0.0,0.0,3.71167865564,13.077,26.775450699,0.0,21.0077,5.76775069897
 05/22  22:00:00,23.2146767526,2.15193616235,0.0,0.0,3.71167865564,13.077,22.6188887242,0.0,18.0066,4.61228872419
 05/22  23:00:00,24.3554769437,2.15193616235,0.0,0.0,3.71167865564,13.077,6.42745320927,1.11346740841,3.0011,2.31288580086
 05/22  24:00:00,13.9293558564,2.15193616235,0.0,0.0,1.85583932782,5.577,9.43331259582,4.12064845298,3.0011,2.31156414283
 05/23  01:00:00,9.69367315556,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  02:00:00,9.71202184842,0.0,0.0,0.0,0.618613109274,5.0,3.59315451797,0.0,3.0011,0.59205451797
 05/23  03:00:00,9.72246426668,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  04:00:00,10.3983547355,0.0,0.0,0.0,0.618613109274,5.0,3.59316044929,0.0,3.0011,0.592060449287
 05/23  05:00:00,13.7174778271,2.15193616235,0.0,0.0,1.85583932782,5.577,15.7439646637,11.2223146637,4.50165,0.02
 05/23  06:00:00,26.0015338055,2.15193616235,0.0,0.0,3.71167865564,18.077,21.1640804817,5.92094866451,13.50495,1.73818181721
 05/23  07:00:00,25.746213001,2.15193616235,0.0,0.0,3.71167865564,18.077,28.9805936795,2.20243132004,21.0077,5.77046235943
 05/23  08:00:00,20.7653442693,2.15193616235,0.0,0.0,3.71167865564,13.077,21.9141879145,1.140416067,15.0055,5.76827184749
 05/23  09:00:00,20.8053624068,2.15193616235,0.0,0.0,3.71167865564,13.077,19.7046429618,0.0845990015193,15.0055,4.61454396026
 05/23  10:00:00,25.836307716,2.15193616235,0.0,0.0,3.71167865564,18.077,37.0507016094,0.0,33.0121,4.03860160941
 05/23  11:00:00,26.9593252179,2.15193616235,0.00323227533623,0.0,3.71167865564,18.077,45.1285889314,0.0,40.51485,4.61373893137
 05/23  12:00:00,26.3981719952,2.15193616235,0.268073693105,0.0,3.71167865564,18.077,40.0515141955,0.0,36.0132,4.03831419545
 05/23  13:00:00,26.272807763,2.15193616235,0.36720015019,0.0,3.71167865564,18.077,34.9742091379,0.0,31.51155,3.4626591379
 05/23  14:00:00,20.9090108167,2.15193616235,0.0,0.0,3.71167865564,13.077,23.8956042828,0.0,21.0077,2.88790428283
 05/23  15:00:00,20.8907579226,2.15193616235,0.0,0.0,3.71167865564,13.077,22.9682003562,0.0,19.50715,3.46105035616
 05/23  16:00:00,20.801766409,2.15193616235,0.0,0.0,3.71167865564,13.077,25.39547934,0.0,22.50825,2.88722933998
 05/23  17:00:00,25.8535242875,2.15193616235,0.0551131589707,0.0,3.71167865564,18.077,29.5471963258,0.0,25.50935,4.03784632581
 05/23  18:00:00,25.7972941946,2.15193616235,0.0,0.0,3.71167865564,18.077,31.2773582341,0.0,25.50935,5.76800823413
 05/23  19:00:00,25.7917873565,2.15193616235,0.0,0.0,3.71167865564,18.077,31.2797731063,0.0,25.50935,5.7704231063
 05/23  20:00:00,21.4081465872,2.15193616235,0.0,0.0,3.71167865564,13.077,27.6990283571,0.0,22.50825,5.19077835706
 05/23  21:00:00,23.2518953874,2.15193616235,0.0,0.0,3.71167865564,13.077,26.2004077691,0.0,21.0077,5.19270776906
 05/23  22:00:00,23.2309489338,2.15193616235,0.0,0.0,3.71167865564,13.077,22.6434439837,0.0230128753973,18.0066,4.61383110827
 05/23  23:00:00,24.3574821004,2.15193616235,0.0,0.0,3.71167865564,13.077,5.9786648787,0.0911447734172,3.0011,2.88642010528
 05/23  24:00:00,13.9133920663,2.15193616235,0.0,0.0,1.85583932782,5.577,8.81039884609,4.07016644364,3.0011,1.73913240245
 05/24  01:00:00,9.68775205813,0.0,0.0,0.0,0.618613109274,5.0,3.59318423091,0.0,3.0011,0.59208423091
 05/24  02:00:00,9.71113439338,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  03:00:00,9.71368080674,0.0,0.0,0.0,0.618613109274,5.0,3.59319011499,0.0,3.0011,0.592090114995
 05/24  04:00:00,9.85703100077,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  05:00:00,13.1668714641,2.15193616235,0.0,0.0,1.85583932782,5.577,16.0184596274,10.9247136419,4.50165,0.592095985531
 05/24  06:00:00,25.736593617,2.15193616235,0.0,0.0,3.71167865564,18.077,21.2320130845,5.98906200612,13.50495,1.73800107839
 05/24  07:00:00,25.6983072877,2.15193616235,0.0,0.0,3.71167865564,18.077,30.2946260581,3.51768851179,21.0077,5.76923754631
 05/24  08:00:00,20.6921155101,2.15193616235,0.0,0.0,3.71167865564,13.077,24.1763016275,3.97814915413,15.0055,5.19265247333
 05/24  09:00:00,20.7106588367,2.15193616235,0.0,0.0,3.71167865564,13.077,23.0810204413,3.46159074341,15.0055,4.61392969792
 05/24  10:00:00,25.7383683311,2.15193616235,0.0,0.0,3.71167865564,18.077,37.9295523599,0.879143424205,33.0121,4.03830893574
 05/24  11:00:00,26.887359969,2.15193616235,0.00505123248186,0.0,3.71167865564,18.077,45.1286575444,0.0,40.51485,4.6138075444
 05/24  12:00:00,26.0650495179,2.15193616235,0.00517218523417,0.0,3.71167865564,18.077,40.0509899156,0.0,36.0132,4.03778991556
 05/24  13:00:00,25.8690631435,2.15193616235,0.0126164129437,0.0,3.71167865564,18.077,34.9737414497,0.0,31.51155,3.46219144974
 05/24  14:00:00,20.8611956911,2.15193616235,0.0,0.0,3.71167865564,13.077,24.4939410725,0.0251245251564,21.0077,3.46111654733
 05/24  15:00:00,20.8575699479,2.15193616235,0.0,0.0,3.71167865564,13.077,22.3941068899,0.0,19.50715,2.88695688994
 05/24  16:00:00,20.7874315854,2.15193616235,0.0,0.0,3.71167865564,13.077,25.3956467941,0.0,22.50825,2.88739679415
 05/24  17:00:00,26.0835521372,2.15193616235,0.282228309618,0.0,3.71167865564,18.077,29.7278186448,0.0,25.50935,4.21846864476
 05/24  18:00:00,26.2246460404,2.15193616235,0.415395135201,0.0,3.71167865564,18.077,31.0952407773,0.0,25.50935,5.58589077732
 05/24  19:00:00,26.3170845635,2.15193616235,0.34421414961,0.0,3.71167865564,18.077,31.2788558398,0.0,25.50935,5.76950583978
 05/24  20:00:00,21.5722044023,2.15193616235,0.0,0.0,3.71167865564,13.077,27.6992425267,0.0,22.50825,5.19099252669
 05/24  21:00:00,23.3482010791,2.15193616235,0.0,0.0,3.71167865564,13.077,26.2004499753,0.0,21.0077,5.19274997527
 05/24  22:00:00,23.1968794045,2.15193616235,0.0,0.0,3.71167865564,13.077,22.63682939,0.0157286581231,18.0066,4.61450073188
 05/24  23:00:00,24.3383375508,2.15193616235,0.0,0.0,3.71167865564,13.077,6.47750300463,0.590475136031,3.0011,2.8859278686
 05/24  24:00:00,13.8970905817,2.15193616235,0.0,0.0,1.85583932782,5.577,10.0593350483,4.74684018305,3.0011,2.31139486529
 05/25  01:00:00,9.6596250633,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  02:00:00,9.68383228424,0.0,0.0,0.0,0.618613109274,5.0,3.59314694996,0.0,3.0011,0.592046949959
 05/25  03:00:00,9.69027154038,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  04:00:00,9.83615366581,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  05:00:00,13.1593609634,2.15193616235,0.0,0.0,1.85583932782,5.577,16.878912809,11.7851711197,4.50165,0.592091689301
 05/25  06:00:00,25.7289437321,2.15193616235,0.0,0.0,3.71167865564,18.077,21.8149077843,6.57178835466,13.50495,1.73816942963
 05/25  07:00:00,25.6972456101,2.15193616235,0.0,0.0,3.71167865564,18.077,30.525535219,3.74776295832,21.0077,5.77007226068
 05/25  08:00:00,20.715273686,2.15193616235,0.0,0.0,3.71167865564,13.077,24.0940600043,3.32074686121,15.0055,5.76781314305
 05/25  09:00:00,20.7354468516,2.15193616235,0.0,0.0,3.71167865564,13.077,22.4078035823,3.36210714702,15.0055,4.0401964353
 05/25  10:00:00,25.7396907099,2.15193616235,0.0,0.0,3.71167865564,18.077,39.4883357197,2.4388831376,33.0121,4.03735258212
 05/25  11:00:00,26.8664070202,2.15193616235,0.0,0.0,3.71167865564,18.077,45.1291990951,0.0,40.51485,4.61434909514
 05/25  12:00:00,26.0363489057,2.15193616235,0.00486094061926,0.0,3.71167865564,18.077,40.0514130287,0.0,36.0132,4.03821302868
 05/25  13:00:00,25.8408356769,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9745390076,0.0,31.51155,3.46298900756
 05/25  14:00:00,20.8487632704,2.15193616235,0.0,0.0,3.71167865564,13.077,24.4881051431,0.0191773208863,21.0077,3.46122782225
 05/25  15:00:00,20.8310989952,2.15193616235,0.0,0.0,3.71167865564,13.077,22.3948255371,0.0,19.50715,2.88767553713
 05/25  16:00:00,20.7509293627,2.15193616235,0.0,0.0,3.71167865564,13.077,25.9691049183,0.0,22.50825,3.46085491827
 05/25  17:00:00,25.7630208656,2.15193616235,0.00160543452884,0.0,3.71167865564,18.077,29.5478559659,0.0,25.50935,4.03850596586
 05/25  18:00:00,25.7653141809,2.15193616235,0.0,0.0,3.71167865564,18.077,30.7025545921,0.0,25.50935,5.19320459207
 05/25  19:00:00,25.9161432734,2.15193616235,0.0,0.0,3.71167865564,18.077,31.2791359946,0.0,25.50935,5.76978599465
 05/25  20:00:00,21.5221142786,2.15193616235,0.0,0.0,3.71167865564,13.077,27.6993267112,0.0,22.50825,5.19107671123
 05/25  21:00:00,23.3228624344,2.15193616235,0.0,0.0,3.71167865564,13.077,26.2001408811,0.0,21.0077,5.1924408811
 05/25  22:00:00,23.1841886327,2.15193616235,0.0,0.0,3.71167865564,13.077,23.0978605511,0.476662012541,18.0066,4.61459853855
 05/25  23:00:00,24.305332446,2.15193616235,0.0,0.0,3.71167865564,13.077,8.92597682634,3.03900298765,3.0011,2.8858738387
 05/25  24:00:00,13.8631222353,2.15193616235,0.0,0.0,1.85583932782,5.577,12.3519274472,7.03956274789,3.0011,2.31126469931
 05/26  01:00:00,9.65758287866,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  02:00:00,9.6843316546,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  03:00:00,9.69416027679,0.0,0.0,0.0,0.618613109274,5.0,3.59318523419,0.0,3.0011,0.592085234191
 05/26  04:00:00,10.3752657206,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  05:00:00,13.671798162,2.15193616235,0.0,0.0,1.85583932782,5.577,21.0313224031,15.9375812882,4.50165,0.592091114931
 05/26  06:00:00,25.9613037724,2.15193616235,0.0,0.0,3.71167865564,18.077,24.2080006388,8.96498729464,13.50495,1.73806334421
 05/26  07:00:00,25.7421340889,2.15193616235,0.0,0.0,3.71167865564,18.077,28.7017813501,1.92293119632,21.0077,5.77115015382
 05/26  08:00:00,20.7799594351,2.15193616235,0.0,0.0,3.71167865564,13.077,20.3456951634,0.147490577835,15.0055,5.19270458557
 05/26  09:00:00,20.810511373,2.15193616235,0.0,0.0,3.71167865564,13.077,19.6200805599,0.0,15.0055,4.61458055991
 05/26  10:00:00,25.842635648,2.15193616235,0.0,0.0,3.71167865564,18.077,37.0502235822,0.0,33.0121,4.0381235822
 05/26  11:00:00,27.362866488,2.15193616235,0.374076848753,0.0,3.71167865564,18.077,45.1289011776,0.0,40.51485,4.61405117764
 05/26  12:00:00,27.2431169148,2.15193616235,1.05892664069,0.0,3.71167865564,18.077,40.0505842944,0.0,36.0132,4.03738429438
 05/26  13:00:00,27.0536736794,2.15193616235,1.11269575752,0.0,3.71167865564,18.077,34.9735795212,0.0,31.51155,3.46202952121
 05/26  14:00:00,21.7692077964,2.15193616235,0.821383291424,0.0,3.71167865564,13.077,24.4685948168,0.0,21.0077,3.46089481679
 05/26  15:00:00,21.4853543539,2.15193616235,0.553926601425,0.0,3.71167865564,13.077,22.394488473,0.0,19.50715,2.88733847297
 05/26  16:00:00,21.5280722172,2.15193616235,0.679481812999,0.0,3.71167865564,13.077,25.3956160798,0.0,22.50825,2.8873660798
 05/26  17:00:00,27.1563754525,2.15193616235,1.29489138896,0.0,3.71167865564,18.077,29.5467987236,0.0,25.50935,4.03744872359
 05/26  18:00:00,27.2422836992,2.15193616235,1.37129071149,0.0,3.71167865564,18.077,31.276701786,0.0,25.50935,5.76735178602
 05/26  19:00:00,27.0235120082,2.15193616235,1.15773390825,0.0,3.71167865564,18.077,31.2791881275,0.0,25.50935,5.76983812754
 05/26  20:00:00,21.9397953182,2.15193616235,0.474628989848,0.0,3.71167865564,13.077,27.6991899205,0.0,22.50825,5.19093992052
 05/26  21:00:00,23.2971720683,2.15193616235,0.0134975770468,0.0,3.71167865564,13.077,26.2005807306,0.0,21.0077,5.19288073055
 05/26  22:00:00,23.2534162209,2.15193616235,0.0,0.0,3.71167865564,13.077,22.6205874281,0.0,18.0066,4.61398742815
 05/26  23:00:00,24.3714312145,2.15193616235,0.0,0.0,3.71167865564,13.077,5.91515108344,0.0279857417854,3.0011,2.88606534166
 05/26  24:00:00,13.91786324,2.15193616235,0.0,0.0,1.85583932782,5.577,8.63478663368,3.89445563161,3.0011,1.73923100206
 05/27  01:00:00,9.66530999593,0.0,0.0,0.0,0.618613109274,5.0,3.5931717067,0.0,3.0011,0.592071706701
 05/27  02:00:00,9.69754158364,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  03:00:00,9.70794795647,0.0,0.0,0.0,0.618613109274,5.0,3.59315173618,0.0,3.0011,0.592051736184
 05/27  04:00:00,9.84427246084,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  05:00:00,13.1611939297,2.15193616235,0.0,0.0,1.85583932782,5.577,17.7378138102,12.64410614,4.50165,0.592057670138
 05/27  06:00:00,25.7422618493,2.15193616235,0.0,0.0,3.71167865564,18.077,21.0565195853,6.38597540421,13.50495,1.16559418111
 05/27  07:00:00,25.7268471132,2.15193616235,0.0,0.0,3.71167865564,18.077,25.1736844994,2.42747957182,21.0077,1.73850492759
 05/27  08:00:00,20.7541249376,2.15193616235,0.0,0.0,3.71167865564,13.077,17.4813335183,0.737372835783,15.0055,1.7384606825
 05/27  09:00:00,20.8004973188,2.15193616235,0.0,0.0,3.71167865564,13.077,20.19609421,0.0,15.0055,5.19059421002
 05/27  10:00:00,25.8262955684,2.15193616235,0.0,0.0,3.71167865564,18.077,37.6256211268,0.0,33.0121,4.61352112683
 05/27  11:00:00,26.9832908286,2.15193616235,0.0225958423565,0.0,3.71167865564,18.077,45.1309339978,0.0,40.51485,4.61608399784
 05/27  12:00:00,26.6243866695,2.15193616235,0.479919809594,0.0,3.71167865564,18.077,41.2028059156,0.0,36.0132,5.18960591561
 05/27  13:00:00,26.6135775379,2.15193616235,0.699878785596,0.0,3.71167865564,18.077,36.1252131812,0.0,31.51155,4.61366318123
 05/27  14:00:00,21.3026433331,2.15193616235,0.382985146664,0.0,3.71167865564,13.077,25.0452653186,0.0,21.0077,4.03756531862
 05/27  15:00:00,21.2061824163,2.15193616235,0.302577098667,0.0,3.71167865564,13.077,23.5446761656,0.0,19.50715,4.03752616559
 05/27  16:00:00,21.1073260307,2.15193616235,0.284980834315,0.0,3.71167865564,13.077,25.9706356953,0.0,22.50825,3.46238569532
 05/27  17:00:00,26.3533751834,2.15193616235,0.523190079765,0.0,3.71167865564,18.077,29.5471185739,0.0,25.50935,4.03776857388
 05/27  18:00:00,26.6939068661,2.15193616235,0.856120850097,0.0,3.71167865564,18.077,30.70138322,0.0,25.50935,5.19203322002
 05/27  19:00:00,26.6764463898,2.15193616235,0.673517789207,0.0,3.71167865564,18.077,31.2766907274,0.0,25.50935,5.76734072739
 05/27  20:00:00,21.7245442302,2.15193616235,0.129421811534,0.0,3.71167865564,13.077,27.1245755864,0.0,22.50825,4.61632558635
 05/27  21:00:00,23.3636006839,2.15193616235,0.0,0.0,3.71167865564,13.077,26.7754700482,0.0,21.0077,5.76777004821
 05/27  22:00:00,23.1988286307,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0627962488,0.0180942173059,18.0066,4.03810203147
 05/27  23:00:00,24.3320854071,2.15193616235,0.0,0.0,3.71167865564,13.077,6.94206871853,1.05367951954,3.0011,2.887289199
 05/27  24:00:00,13.9061714986,2.15193616235,0.0,0.0,1.85583932782,5.577,9.27006611292,3.95746978812,3.0011,2.3114963248
 05/28  01:00:00,9.67844402623,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  02:00:00,9.68421579035,0.0,0.0,0.0,0.618613109274,5.0,3.5931903573,0.0,3.0011,0.592090357301
 05/28  03:00:00,9.67978354284,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  04:00:00,9.82010714031,0.0,0.0,0.0,0.618613109274,5.0,3.59319624809,0.0,3.0011,0.592096248085
 05/28  05:00:00,13.1396868696,2.15193616235,0.0,0.0,1.85583932782,5.577,20.2706477731,15.7489977731,4.50165,0.02
 05/28  06:00:00,25.7204465136,2.15193616235,0.0,0.0,3.71167865564,18.077,23.297021804,8.05386383505,13.50495,1.73820796895
 05/28  07:00:00,25.7214366768,2.15193616235,0.0,0.0,3.71167865564,18.077,25.3385509592,2.59240935549,21.0077,1.73844160372
 05/28  08:00:00,20.7662123144,2.15193616235,0.0,0.0,3.71167865564,13.077,17.0985690002,0.354532350959,15.0055,1.73853664922
 05/28  09:00:00,20.8300396956,2.15193616235,0.0,0.0,3.71167865564,13.077,16.7439793576,0.0,15.0055,1.73847935756
 05/28  10:00:00,25.955401293,2.15193616235,0.0722941006572,0.0,3.71167865564,18.077,37.6286145233,0.0,33.0121,4.61651452331
 05/28  11:00:00,27.6902069608,2.15193616235,0.676518408393,0.0,3.71167865564,18.077,45.7056733939,0.0,40.51485,5.19082339392
 05/28  12:00:00,27.442545626,2.15193616235,1.23343263555,0.0,3.71167865564,18.077,40.0510019777,0.0,36.0132,4.03780197773
 05/28  13:00:00,27.2827867534,2.15193616235,1.32350570993,0.0,3.71167865564,18.077,35.5497488973,0.0,31.51155,4.03819889729
 05/28  14:00:00,22.0462914728,2.15193616235,1.08118360131,0.0,3.71167865564,13.077,23.8950616661,0.0,21.0077,2.88736166606
 05/28  15:00:00,22.1452126601,2.15193616235,1.1839810324,0.0,3.71167865564,13.077,22.9679336955,0.0,19.50715,3.4607836955
 05/28  16:00:00,22.2282489089,2.15193616235,1.33731743246,0.0,3.71167865564,13.077,25.3957555935,0.0,22.50825,2.88750559353
 05/28  17:00:00,27.406771335,2.15193616235,1.5101268854,0.0,3.71167865564,18.077,29.5473999655,0.0,25.50935,4.03804996553
 05/28  18:00:00,27.6140840328,2.15193616235,1.71338983059,0.0,3.71167865564,18.077,30.1255269265,0.0,25.50935,4.61617692651
 05/28  19:00:00,27.6216718413,2.15193616235,1.54369796883,0.0,3.71167865564,18.077,30.6998697212,0.0,25.50935,5.19051972116
 05/28  20:00:00,22.5790100459,2.15193616235,0.912034840933,0.0,3.71167865564,13.077,26.5464525766,0.0,22.50825,4.03820257658
 05/28  21:00:00,23.6634482297,2.15193616235,0.228083000025,0.0,3.71167865564,13.077,26.1982034238,0.0,21.0077,5.19050342377
 05/28  22:00:00,23.2568650725,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0654828037,0.02099825413,18.0066,4.03788454959
 05/28  23:00:00,24.3578813649,2.15193616235,0.0,0.0,3.71167865564,13.077,4.76737908647,0.0272359915976,3.0011,1.73904309487
 05/28  24:00:00,13.9136234004,2.15193616235,0.0,0.0,1.85583932782,5.577,9.60225818019,3.71549237585,3.0011,2.88566580434
 05/29  01:00:00,9.68136034934,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  02:00:00,9.70311594763,0.0,0.0,0.0,0.618613109274,5.0,3.59314863686,0.0,3.0011,0.592048636862
 05/29  03:00:00,9.70837223753,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  04:00:00,9.85229986099,0.0,0.0,0.0,0.618613109274,5.0,3.59315457755,0.0,3.0011,0.592054577549
 05/29  05:00:00,12.5133128609,2.15193616235,0.0,0.0,1.85583932782,5.577,16.4389415172,11.9172915172,4.50165,0.02
 05/29  06:00:00,25.7141215255,2.15193616235,0.0,0.0,3.71167865564,18.077,22.364760139,7.12186431267,13.50495,1.73794582635
 05/29  07:00:00,25.7055110659,2.15193616235,0.0,0.0,3.71167865564,18.077,25.6203924002,2.8742932902,21.0077,1.73839910996
 05/29  08:00:00,20.7377527427,2.15193616235,0.0,0.0,3.71167865564,13.077,17.5427338286,0.798708667122,15.0055,1.73852516148
 05/29  09:00:00,20.7895951825,2.15193616235,0.0,0.0,3.71167865564,13.077,16.743985895,0.0,15.0055,1.73848589502
 05/29  10:00:00,25.8604636538,2.15193616235,0.00631079826516,0.0,3.71167865564,18.077,37.6284233589,0.0,33.0121,4.61632335885
 05/29  11:00:00,27.613210406,2.15193616235,0.603628459964,0.0,3.71167865564,18.077,45.7051046189,0.0,40.51485,5.19025461889
 05/29  12:00:00,27.4312042441,2.15193616235,1.22176250077,0.0,3.71167865564,18.077,40.0515213938,0.0,36.0132,4.0383213938
 05/29  13:00:00,27.2776626184,2.15193616235,1.31837703945,0.0,3.71167865564,18.077,35.549466764,0.0,31.51155,4.03791676397
 05/29  14:00:00,22.0067891709,2.15193616235,1.04235656773,0.0,3.71167865564,13.077,23.8951641724,0.0,21.0077,2.88746417241
 05/29  15:00:00,22.002605161,2.15193616235,1.05087245932,0.0,3.71167865564,13.077,22.394728166,0.0,19.50715,2.88757816598
 05/29  16:00:00,22.0773458156,2.15193616235,1.20347319983,0.0,3.71167865564,13.077,25.9691620092,0.0,22.50825,3.46091200922
 05/29  17:00:00,27.2657133218,2.15193616235,1.3816493661,0.0,3.71167865564,18.077,29.5470272606,0.0,25.50935,4.03767726057
 05/29  18:00:00,27.4926459382,2.15193616235,1.60221943544,0.0,3.71167865564,18.077,30.1255430963,0.0,25.50935,4.61619309632
 05/29  19:00:00,27.4352148135,2.15193616235,1.37558441505,0.0,3.71167865564,18.077,30.7003360053,0.0,25.50935,5.19098600527
 05/29  20:00:00,22.4272408352,2.15193616235,0.776478560328,0.0,3.71167865564,13.077,26.5467136538,0.0,22.50825,4.03846365377
 05/29  21:00:00,23.6320610979,2.15193616235,0.199392098177,0.0,3.71167865564,13.077,25.6239454957,0.0,21.0077,4.6162454957
 05/29  22:00:00,23.2779296294,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0595818904,0.0148963550613,18.0066,4.03808553533
 05/29  23:00:00,24.3973853234,2.15193616235,0.0,0.0,3.71167865564,13.077,5.33717545891,0.0240307479609,3.0011,2.31204471095
 05/29  24:00:00,13.9537064866,2.15193616235,0.0,0.0,1.85583932782,5.577,7.44893512108,1.56140725098,3.0011,2.88642787009
 05/30  01:00:00,9.7152289533,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  02:00:00,9.7372685881,0.0,0.0,0.0,0.618613109274,5.0,3.59315747533,0.0,3.0011,0.592057475326
 05/30  03:00:00,9.73824238229,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  04:00:00,10.4353865615,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  05:00:00,13.1086515122,2.15193616235,0.0,0.0,1.85583932782,5.577,12.2962540045,7.20251475205,4.50165,0.592089252422
 05/30  06:00:00,26.0324649544,2.15193616235,0.0,0.0,3.71167865564,18.077,18.1648733163,2.92153580157,13.50495,1.73838751472
 05/30  07:00:00,25.7978048117,2.15193616235,0.0,0.0,3.71167865564,18.077,26.7781345767,0.0,21.0077,5.7704345767
 05/30  08:00:00,20.8615464236,2.15193616235,0.0,0.0,3.71167865564,13.077,20.1986438008,0.0,15.0055,5.19314380082
 05/30  09:00:00,21.1173935006,2.15193616235,0.189444906168,0.0,3.71167865564,13.077,19.6196272901,0.0,15.0055,4.61412729011
 05/30  10:00:00,26.6606262833,2.15193616235,0.698334872262,0.0,3.71167865564,18.077,37.0503469867,0.0,33.0121,4.0382469867
 05/30  11:00:00,28.4700609197,2.15193616235,1.38392002207,0.0,3.71167865564,18.077,45.1281003184,0.0,40.51485,4.61325031841
 05/30  12:00:00,28.1815183902,2.15193616235,1.88908789632,0.0,3.71167865564,18.077,40.050645494,0.0,36.0132,4.03744549402
 05/30  13:00:00,28.2907799466,2.15193616235,2.25114018583,0.0,3.71167865564,18.077,34.9740099583,0.0,31.51155,3.46245995828
 05/30  14:00:00,22.8163681815,2.15193616235,1.76656784809,0.0,3.71167865564,13.077,23.8951788233,0.0,21.0077,2.88747882325
 05/30  15:00:00,22.4683663876,2.15193616235,1.44017952703,0.0,3.71167865564,13.077,22.9678215471,0.0,19.50715,3.46067154706
 05/30  16:00:00,22.3321022894,2.15193616235,1.40224148795,0.0,3.71167865564,13.077,25.3954358449,0.0,22.50825,2.88718584489
 05/30  17:00:00,27.7680016461,2.15193616235,1.82422318712,0.0,3.71167865564,18.077,29.5469524474,0.0,25.50935,4.03760244744
 05/30  18:00:00,27.8393795586,2.15193616235,1.88470173146,0.0,3.71167865564,18.077,30.7017908871,0.0,25.50935,5.19244088714
 05/30  19:00:00,27.6158064333,2.15193616235,1.66900442396,0.0,3.71167865564,18.077,31.2788833356,0.0,25.50935,5.76953333557
 05/30  20:00:00,22.4375512323,2.15193616235,0.903588891518,0.0,3.71167865564,13.077,27.6993749124,0.0,22.50825,5.19112491238
 05/30  21:00:00,23.7324554848,2.15193616235,0.385001774046,0.0,3.71167865564,13.077,26.2006650598,0.0,21.0077,5.19296505984
 05/30  22:00:00,23.5353905075,2.15193616235,0.1933649566,0.0,3.71167865564,13.077,22.6202265851,0.0,18.0066,4.61362658508
 05/30  23:00:00,24.4818370373,2.15193616235,0.0,0.0,3.71167865564,13.077,5.88735270922,0.0,3.0011,2.88625270922
 05/30  24:00:00,14.0404607569,2.15193616235,0.0,0.0,1.85583932782,5.577,4.76595517818,0.0256749122192,3.0011,1.73918026596
 05/31  01:00:00,9.77666560666,0.0,0.0,0.0,0.618613109274,5.0,3.5931829415,0.0,3.0011,0.592082941504
 05/31  02:00:00,9.80295927514,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  03:00:00,9.81238377806,0.0,0.0,0.0,0.618613109274,5.0,3.59318882763,0.0,3.0011,0.592088827634
 05/31  04:00:00,9.95539901081,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  05:00:00,12.6320138676,2.15193616235,0.0,0.0,1.85583932782,5.577,8.55737450658,4.03572450658,4.50165,0.02
 05/31  06:00:00,25.8437469685,2.15193616235,0.0,0.0,3.71167865564,18.077,16.2232391045,0.980123370136,13.50495,1.73816573434
 05/31  07:00:00,25.8279576865,2.15193616235,0.00757734431908,0.0,3.71167865564,18.077,27.352431077,0.0,21.0077,6.34473107695
 05/31  08:00:00,20.828062941,2.15193616235,0.0,0.0,3.71167865564,13.077,20.1970406438,0.0,15.0055,5.19154064378
 05/31  09:00:00,20.8195763349,2.15193616235,0.0,0.0,3.71167865564,13.077,19.8791121984,0.261310710098,15.0055,4.61230148827
 05/31  10:00:00,25.8100728308,2.15193616235,0.0,0.0,3.71167865564,18.077,37.6622253613,0.612425079752,33.0121,4.03770028151
 05/31  11:00:00,26.9271255926,2.15193616235,0.00897008186683,0.0,3.71167865564,18.077,44.5544670869,0.0,40.51485,4.03961708686
 05/31  12:00:00,26.0834562982,2.15193616235,0.0078434703958,0.0,3.71167865564,18.077,40.0507712496,0.0,36.0132,4.03757124959
 05/31  13:00:00,25.8739277162,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9734187715,0.0,31.51155,3.46186877146
 05/31  14:00:00,20.8988765357,2.15193616235,0.0,0.0,3.71167865564,13.077,24.4949397827,0.0265047329078,21.0077,3.46073504984
 05/31  15:00:00,20.9009022514,2.15193616235,0.0,0.0,3.71167865564,13.077,22.3940364111,0.0,19.50715,2.88688641106
 05/31  16:00:00,20.8304127682,2.15193616235,0.0,0.0,3.71167865564,13.077,25.3952567839,0.0,22.50825,2.88700678385
 05/31  17:00:00,25.9354673429,2.15193616235,0.0834986621852,0.0,3.71167865564,18.077,29.5467640365,0.0,25.50935,4.03741403651
 05/31  18:00:00,26.2114509518,2.15193616235,0.342453005696,0.0,3.71167865564,18.077,31.2764270336,0.0,25.50935,5.76707703364
 05/31  19:00:00,26.3093079859,2.15193616235,0.276862014288,0.0,3.71167865564,18.077,31.2784907399,0.0,25.50935,5.76914073992
