Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  20:00:00,21.0184005014,2.15193616235,0.0,0.0,3.71167865564,13.077,27.1241680777,0.0,22.50825,4.6159180777
 05/31  21:00:00,23.4187177327,2.15193616235,0.0,0.0,3.71167865564,13.077,26.8403104139,0.065789536737,21.0077,5.76682087718
 05/31  22:00:00,23.2564445654,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0692732678,0.0238464512501,18.0066,4.03882681652
 05/31  23:00:00,24.3968171321,2.15193616235,0.0,0.0,3.71167865564,13.077,5.93356346398,0.0464059391669,3.0011,2.88605752481
 05/31  24:00:00,13.9655751304,2.15193616235,0.0,0.0,1.85583932782,5.577,8.79095765327,3.47858149739,3.0011,2.31127615588
 06/01  01:00:00,9.74546331784,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  02:00:00,9.77031072865,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  03:00:00,9.78022884885,0.0,0.0,0.0,0.618613109274,5.0,3.59318915844,0.0,3.0011,0.59208915844
 06/01  04:00:00,9.94480626331,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  05:00:00,12.6461645088,2.15193616235,0.0,0.0,1.85583932782,5.577,8.22019694811,3.12645191515,4.50165,0.592095032959
 06/01  06:00:00,25.8832800026,2.15193616235,0.0,0.0,3.71167865564,18.077,15.2433147233,0.0,13.50495,1.73836472329
 06/01  07:00:00,25.9346671236,2.15193616235,0.0431674952921,0.0,3.71167865564,18.077,26.7775057624,0.0,21.0077,5.76980576243
 06/01  08:00:00,21.1988173652,2.15193616235,0.268132775338,0.0,3.71167865564,13.077,20.198414981,0.0,15.0055,5.192914981
 06/01  09:00:00,21.5166479701,2.15193616235,0.553301759867,0.0,3.71167865564,13.077,19.6194888343,0.0,15.0055,4.61398883427
 06/01  10:00:00,26.9882550853,2.15193616235,1.00133838259,0.0,3.71167865564,18.077,37.0500336434,0.0,33.0121,4.03793364336
 06/01  11:00:00,28.7839240664,2.15193616235,1.67369969767,0.0,3.71167865564,18.077,45.1286703833,0.0,40.51485,4.61382038329
 06/01  12:00:00,29.0904226324,2.15193616235,2.75402704959,0.0,3.71167865564,18.077,39.477341608,0.0,36.0132,3.46414160804
 06/01  13:00:00,29.0687873368,2.15193616235,3.00874097673,0.0,3.71167865564,18.077,35.5476170268,0.0,31.51155,4.03606702676
 06/01  14:00:00,23.2765711544,2.15193616235,2.21603210859,0.0,3.71167865564,13.077,23.8943627832,0.0,21.0077,2.88666278323
 06/01  15:00:00,23.0999790776,2.15193616235,2.03657263614,0.0,3.71167865564,13.077,22.3939106678,0.0,19.50715,2.88676066781
 06/01  16:00:00,23.1624747253,2.15193616235,2.14708398488,0.0,3.71167865564,13.077,25.9688305775,0.0,22.50825,3.46058057749
 06/01  17:00:00,28.8997246377,2.15193616235,2.90802114397,0.0,3.71167865564,18.077,28.9731425309,0.0,25.50935,3.46379253089
 06/01  18:00:00,29.3552587311,2.15193616235,3.36772804542,0.0,3.71167865564,18.077,31.2763507861,0.0,25.50935,5.76700078614
 06/01  19:00:00,27.2375464246,2.15193616235,1.15736708038,0.0,3.71167865564,18.077,31.2797783799,0.0,25.50935,5.77042837992
 06/01  20:00:00,20.9790002375,2.15193616235,0.0,0.0,3.71167865564,13.077,27.1244588558,0.0,22.50825,4.61620885576
 06/01  21:00:00,23.3967781076,2.15193616235,0.0,0.0,3.71167865564,13.077,26.7745129534,0.0,21.0077,5.76681295336
 06/01  22:00:00,23.2619009647,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0443805795,0.0,18.0066,4.03778057951
 06/01  23:00:00,24.3954206671,2.15193616235,0.0,0.0,3.71167865564,13.077,5.8865667807,0.0,3.0011,2.8854667807
 06/01  24:00:00,13.9583386204,2.15193616235,0.0,0.0,1.85583932782,5.577,7.66765967073,2.35512780828,3.0011,2.31143186244
 06/02  01:00:00,9.72317307488,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  02:00:00,9.74176356462,0.0,0.0,0.0,0.618613109274,5.0,3.59317499359,0.0,3.0011,0.592074993585
 06/02  03:00:00,9.74021603761,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  04:00:00,10.4163705295,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  05:00:00,13.0839148995,2.15193616235,0.0,0.0,1.85583932782,5.577,15.1943651029,10.1006212897,4.50165,0.592093813188
 06/02  06:00:00,25.9914483019,2.15193616235,0.0,0.0,3.71167865564,18.077,21.2768372569,6.03352936741,13.50495,1.73835788951
 06/02  07:00:00,25.7468286643,2.15193616235,0.0,0.0,3.71167865564,18.077,28.8448832139,2.06811844769,21.0077,5.76906476618
 06/02  08:00:00,20.78355568,2.15193616235,0.0,0.0,3.71167865564,13.077,20.642603718,0.444522529431,15.0055,5.19258118858
 06/02  09:00:00,20.824194705,2.15193616235,0.0,0.0,3.71167865564,13.077,19.6194970071,0.0,15.0055,4.61399700712
 06/02  10:00:00,25.8632873754,2.15193616235,0.0,0.0,3.71167865564,18.077,37.0502762223,0.0,33.0121,4.03817622229
 06/02  11:00:00,27.2838420141,2.15193616235,0.280396241387,0.0,3.71167865564,18.077,45.127268939,0.0,40.51485,4.61241893895
 06/02  12:00:00,27.2547939805,2.15193616235,1.04195290485,0.0,3.71167865564,18.077,39.476796047,0.0,36.0132,3.46359604702
 06/02  13:00:00,26.8824177487,2.15193616235,0.918052128506,0.0,3.71167865564,18.077,35.5470114107,0.0,31.51155,4.03546141074
 06/02  14:00:00,21.0376053056,2.15193616235,0.105124775006,0.0,3.71167865564,13.077,23.8945714976,0.0,21.0077,2.88687149762
 06/02  15:00:00,20.8817593824,2.15193616235,0.0,0.0,3.71167865564,13.077,22.4254115078,0.0315194637999,19.50715,2.88674204401
 06/02  16:00:00,20.7597561023,2.15193616235,0.0,0.0,3.71167865564,13.077,25.3955789857,0.0,22.50825,2.88732898571
 06/02  17:00:00,25.7312762055,2.15193616235,0.00376896919209,0.0,3.71167865564,18.077,29.5472632717,0.0,25.50935,4.03791327166
 06/02  18:00:00,25.6972195788,2.15193616235,0.0,0.0,3.71167865564,18.077,31.2762316415,0.0,25.50935,5.76688164154
 06/02  19:00:00,25.6643198684,2.15193616235,0.0,0.0,3.71167865564,18.077,32.2073394289,0.928579955712,25.50935,5.76940947321
 06/02  20:00:00,20.6312768513,2.15193616235,0.0,0.0,3.71167865564,13.077,31.0729769015,3.94969448567,22.50825,4.61503241581
 06/02  21:00:00,23.1044485134,2.15193616235,0.0,0.0,3.71167865564,13.077,34.0062686221,7.23132307154,21.0077,5.76724555058
 06/02  22:00:00,23.0913176765,2.15193616235,0.0,0.0,3.71167865564,13.077,32.5627208288,10.5166496734,18.0066,4.03947115537
 06/02  23:00:00,24.24343505,2.15193616235,0.0,0.0,3.71167865564,13.077,19.3566936994,13.4698296602,3.0011,2.88576403922
 06/02  24:00:00,13.7858825194,2.15193616235,0.0,0.0,1.85583932782,5.577,26.2912795931,21.551988077,3.0011,1.73819151607
 06/03  01:00:00,9.57888213991,0.0,0.0,0.0,0.618613109274,5.0,3.59319283514,0.0,3.0011,0.592092835141
 06/03  02:00:00,9.59676107125,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  03:00:00,9.59426272899,0.0,0.0,0.0,0.618613109274,5.0,3.59319136372,0.0,3.0011,0.592091363715
 06/03  04:00:00,9.73727251673,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  05:00:00,12.4321463848,2.15193616235,0.0,0.0,1.85583932782,5.577,40.4391361977,35.3454406847,4.50165,0.592045513019
 06/03  06:00:00,25.6351427756,2.15193616235,0.0,0.0,3.71167865564,18.077,44.836344076,29.5933136397,13.50495,1.7380804363
 06/03  07:00:00,25.5978656305,2.15193616235,0.0,0.0,3.71167865564,18.077,46.4583792146,24.2852795492,21.0077,1.16539966541
 06/03  08:00:00,20.6061593188,2.15193616235,0.0,0.0,3.71167865564,13.077,39.8600669532,23.1161757695,15.0055,1.73839118366
 06/03  09:00:00,20.6239862041,2.15193616235,0.0,0.0,3.71167865564,13.077,40.9153682556,20.7190986329,15.0055,5.19076962278
 06/03  10:00:00,25.6306137453,2.15193616235,0.0,0.0,3.71167865564,18.077,54.6500398727,17.0237815319,33.0121,4.61415834081
 06/03  11:00:00,26.7668917134,2.15193616235,0.0,0.0,3.71167865564,18.077,58.9172398569,13.7882030933,40.51485,4.61418676358
 06/03  12:00:00,25.8660403633,2.15193616235,0.0,0.0,3.71167865564,18.077,51.8524987468,10.6486377687,36.0132,5.19066097807
 06/03  13:00:00,25.6733607559,2.15193616235,0.0,0.0,3.71167865564,18.077,45.3672182721,9.81550085158,31.51155,4.04016742056
 06/03  14:00:00,20.6777497058,2.15193616235,0.0,0.0,3.71167865564,13.077,35.2345447621,10.1894683604,21.0077,4.03737640163
 06/03  15:00:00,20.663108464,2.15193616235,0.0,0.0,3.71167865564,13.077,32.3341699983,8.79001413371,19.50715,4.03700586459
 06/03  16:00:00,20.5844475524,2.15193616235,0.0,0.0,3.71167865564,13.077,33.6709412373,7.70113674175,22.50825,3.46155449557
 06/03  17:00:00,25.5934282896,2.15193616235,0.0,0.0,3.71167865564,18.077,35.7182783522,6.17144121177,25.50935,4.03748714047
 06/03  18:00:00,25.6062919954,2.15193616235,0.0,0.0,3.71167865564,18.077,34.2003617896,3.49899590937,25.50935,5.19201588019
 06/03  19:00:00,25.7500049661,2.15193616235,0.0,0.0,3.71167865564,18.077,35.3065016347,4.03045940507,25.50935,5.76669222966
 06/03  20:00:00,20.7305359208,2.15193616235,0.0,0.0,3.71167865564,13.077,33.8857532918,6.761587708,22.50825,4.61591558384
 06/03  21:00:00,23.1878312293,2.15193616235,0.0,0.0,3.71167865564,13.077,35.1225256997,8.92257300197,21.0077,5.1922526977
 06/03  22:00:00,23.079962235,2.15193616235,0.0,0.0,3.71167865564,13.077,32.5552610777,10.5112510317,18.0066,4.03741004599
 06/03  23:00:00,24.2393166661,2.15193616235,0.0,0.0,3.71167865564,13.077,18.9763052839,12.5146968318,3.0011,3.46050845208
 06/03  24:00:00,13.7948642912,2.15193616235,0.0,0.0,1.85583932782,5.577,23.4210822135,18.6808783152,3.0011,1.7391038983
 06/04  01:00:00,9.59296878921,0.0,0.0,0.0,0.618613109274,5.0,3.59315982215,0.0,3.0011,0.592059822154
 06/04  02:00:00,9.62121898677,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  03:00:00,9.63193816114,0.0,0.0,0.0,0.618613109274,5.0,3.59316574502,0.0,3.0011,0.592065745025
 06/04  04:00:00,9.78221127841,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  05:00:00,12.485479686,2.15193616235,0.0,0.0,1.85583932782,5.577,27.7948535131,23.2732035131,4.50165,0.02
 06/04  06:00:00,25.6958258016,2.15193616235,0.0,0.0,3.71167865564,18.077,31.5836765746,16.3404322317,13.50495,1.73829434291
 06/04  07:00:00,25.669874674,2.15193616235,0.0,0.0,3.71167865564,18.077,31.6965930035,8.9505628905,21.0077,1.73833011304
 06/04  08:00:00,20.6899337739,2.15193616235,0.0,0.0,3.71167865564,13.077,22.2834388643,5.53944835608,15.0055,1.73849050826
 06/04  09:00:00,20.7297842874,2.15193616235,0.0,0.0,3.71167865564,13.077,19.3347660329,2.59078724228,15.0055,1.73847879061
 06/04  10:00:00,25.7394720435,2.15193616235,0.0,0.0,3.71167865564,18.077,39.4086261258,1.78080815655,33.0121,4.6157179692
 06/04  11:00:00,26.8285236669,2.15193616235,0.0,0.0,3.71167865564,18.077,46.8775076255,1.17276808418,40.51485,5.18988954128
 06/04  12:00:00,25.9386120319,2.15193616235,0.0,0.0,3.71167865564,18.077,41.3899309027,1.33885064277,36.0132,4.03788025994
 06/04  13:00:00,25.7278888817,2.15193616235,0.0,0.0,3.71167865564,18.077,37.9775201293,2.42865343536,31.51155,4.03731669394
 06/04  14:00:00,20.72009061,2.15193616235,0.0,0.0,3.71167865564,13.077,28.5997480295,4.70509212151,21.0077,2.88695590802
 06/04  15:00:00,20.6989109102,2.15193616235,0.0,0.0,3.71167865564,13.077,27.7462694683,5.35245001726,19.50715,2.88666945099
 06/04  16:00:00,20.6107116981,2.15193616235,0.0,0.0,3.71167865564,13.077,31.3847737069,5.98920582283,22.50825,2.88731788411
 06/04  17:00:00,25.6118591175,2.15193616235,0.0,0.0,3.71167865564,18.077,36.1223609901,6.57507777977,25.50935,4.03793321036
 06/04  18:00:00,25.6178994203,2.15193616235,0.0,0.0,3.71167865564,18.077,37.3284909733,6.62834427344,25.50935,5.19079669988
 06/04  19:00:00,25.8051474669,2.15193616235,0.0,0.0,3.71167865564,18.077,32.0055706427,1.88060154604,25.50935,4.61561909668
 06/04  20:00:00,20.8009667748,2.15193616235,0.0,0.0,3.71167865564,13.077,28.1573053967,1.61156292585,22.50825,4.03749247086
 06/04  21:00:00,23.2228402461,2.15193616235,0.0,0.0,3.71167865564,13.077,30.815565265,4.61745320553,21.0077,5.19041205947
 06/04  22:00:00,23.0959309207,2.15193616235,0.0,0.0,3.71167865564,13.077,29.8213112372,8.35116619842,18.0066,3.46354503877
 06/04  23:00:00,24.2430344605,2.15193616235,0.0,0.0,3.71167865564,13.077,18.6878734315,13.3746315179,3.0011,2.31214191366
 06/04  24:00:00,13.7844807573,2.15193616235,0.0,0.0,1.85583932782,5.577,28.878830789,22.9918149229,3.0011,2.88591586611
 06/05  01:00:00,9.58755460739,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  02:00:00,9.61989918556,0.0,0.0,0.0,0.618613109274,5.0,3.59315859161,0.0,3.0011,0.592058591607
 06/05  03:00:00,9.62964741663,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  04:00:00,9.78003451363,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  05:00:00,12.4837919809,2.15193616235,0.0,0.0,1.85583932782,5.577,29.8000948697,24.7063545065,4.50165,0.592090363199
 06/05  06:00:00,25.695711809,2.15193616235,0.0,0.0,3.71167865564,18.077,32.6151619765,17.3719300346,13.50495,1.7382819419
 06/05  07:00:00,25.6727400927,2.15193616235,0.0,0.0,3.71167865564,18.077,35.8642874204,9.08770260767,21.0077,5.76888481274
 06/05  08:00:00,20.6886396936,2.15193616235,0.0,0.0,3.71167865564,13.077,26.63734657,6.43916954146,15.0055,5.19267702851
 06/05  09:00:00,20.7116668595,2.15193616235,0.0,0.0,3.71167865564,13.077,24.9716232475,5.35272342031,15.0055,4.61339982717
 06/05  10:00:00,25.7272805203,2.15193616235,0.0,0.0,3.71167865564,18.077,40.7480911175,3.69865703998,33.0121,4.03733407754
 06/05  11:00:00,26.851350189,2.15193616235,0.0,0.0,3.71167865564,18.077,44.8947077197,0.340523340486,40.51485,4.03933437921
 06/05  12:00:00,26.0150616267,2.15193616235,0.0038619448886,0.0,3.71167865564,18.077,40.0512544897,0.0,36.0132,4.03805448969
 06/05  13:00:00,25.8057098148,2.15193616235,0.0,0.0,3.71167865564,18.077,34.973642737,0.0,31.51155,3.46209273699
 06/05  14:00:00,20.7837859921,2.15193616235,0.0,0.0,3.71167865564,13.077,24.1468107767,0.251553827572,21.0077,2.88755694911
 06/05  15:00:00,20.749866571,2.15193616235,0.0,0.0,3.71167865564,13.077,25.4344025155,2.46641998842,19.50715,3.46083252706
 06/05  16:00:00,20.6501215154,2.15193616235,0.0,0.0,3.71167865564,13.077,28.8978513561,3.50243585249,22.50825,2.88716550366
 06/05  17:00:00,25.6585069131,2.15193616235,0.0,0.0,3.71167865564,18.077,30.6455623637,1.09868960594,25.50935,4.03752275776
 06/05  18:00:00,25.6865085506,2.15193616235,0.0,0.0,3.71167865564,18.077,30.7010964168,0.0,25.50935,5.19174641684
 06/05  19:00:00,25.8370029646,2.15193616235,0.0,0.0,3.71167865564,18.077,31.5695587916,0.291288982166,25.50935,5.76891980939
 06/05  20:00:00,20.7982933628,2.15193616235,0.0,0.0,3.71167865564,13.077,30.2420035927,2.54346360724,22.50825,5.19028998549
 06/05  21:00:00,23.2376728805,2.15193616235,0.0,0.0,3.71167865564,13.077,30.707537559,4.50781463833,21.0077,5.19202292066
 06/05  22:00:00,23.1212265083,2.15193616235,0.0,0.0,3.71167865564,13.077,28.9995448746,6.3811750963,18.0066,4.6117697783
 06/05  23:00:00,24.2639303521,2.15193616235,0.0,0.0,3.71167865564,13.077,13.764176852,8.45124268002,3.0011,2.31183417195
 06/05  24:00:00,13.8210769452,2.15193616235,0.0,0.0,1.85583932782,5.577,20.7127895315,15.4005440175,3.0011,2.311145514
 06/06  01:00:00,9.61622286897,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  02:00:00,9.64035015398,0.0,0.0,0.0,0.618613109274,5.0,3.59315875096,0.0,3.0011,0.592058750959
 06/06  03:00:00,9.6460683518,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  04:00:00,10.3050316172,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  05:00:00,13.0022902639,2.15193616235,0.0,0.0,1.85583932782,5.577,29.4999041703,24.4061636485,4.50165,0.592090521764
 06/06  06:00:00,25.9233750511,2.15193616235,0.0,0.0,3.71167865564,18.077,32.4101856571,17.1669606246,13.50495,1.73827503251
 06/06  07:00:00,25.6720852736,2.15193616235,0.0,0.0,3.71167865564,18.077,35.4449415991,8.66767042734,21.0077,5.76957117173
 06/06  08:00:00,20.6963689168,2.15193616235,0.0,0.0,3.71167865564,13.077,25.4573050031,5.25961939618,15.0055,5.19218560688
 06/06  09:00:00,20.7329310177,2.15193616235,0.0,0.0,3.71167865564,13.077,23.1221666081,3.5025116863,15.0055,4.6141549218
 06/06  10:00:00,25.7559544039,2.15193616235,0.0,0.0,3.71167865564,18.077,38.356533318,1.30693852321,33.0121,4.03749479475
 06/06  11:00:00,26.8908902818,2.15193616235,0.00413104739943,0.0,3.71167865564,18.077,44.5542605111,0.0,40.51485,4.03941051113
 06/06  12:00:00,26.0670759419,2.15193616235,0.00572033090423,0.0,3.71167865564,18.077,40.0506404081,0.0,36.0132,4.03744040813
 06/06  13:00:00,25.8530700093,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9731422278,0.0,31.51155,3.46159222784
 06/06  14:00:00,20.8377483585,2.15193616235,0.0,0.0,3.71167865564,13.077,23.916376379,0.0211544643588,21.0077,2.88752191465
 06/06  15:00:00,20.8084967618,2.15193616235,0.0,0.0,3.71167865564,13.077,22.9846051257,0.0166344250004,19.50715,3.46082070068
 06/06  16:00:00,20.7124026183,2.15193616235,0.0,0.0,3.71167865564,13.077,25.3953689693,0.0,22.50825,2.88711896932
 06/06  17:00:00,25.7275615604,2.15193616235,0.00552950362559,0.0,3.71167865564,18.077,29.5464068721,0.0,25.50935,4.03705687207
 06/06  18:00:00,25.7514046802,2.15193616235,0.0,0.0,3.71167865564,18.077,30.7015936382,0.0,25.50935,5.19224363816
 06/06  19:00:00,25.7483211425,2.15193616235,0.0,0.0,3.71167865564,18.077,31.2795649256,0.0,25.50935,5.77021492561
 06/06  20:00:00,20.6994512876,2.15193616235,0.0,0.0,3.71167865564,13.077,27.2153085025,0.0916294764664,22.50825,4.61542902602
 06/06  21:00:00,23.1519944737,2.15193616235,0.0,0.0,3.71167865564,13.077,29.1523253076,2.37756312772,21.0077,5.76706217988
 06/06  22:00:00,23.1276401653,2.15193616235,0.0,0.0,3.71167865564,13.077,27.3927521669,5.34686649919,18.0066,4.03928566774
 06/06  23:00:00,24.2606748277,2.15193616235,0.0,0.0,3.71167865564,13.077,14.1166056305,8.22935397735,3.0011,2.88615165311
 06/06  24:00:00,13.8104048092,2.15193616235,0.0,0.0,1.85583932782,5.577,21.5660036634,16.825999844,3.0011,1.73890381938
 06/07  01:00:00,9.60786211641,0.0,0.0,0.0,0.618613109274,5.0,3.59318515677,0.0,3.0011,0.592085156772
 06/07  02:00:00,9.62930639579,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  03:00:00,9.63050953731,0.0,0.0,0.0,0.618613109274,5.0,3.5931910499,0.0,3.0011,0.592091049896
 06/07  04:00:00,9.78124682869,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  05:00:00,12.4888602054,2.15193616235,0.0,0.0,1.85583932782,5.577,28.6501898523,23.556494651,4.50165,0.592045201204
 06/07  06:00:00,25.7090398808,2.15193616235,0.0,0.0,3.71167865564,18.077,28.5518819012,13.8813720308,13.50495,1.16555987034
 06/07  07:00:00,25.6891099297,2.15193616235,0.0,0.0,3.71167865564,18.077,32.6664460094,5.88873689973,21.0077,5.7700091097
 06/07  08:00:00,20.7126733553,2.15193616235,0.0,0.0,3.71167865564,13.077,24.5926411171,3.81909284415,15.0055,5.76804827299
 06/07  09:00:00,20.7423906406,2.15193616235,0.0,0.0,3.71167865564,13.077,21.4094918731,2.36421377808,15.0055,4.03977809503
 06/07  10:00:00,25.7649016749,2.15193616235,0.0,0.0,3.71167865564,18.077,37.3315870367,0.281374391124,33.0121,4.03811264562
 06/07  11:00:00,26.8657792618,2.15193616235,0.00220509723984,0.0,3.71167865564,18.077,45.1278682397,0.0,40.51485,4.61301823967
 06/07  12:00:00,25.9894350396,2.15193616235,0.00691283856813,0.0,3.71167865564,18.077,40.051162203,0.0,36.0132,4.03796220297
 06/07  13:00:00,25.7707369511,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9743006311,0.0,31.51155,3.46275063114
 06/07  14:00:00,20.7632324047,2.15193616235,0.0,0.0,3.71167865564,13.077,26.0114644281,2.11621711456,21.0077,2.88754731358
 06/07  15:00:00,20.7426599822,2.15193616235,0.0,0.0,3.71167865564,13.077,26.0250876833,3.63089479745,19.50715,2.88704288587
 06/07  16:00:00,20.6534558172,2.15193616235,0.0,0.0,3.71167865564,13.077,29.0370921739,3.64163284157,22.50825,2.88720933233
 06/07  17:00:00,25.6545432391,2.15193616235,0.0,0.0,3.71167865564,18.077,31.0888018226,1.54222068142,25.50935,4.03723114121
 06/07  18:00:00,25.6572855034,2.15193616235,0.0,0.0,3.71167865564,18.077,32.197918692,1.4963686839,25.50935,5.19220000815
 06/07  19:00:00,25.7994524012,2.15193616235,0.0,0.0,3.71167865564,18.077,33.5495623418,2.27001566976,25.50935,5.77019667203
 06/07  20:00:00,20.7805040523,2.15193616235,0.0,0.0,3.71167865564,13.077,31.6998041914,4.00152488868,22.50825,5.19002930275
 06/07  21:00:00,23.2367945361,2.15193616235,0.0,0.0,3.71167865564,13.077,31.4030299233,5.20318355679,21.0077,5.19214636651
 06/07  22:00:00,23.1315364151,2.15193616235,0.0,0.0,3.71167865564,13.077,28.866111171,6.24689448282,18.0066,4.61261668818
 06/07  23:00:00,24.2818375185,2.15193616235,0.0,0.0,3.71167865564,13.077,12.2083229399,6.89500756766,3.0011,2.31221537222
 06/07  24:00:00,13.8485287969,2.15193616235,0.0,0.0,1.85583932782,5.577,17.3182633225,12.0056659573,3.0011,2.31149736524
 06/08  01:00:00,9.65034078182,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  02:00:00,9.67982979446,0.0,0.0,0.0,0.618613109274,5.0,3.5931918163,0.0,3.0011,0.592091816298
 06/08  03:00:00,9.69101754537,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  04:00:00,9.84463466152,0.0,0.0,0.0,0.618613109274,5.0,3.59314595558,0.0,3.0011,0.592045955585
 06/08  05:00:00,12.5530660843,2.15193616235,0.0,0.0,1.85583932782,5.577,18.5094820232,13.9878320232,4.50165,0.02
 06/08  06:00:00,25.7685572427,2.15193616235,0.0,0.0,3.71167865564,18.077,22.143987428,6.90085625478,13.50495,1.73818117323
 06/08  07:00:00,25.747919264,2.15193616235,0.0,0.0,3.71167865564,18.077,29.9848669212,3.2078968539,21.0077,5.76927006728
 06/08  08:00:00,20.7605865268,2.15193616235,0.0,0.0,3.71167865564,13.077,23.1354219191,2.93727308269,15.0055,5.19264883645
 06/08  09:00:00,20.7742260525,2.15193616235,0.0,0.0,3.71167865564,13.077,22.4345575698,2.81519560652,15.0055,4.61386196327
 06/08  10:00:00,25.7790618138,2.15193616235,0.0,0.0,3.71167865564,18.077,38.8571996372,1.80710935635,33.0121,4.03799028089
 06/08  11:00:00,26.882016488,2.15193616235,0.0,0.0,3.71167865564,18.077,44.5542503996,0.0,40.51485,4.03940039963
 06/08  12:00:00,26.0304950642,2.15193616235,0.00199005009623,0.0,3.71167865564,18.077,40.0512454521,0.0,36.0132,4.03804545209
 06/08  13:00:00,25.8335470707,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9744156122,0.0,31.51155,3.46286561215
 06/08  14:00:00,20.8447336787,2.15193616235,0.0,0.0,3.71167865564,13.077,23.9020075905,0.00683518371768,21.0077,2.88747240674
 06/08  15:00:00,20.842001119,2.15193616235,0.0,0.0,3.71167865564,13.077,22.3940684949,0.0,19.50715,2.88691849489
 06/08  16:00:00,20.7743712283,2.15193616235,0.0,0.0,3.71167865564,13.077,25.96910629,0.0,22.50825,3.46085629002
 06/08  17:00:00,25.8996093384,2.15193616235,0.0976392473075,0.0,3.71167865564,18.077,29.5464712222,0.0,25.50935,4.03712122219
 06/08  18:00:00,25.777838157,2.15193616235,0.0,0.0,3.71167865564,18.077,30.7358605065,0.0339046140269,25.50935,5.19260589244
 06/08  19:00:00,25.8935031989,2.15193616235,0.0,0.0,3.71167865564,18.077,31.2783847357,0.0,25.50935,5.76903473568
 06/08  20:00:00,20.8618058022,2.15193616235,0.0,0.0,3.71167865564,13.077,27.591468382,0.468930905804,22.50825,4.61428747617
 06/08  21:00:00,23.3044999899,2.15193616235,0.0,0.0,3.71167865564,13.077,27.8242043125,1.62466928599,21.0077,5.19183502648
 06/08  22:00:00,23.1919089788,2.15193616235,0.0,0.0,3.71167865564,13.077,25.438722434,2.81868673726,18.0066,4.6134356967
 06/08  23:00:00,24.3425911279,2.15193616235,0.0,0.0,3.71167865564,13.077,8.89811981829,3.58443497163,3.0011,2.31258484666
 06/08  24:00:00,13.9111474216,2.15193616235,0.0,0.0,1.85583932782,5.577,11.8482728214,6.5353217537,3.0011,2.31185106773
 06/09  01:00:00,9.69638679531,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  02:00:00,9.72273559632,0.0,0.0,0.0,0.618613109274,5.0,3.59317456967,0.0,3.0011,0.592074569669
 06/09  03:00:00,9.73033980421,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  04:00:00,10.4152183102,0.0,0.0,0.0,0.618613109274,5.0,3.59318046909,0.0,3.0011,0.59208046909
 06/09  05:00:00,13.1146180813,2.15193616235,0.0,0.0,1.85583932782,5.577,14.8070156916,10.2853656916,4.50165,0.02
 06/09  06:00:00,26.0378375995,2.15193616235,0.0,0.0,3.71167865564,18.077,20.3439570606,5.10090583071,13.50495,1.73810122986
 06/09  07:00:00,25.7707331247,2.15193616235,0.0,0.0,3.71167865564,18.077,28.6422432654,1.86630307109,21.0077,5.76824019429
 06/09  08:00:00,20.7700556739,2.15193616235,0.0,0.0,3.71167865564,13.077,22.1727029769,1.9750561562,15.0055,5.19214682068
 06/09  09:00:00,20.7877915966,2.15193616235,0.0,0.0,3.71167865564,13.077,20.7339621943,1.11513429802,15.0055,4.61332789629
 06/09  10:00:00,25.8160944681,2.15193616235,0.0,0.0,3.71167865564,18.077,37.0497129939,0.0,33.0121,4.03761299392
 06/09  11:00:00,26.9627825422,2.15193616235,0.00613355803715,0.0,3.71167865564,18.077,44.5541132928,0.0,40.51485,4.03926329281
 06/09  12:00:00,26.1283489849,2.15193616235,0.0152691594454,0.0,3.71167865564,18.077,40.0508873299,0.0,36.0132,4.03768732986
 06/09  13:00:00,25.8803345855,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9729662289,0.0,31.51155,3.46141622886
 06/09  14:00:00,20.8838335607,2.15193616235,0.0,0.0,3.71167865564,13.077,23.922444681,0.0277554323571,21.0077,2.88698924868
 06/09  15:00:00,20.8737553696,2.15193616235,0.0,0.0,3.71167865564,13.077,22.9678900354,0.0,19.50715,3.4607400354
 06/09  16:00:00,20.7966429012,2.15193616235,0.0,0.0,3.71167865564,13.077,25.3949949337,0.0,22.50825,2.88674493372
 06/09  17:00:00,25.8274650996,2.15193616235,0.0153457457184,0.0,3.71167865564,18.077,29.546355031,0.0,25.50935,4.03700503101
 06/09  18:00:00,25.8419873749,2.15193616235,0.0131942697771,0.0,3.71167865564,18.077,30.7006776558,0.0,25.50935,5.19132765579
 06/09  19:00:00,25.8200606789,2.15193616235,0.0,0.0,3.71167865564,18.077,31.2784071793,0.0,25.50935,5.76905717932
 06/09  20:00:00,20.7849297479,2.15193616235,0.0,0.0,3.71167865564,13.077,27.1392204172,0.0160467619116,22.50825,4.61492365533
 06/09  21:00:00,23.2417105236,2.15193616235,0.0,0.0,3.71167865564,13.077,26.199584201,0.0,21.0077,5.19188420104
 06/09  22:00:00,23.2181568922,2.15193616235,0.0,0.0,3.71167865564,13.077,23.1547923733,0.535078019906,18.0066,4.61311435344
 06/09  23:00:00,24.348365912,2.15193616235,0.0,0.0,3.71167865564,13.077,7.82013054686,2.50631268828,3.0011,2.31271785857
 06/09  24:00:00,13.902964361,2.15193616235,0.0,0.0,1.85583932782,5.577,11.9253490524,6.61253820593,3.0011,2.31171084644
 06/10  01:00:00,9.68876894632,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  02:00:00,9.71950212125,0.0,0.0,0.0,0.618613109274,5.0,3.5931921478,0.0,3.0011,0.592092147803
 06/10  03:00:00,9.72973350709,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  04:00:00,9.88647861203,0.0,0.0,0.0,0.618613109274,5.0,3.59314628879,0.0,3.0011,0.592046288789
 06/10  05:00:00,12.5866131484,2.15193616235,0.0,0.0,1.85583932782,5.577,13.5358016359,9.01415163591,4.50165,0.02
 06/10  06:00:00,25.8060781461,2.15193616235,0.0,0.0,3.71167865564,18.077,19.5435276102,4.30033605797,13.50495,1.73824155224
 06/10  07:00:00,25.7908009991,2.15193616235,0.0,0.0,3.71167865564,18.077,23.3772179449,0.631092814153,21.0077,1.73842513079
 06/10  08:00:00,20.8085428169,2.15193616235,0.0,0.0,3.71167865564,13.077,16.8416260225,0.0977947444687,15.0055,1.73833127802
 06/10  09:00:00,20.8326258822,2.15193616235,0.0,0.0,3.71167865564,13.077,19.6196430169,0.0,15.0055,4.61414301687
 06/10  10:00:00,25.8500773928,2.15193616235,0.0,0.0,3.71167865564,18.077,37.6252639806,0.0,33.0121,4.6131639806
 06/10  11:00:00,27.4554789471,2.15193616235,0.421887235425,0.0,3.71167865564,18.077,45.1307660445,0.0,40.51485,4.61591604454
 06/10  12:00:00,28.5936867537,2.15193616235,2.27571470187,0.0,3.71167865564,18.077,40.6284361738,0.0,36.0132,4.61523617385
 06/10  13:00:00,28.2840042097,2.15193616235,2.23398544166,0.0,3.71167865564,18.077,36.1252407529,0.0,31.51155,4.61369075288
 06/10  14:00:00,21.996200664,2.15193616235,0.990311954118,0.0,3.71167865564,13.077,25.0448198666,0.0,21.0077,4.03711986661
 06/10  15:00:00,21.7444591851,2.15193616235,0.755803760354,0.0,3.71167865564,13.077,23.5447314189,0.0,19.50715,4.03758141887
 06/10  16:00:00,21.7421068036,2.15193616235,0.842585590154,0.0,3.71167865564,13.077,25.9704664496,0.0,22.50825,3.46221644965
 06/10  17:00:00,27.0125496231,2.15193616235,1.10151994615,0.0,3.71167865564,18.077,28.9727751899,0.0,25.50935,3.46342518987
 06/10  18:00:00,28.4753796479,2.15193616235,2.50249868593,0.0,3.71167865564,18.077,31.2763305233,0.0,25.50935,5.76698052328
 06/10  19:00:00,27.9671299115,2.15193616235,1.8280454074,0.0,3.71167865564,18.077,30.701330634,0.0,25.50935,5.19198063402
 06/10  20:00:00,21.8094228277,2.15193616235,0.752378591757,0.0,3.71167865564,13.077,27.1236824672,0.0,22.50825,4.61543246718
 06/10  21:00:00,23.8478537005,2.15193616235,0.367363018063,0.0,3.71167865564,13.077,26.1993302326,0.0,21.0077,5.19163023257
 06/10  22:00:00,23.3444482795,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0439754048,0.0,18.0066,4.03737540484
 06/10  23:00:00,24.4808039593,2.15193616235,0.0,0.0,3.71167865564,13.077,5.88789989009,0.0,3.0011,2.88679989009
 06/10  24:00:00,14.0552968153,2.15193616235,0.0,0.0,1.85583932782,5.577,5.33747932469,0.0241528171782,3.0011,2.31222650752
 06/11  01:00:00,9.79889526319,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  02:00:00,9.81581649039,0.0,0.0,0.0,0.618613109274,5.0,3.59315373578,0.0,3.0011,0.592053735777
 06/11  03:00:00,9.81782596729,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  04:00:00,9.98450782423,0.0,0.0,0.0,0.618613109274,5.0,3.59315966834,0.0,3.0011,0.592059668339
 06/11  05:00:00,12.6771622032,2.15193616235,0.0,0.0,1.85583932782,5.577,5.30565828761,0.784008287609,4.50165,0.02
 06/11  06:00:00,25.9004611927,2.15193616235,0.004921931076,0.0,3.71167865564,18.077,15.2430946895,0.0,13.50495,1.73814468954
 06/11  07:00:00,25.8892904434,2.15193616235,0.0052812786053,0.0,3.71167865564,18.077,22.74599258,0.0,21.0077,1.73829257995
 06/11  08:00:00,20.9177619116,2.15193616235,0.0,0.0,3.71167865564,13.077,16.7438566112,0.0,15.0055,1.73835661117
 06/11  09:00:00,21.0924588173,2.15193616235,0.142088512252,0.0,3.71167865564,13.077,16.1708447076,0.0,15.0055,1.16534470755
 06/11  10:00:00,26.6090727324,2.15193616235,0.633221958122,0.0,3.71167865564,18.077,38.2024669571,0.0,33.0121,5.19036695713
 06/11  11:00:00,28.6590502019,2.15193616235,1.56741982334,0.0,3.71167865564,18.077,45.1309138988,0.0,40.51485,4.6160638988
 06/11  12:00:00,28.811408981,2.15193616235,2.48153035412,0.0,3.71167865564,18.077,40.0500453434,0.0,36.0132,4.03684534343
 06/11  13:00:00,28.4611285534,2.15193616235,2.41429937485,0.0,3.71167865564,18.077,35.5483378267,0.0,31.51155,4.03678782665
 06/11  14:00:00,22.6702761823,2.15193616235,1.63242549837,0.0,3.71167865564,13.077,23.894335336,0.0,21.0077,2.886635336
 06/11  15:00:00,22.4688974464,2.15193616235,1.43916362772,0.0,3.71167865564,13.077,22.3942634011,0.0,19.50715,2.8871134011
 06/11  16:00:00,22.1836597453,2.15193616235,1.23357146045,0.0,3.71167865564,13.077,25.3953682695,0.0,22.50825,2.88711826951
 06/11  17:00:00,27.1147630857,2.15193616235,1.20044303449,0.0,3.71167865564,18.077,29.5466000608,0.0,25.50935,4.0372500608
 06/11  18:00:00,27.1273633426,2.15193616235,1.22219528272,0.0,3.71167865564,18.077,30.1250969138,0.0,25.50935,4.6157469138
 06/11  19:00:00,27.0697064983,2.15193616235,1.00144919187,0.0,3.71167865564,18.077,30.6982493743,0.0,25.50935,5.1888993743
 06/11  20:00:00,21.3825041437,2.15193616235,0.354671543617,0.0,3.71167865564,13.077,26.545506195,0.0,22.50825,4.03725619497
 06/11  21:00:00,23.4346999037,2.15193616235,0.0,0.0,3.71167865564,13.077,25.6224600855,0.0,21.0077,4.61476008548
 06/11  22:00:00,23.2809792104,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0597066456,0.0155439613486,18.0066,4.03756268423
 06/11  23:00:00,24.391409451,2.15193616235,0.0,0.0,3.71167865564,13.077,4.76822224469,0.0282804947567,3.0011,1.73884174994
 06/11  24:00:00,13.9372572522,2.15193616235,0.0,0.0,1.85583932782,5.577,9.99835506162,4.11131549695,3.0011,2.88593956467
 06/12  01:00:00,9.7104552527,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  02:00:00,9.73630343065,0.0,0.0,0.0,0.618613109274,5.0,3.59315341422,0.0,3.0011,0.592053414223
 06/12  03:00:00,9.7396173254,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  04:00:00,9.88929913381,0.0,0.0,0.0,0.618613109274,5.0,3.5931593473,0.0,3.0011,0.592059347297
 06/12  05:00:00,12.5682486125,2.15193616235,0.0,0.0,1.85583932782,5.577,13.6766475378,9.15499753779,4.50165,0.02
 06/12  06:00:00,25.776095808,2.15193616235,0.0,0.0,3.71167865564,18.077,19.9753176591,4.73205819294,13.50495,1.73830946617
 06/12  07:00:00,25.7693977133,2.15193616235,0.0,0.0,3.71167865564,18.077,27.3390799703,0.562078371917,21.0077,5.76930159835
 06/12  08:00:00,20.8069107326,2.15193616235,0.0,0.0,3.71167865564,13.077,20.1965404341,0.0,15.0055,5.19104043405
 06/12  09:00:00,20.8505380115,2.15193616235,0.0,0.0,3.71167865564,13.077,19.0443381335,0.0,15.0055,4.03883813351
 06/12  10:00:00,25.888889859,2.15193616235,0.0,0.0,3.71167865564,18.077,37.0495202324,0.0,33.0121,4.03742023237
 06/12  11:00:00,27.5000605386,2.15193616235,0.47138369267,0.0,3.71167865564,18.077,45.1273997131,0.0,40.51485,4.61254971306
 06/12  12:00:00,27.53703927,2.15193616235,1.29409290526,0.0,3.71167865564,18.077,39.4764494557,0.0,36.0132,3.46324945572
 06/12  13:00:00,27.3538056925,2.15193616235,1.3539324406,0.0,3.71167865564,18.077,34.9739453442,0.0,31.51155,3.46239534415
 06/12  14:00:00,21.7520160131,2.15193616235,0.75594091231,0.0,3.71167865564,13.077,24.4683969372,0.0,21.0077,3.46069693717
 06/12  15:00:00,21.3706160394,2.15193616235,0.393173566637,0.0,3.71167865564,13.077,22.3942955085,0.0,19.50715,2.88714550854
 06/12  16:00:00,21.166543332,2.15193616235,0.275590759053,0.0,3.71167865564,13.077,25.3956784345,0.0,22.50825,2.88742843452
 06/12  17:00:00,27.1248878134,2.15193616235,1.2119028532,0.0,3.71167865564,18.077,29.5465126678,0.0,25.50935,4.03716266776
 06/12  18:00:00,27.5743823096,2.15193616235,1.62927502248,0.0,3.71167865564,18.077,30.7003229831,0.0,25.50935,5.19097298312
 06/12  19:00:00,27.5612670687,2.15193616235,1.44345887978,0.0,3.71167865564,18.077,31.2779858752,0.0,25.50935,5.76863587525
 06/12  20:00:00,21.8185527937,2.15193616235,0.762387207709,0.0,3.71167865564,13.077,27.1234647672,0.0,22.50825,4.61521476715
 06/12  21:00:00,23.6013842597,2.15193616235,0.141641538415,0.0,3.71167865564,13.077,26.1996695751,0.0,21.0077,5.19196957509
 06/12  22:00:00,23.3030005479,2.15193616235,0.0,0.0,3.71167865564,13.077,22.6354945301,0.0157214381308,18.0066,4.61317309198
 06/12  23:00:00,24.4112081112,2.15193616235,0.0,0.0,3.71167865564,13.077,5.34285922648,0.0291418229642,3.0011,2.31261740352
 06/12  24:00:00,13.9576909984,2.15193616235,0.0,0.0,1.85583932782,5.577,8.5240960912,3.21119283485,3.0011,2.31180325635
 06/13  01:00:00,9.72875922938,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  02:00:00,9.76287157301,0.0,0.0,0.0,0.618613109274,5.0,3.59316338791,0.0,3.0011,0.592063387907
 06/13  03:00:00,9.77668161762,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  04:00:00,10.5057191919,0.0,0.0,0.0,0.618613109274,5.0,3.5931693051,0.0,3.0011,0.592069305104
 06/13  05:00:00,13.2146470501,2.15193616235,0.0,0.0,1.85583932782,5.577,8.41440408141,3.89275408141,4.50165,0.02
 06/13  06:00:00,26.1336527908,2.15193616235,0.0,0.0,3.71167865564,18.077,15.3118014351,0.0685443629117,13.50495,1.73830707216
 06/13  07:00:00,25.880885134,2.15193616235,0.00289702747462,0.0,3.71167865564,18.077,26.7773154188,0.0,21.0077,5.76961541881
 06/13  08:00:00,21.1009899284,2.15193616235,0.172153028816,0.0,3.71167865564,13.077,20.1982579437,0.0,15.0055,5.19275794369
 06/13  09:00:00,21.5758518462,2.15193616235,0.603803536843,0.0,3.71167865564,13.077,19.0450253459,0.0,15.0055,4.03952534588
 06/13  10:00:00,27.221475303,2.15193616235,1.21572005438,0.0,3.71167865564,18.077,37.0499064027,0.0,33.0121,4.03780640269
 06/13  11:00:00,29.2740809768,2.15193616235,2.14055874028,0.0,3.71167865564,18.077,45.1287905589,0.0,40.51485,4.61394055891
 06/13  12:00:00,30.1591404172,2.15193616235,3.79127311576,0.0,3.71167865564,18.077,40.0507954569,0.0,36.0132,4.03759545693
 06/13  13:00:00,29.8217509316,2.15193616235,3.75153810408,0.0,3.71167865564,18.077,34.399483262,0.0,31.51155,2.887933262
 06/13  14:00:00,23.2975455543,2.15193616235,2.23769013957,0.0,3.71167865564,13.077,24.4685905362,0.0,21.0077,3.46089053618
 06/13  15:00:00,22.700131125,2.15193616235,1.65010679477,0.0,3.71167865564,13.077,22.3939859423,0.0,19.50715,2.88683594234
 06/13  16:00:00,22.5137187451,2.15193616235,1.52088664369,0.0,3.71167865564,13.077,25.3958061554,0.0,22.50825,2.88755615541
 06/13  17:00:00,27.7595300306,2.15193616235,1.81617814919,0.0,3.71167865564,18.077,29.5474525501,0.0,25.50935,4.03810255013
 06/13  18:00:00,27.6929413529,2.15193616235,1.75764099364,0.0,3.71167865564,18.077,30.7015725971,0.0,25.50935,5.19222259707
 06/13  19:00:00,27.3119872669,2.15193616235,1.39612181743,0.0,3.71167865564,18.077,31.2784932355,0.0,25.50935,5.76914323551
 06/13  20:00:00,21.43101123,2.15193616235,0.546644446369,0.0,3.71167865564,13.077,27.1238841356,0.0,22.50825,4.61563413564
 06/13  21:00:00,23.3595976724,2.15193616235,0.0198382755669,0.0,3.71167865564,13.077,26.1996094252,0.0,21.0077,5.19190942523
 06/13  22:00:00,23.3126437946,2.15193616235,0.0,0.0,3.71167865564,13.077,22.6194884579,0.0,18.0066,4.61288845788
 06/13  23:00:00,24.4350458809,2.15193616235,0.0,0.0,3.71167865564,13.077,5.33825109618,0.0242318056434,3.0011,2.31291929054
 06/13  24:00:00,13.9954225945,2.15193616235,0.0,0.0,1.85583932782,5.577,7.1343205281,1.82173406911,3.0011,2.311486459
 06/14  01:00:00,9.76241709949,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  02:00:00,9.79538169271,0.0,0.0,0.0,0.618613109274,5.0,3.59315576682,0.0,3.0011,0.592055766819
 06/14  03:00:00,9.80972069341,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  04:00:00,9.98434825338,0.0,0.0,0.0,0.618613109274,5.0,3.59316169615,0.0,3.0011,0.592061696146
 06/14  05:00:00,12.7020036899,2.15193616235,0.0,0.0,1.85583932782,5.577,5.57001892258,1.04836892258,4.50165,0.02
 06/14  06:00:00,25.9494419409,2.15193616235,0.00640253371788,0.0,3.71167865564,18.077,15.2432509372,0.0,13.50495,1.73830093725
 06/14  07:00:00,25.9359053575,2.15193616235,0.0080598273959,0.0,3.71167865564,18.077,26.7764774434,0.0,21.0077,5.76877744339
 06/14  08:00:00,20.9301653387,2.15193616235,0.0,0.0,3.71167865564,13.077,20.197626534,0.0,15.0055,5.19212653395
 06/14  09:00:00,20.9326265038,2.15193616235,0.0,0.0,3.71167865564,13.077,19.0449696038,0.0,15.0055,4.0394696038
 06/14  10:00:00,25.9255958951,2.15193616235,0.0,0.0,3.71167865564,18.077,37.049621504,0.0,33.0121,4.03752150402
 06/14  11:00:00,27.1819648739,2.15193616235,0.172072013796,0.0,3.71167865564,18.077,45.1285049679,0.0,40.51485,4.61365496788
 06/14  12:00:00,26.9656783828,2.15193616235,0.793435015767,0.0,3.71167865564,18.077,39.4769368044,0.0,36.0132,3.46373680438
 06/14  13:00:00,27.3644945535,2.15193616235,1.3951303748,0.0,3.71167865564,18.077,34.9733185357,0.0,31.51155,3.46176853567
 06/14  14:00:00,22.7192661784,2.15193616235,1.70042866058,0.0,3.71167865564,13.077,23.8948010347,0.0,21.0077,2.88710103467
 06/14  15:00:00,22.6852939834,2.15193616235,1.65487038614,0.0,3.71167865564,13.077,22.9676808525,0.0,19.50715,3.46053085248
 06/14  16:00:00,22.367737277,2.15193616235,1.39430328314,0.0,3.71167865564,13.077,25.3951159945,0.0,22.50825,2.88686599452
 06/14  17:00:00,27.5343593799,2.15193616235,1.60664998792,0.0,3.71167865564,18.077,29.0779520315,0.0,25.50935,3.56860203152
 06/14  18:00:00,27.2204941172,2.15193616235,1.30567772877,0.0,3.71167865564,18.077,31.1718073632,0.0,25.50935,5.66245736321
 06/14  19:00:00,26.6176071001,2.15193616235,0.565801280122,0.0,3.71167865564,18.077,30.7031958497,0.0,25.50935,5.19384584972
 06/14  20:00:00,21.101221101,2.15193616235,0.0754494177242,0.0,3.71167865564,13.077,27.6966534362,0.0,22.50825,5.18840343618
 06/14  21:00:00,23.4591254912,2.15193616235,0.0,0.0,3.71167865564,13.077,26.1987919402,0.0,21.0077,5.19109194021
 06/14  22:00:00,23.3040333539,2.15193616235,0.0,0.0,3.71167865564,13.077,22.070507739,0.0256260207742,18.0066,4.0382817182
 06/14  23:00:00,24.4149794371,2.15193616235,0.0,0.0,3.71167865564,13.077,5.91352037133,0.026690997746,3.0011,2.88572937359
 06/14  24:00:00,13.9610443339,2.15193616235,0.0,0.0,1.85583932782,5.577,8.07255127531,3.33270488825,3.0011,1.73874638706
 06/15  01:00:00,9.74036110972,0.0,0.0,0.0,0.618613109274,5.0,3.59318289311,0.0,3.0011,0.592082893114
 06/15  02:00:00,9.78608127057,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  03:00:00,9.79397637663,0.0,0.0,0.0,0.618613109274,5.0,3.59318877932,0.0,3.0011,0.592088779321
 06/15  04:00:00,9.94231722339,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  05:00:00,12.6126218773,2.15193616235,0.0,0.0,1.85583932782,5.577,11.2725890039,6.17884434946,4.50165,0.592094654416
 06/15  06:00:00,25.8023254278,2.15193616235,0.0,0.0,3.71167865564,18.077,18.6197290228,3.94943289633,13.50495,1.16534612645
 06/15  07:00:00,25.7764186867,2.15193616235,0.0,0.0,3.71167865564,18.077,27.5963005159,0.819553655793,21.0077,5.7690468601
 06/15  08:00:00,20.8059340992,2.15193616235,0.0,0.0,3.71167865564,13.077,20.4797279661,0.283080413489,15.0055,5.19114755258
 06/15  09:00:00,20.8383198599,2.15193616235,0.0,0.0,3.71167865564,13.077,19.6498404769,0.031063766652,15.0055,4.61327671025
 06/15  10:00:00,25.8666029334,2.15193616235,0.0,0.0,3.71167865564,18.077,37.0495245513,0.0,33.0121,4.03742455134
 06/15  11:00:00,27.0048774238,2.15193616235,0.00691778109504,0.0,3.71167865564,18.077,44.554162006,0.0,40.51485,4.03931200599
 06/15  12:00:00,26.9756812033,2.15193616235,0.785234854313,0.0,3.71167865564,18.077,40.0507442748,0.0,36.0132,4.03754427477
 06/15  13:00:00,26.5371152924,2.15193616235,0.592905427558,0.0,3.71167865564,18.077,34.9731932147,0.0,31.51155,3.46164321474
 06/15  14:00:00,20.9496336031,2.15193616235,0.0,0.0,3.71167865564,13.077,23.9174084862,0.022730485142,21.0077,2.88697800104
 06/15  15:00:00,20.9456667736,2.15193616235,0.0,0.0,3.71167865564,13.077,22.3943421056,0.0,19.50715,2.88719210565
 06/15  16:00:00,20.8742603779,2.15193616235,0.0,0.0,3.71167865564,13.077,25.395212874,0.0,22.50825,2.88696287405
 06/15  17:00:00,26.6805363846,2.15193616235,0.794392528846,0.0,3.71167865564,18.077,29.5465386403,0.0,25.50935,4.03718864028
 06/15  18:00:00,27.0703387571,2.15193616235,1.15745504375,0.0,3.71167865564,18.077,30.7007807596,0.0,25.50935,5.19143075956
 06/15  19:00:00,27.0609594116,2.15193616235,0.984842855579,0.0,3.71167865564,18.077,31.2780378347,0.0,25.50935,5.76868783471
 06/15  20:00:00,21.459864958,2.15193616235,0.432173236698,0.0,3.71167865564,13.077,27.1228929088,0.0,22.50825,4.61464290876
 06/15  21:00:00,23.4630444377,2.15193616235,0.0166442852648,0.0,3.71167865564,13.077,26.1995257617,0.0,21.0077,5.19182576169
 06/15  22:00:00,23.3041850187,2.15193616235,0.0,0.0,3.71167865564,13.077,22.6444042078,0.0252378894478,18.0066,4.61256631838
 06/15  23:00:00,24.3864501746,2.15193616235,0.0,0.0,3.71167865564,13.077,6.03721763105,0.723154919069,3.0011,2.31296271198
 06/15  24:00:00,13.8765540715,2.15193616235,0.0,0.0,1.85583932782,5.577,13.9821661699,8.6690779955,3.0011,2.31198817436
 06/16  01:00:00,9.67778028295,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  02:00:00,9.75871006263,0.0,0.0,0.0,0.618613109274,5.0,3.59319236978,0.0,3.0011,0.592092369783
 06/16  03:00:00,9.79058851561,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  04:00:00,10.5414716325,0.0,0.0,0.0,0.618613109274,5.0,3.5931465321,0.0,3.0011,0.592046532096
 06/16  05:00:00,13.2304215203,2.15193616235,0.0,0.0,1.85583932782,5.577,7.93578686434,3.41413686434,4.50165,0.02
 06/16  06:00:00,26.1011788035,2.15193616235,0.0,0.0,3.71167865564,18.077,16.6702592727,1.42696255612,13.50495,1.73834671663
 06/16  07:00:00,25.8205766747,2.15193616235,0.0,0.0,3.71167865564,18.077,26.7764419717,0.0,21.0077,5.76874197172
 06/16  08:00:00,20.8613756909,2.15193616235,0.0,0.0,3.71167865564,13.077,20.1969798749,0.0,15.0055,5.19147987486
 06/16  09:00:00,20.9025666496,2.15193616235,0.0,0.0,3.71167865564,13.077,19.044787098,0.0,15.0055,4.039287098
 06/16  10:00:00,26.0039982203,2.15193616235,0.0655761233882,0.0,3.71167865564,18.077,37.0500745351,0.0,33.0121,4.0379745351
 06/16  11:00:00,28.0525124139,2.15193616235,0.993416877667,0.0,3.71167865564,18.077,44.5545632257,0.0,40.51485,4.03971322573
 06/16  12:00:00,28.3122656593,2.15193616235,2.04585556472,0.0,3.71167865564,18.077,40.0510532357,0.0,36.0132,4.03785323569
 06/16  13:00:00,28.270070095,2.15193616235,2.25778558278,0.0,3.71167865564,18.077,34.9728276955,0.0,31.51155,3.4612776955
 06/16  14:00:00,22.700930811,2.15193616235,1.68215143523,0.0,3.71167865564,13.077,23.8943127694,0.0,21.0077,2.88661276943
 06/16  15:00:00,22.659651557,2.15193616235,1.62931669774,0.0,3.71167865564,13.077,22.3941203659,0.0,19.50715,2.88697036593
 06/16  16:00:00,22.8572901417,2.15193616235,1.84744421867,0.0,3.71167865564,13.077,25.3949689294,0.0,22.50825,2.88671892937
 06/16  17:00:00,28.6890531446,2.15193616235,2.70588371204,0.0,3.71167865564,18.077,29.5468523532,0.0,25.50935,4.03750235319
 06/16  18:00:00,28.9271782985,2.15193616235,2.93934616725,0.0,3.71167865564,18.077,30.7012147404,0.0,25.50935,5.19186474038
 06/16  19:00:00,28.2609127226,2.15193616235,2.28740283631,0.0,3.71167865564,18.077,31.2788232305,0.0,25.50935,5.76947323047
 06/16  20:00:00,22.4794601335,2.15193616235,1.53162279987,0.0,3.71167865564,13.077,27.1240279373,0.0,22.50825,4.61577793727
 06/16  21:00:00,24.4414695294,2.15193616235,1.04025047939,0.0,3.71167865564,13.077,26.1994720524,0.0,21.0077,5.19177205243
 06/16  22:00:00,23.8444685046,2.15193616235,0.461740732315,0.0,3.71167865564,13.077,22.6197370187,0.0,18.0066,4.61313701869
 06/16  23:00:00,24.5146046401,2.15193616235,0.0,0.0,3.71167865564,13.077,5.3139147246,0.0,3.0011,2.3128147246
 06/16  24:00:00,14.0901230319,2.15193616235,0.0,0.0,1.85583932782,5.577,5.33656567196,0.023894697453,3.0011,2.31157097451
 06/17  01:00:00,9.82928787363,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  02:00:00,9.84769899986,0.0,0.0,0.0,0.618613109274,5.0,3.59318519869,0.0,3.0011,0.592085198689
 06/17  03:00:00,9.85209638331,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  04:00:00,10.0152199435,0.0,0.0,0.0,0.618613109274,5.0,3.59319108124,0.0,3.0011,0.592091081239
 06/17  05:00:00,12.7243871567,2.15193616235,0.0,0.0,1.85583932782,5.577,4.6216126599,0.0999626598961,4.50165,0.02
 06/17  06:00:00,25.9590513528,2.15193616235,0.00724086311167,0.0,3.71167865564,18.077,15.2432059647,0.0,13.50495,1.73825596474
 06/17  07:00:00,25.9460065562,2.15193616235,0.0124709026816,0.0,3.71167865564,18.077,22.7458394852,0.0,21.0077,1.73813948522
 06/17  08:00:00,20.9481803088,2.15193616235,0.0,0.0,3.71167865564,13.077,16.1709884166,0.0,15.0055,1.16548841656
 06/17  09:00:00,20.9654196874,2.15193616235,0.0,0.0,3.71167865564,13.077,20.1937063928,0.0,15.0055,5.18820639279
 06/17  10:00:00,26.2307423513,2.15193616235,0.258375767947,0.0,3.71167865564,18.077,37.0507179243,0.0,33.0121,4.03861792432
 06/17  11:00:00,27.9052644164,2.15193616235,0.840875278801,0.0,3.71167865564,18.077,45.130351455,0.0,40.51485,4.61550145498
 06/17  12:00:00,27.6759652729,2.15193616235,1.42121321819,0.0,3.71167865564,18.077,41.2032130087,0.0,36.0132,5.19001300872
 06/17  13:00:00,27.6815128845,2.15193616235,1.6785196875,0.0,3.71167865564,18.077,35.5511356362,0.0,31.51155,4.03958563615
 06/17  14:00:00,22.5726637244,2.15193616235,1.55630858009,0.0,3.71167865564,13.077,25.0454075399,0.0,21.0077,4.03770753989
 06/17  15:00:00,22.9524720586,2.15193616235,1.92168110718,0.0,3.71167865564,13.077,23.5443292976,0.0,19.50715,4.03717929764
 06/17  16:00:00,23.3217195843,2.15193616235,2.2795338564,0.0,3.71167865564,13.077,25.3959463871,0.0,22.50825,2.88769638708
