Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/17  17:00:00,29.1038279455,2.15193616235,3.10340838262,0.0,3.71167865564,18.077,29.5467664849,0.0,25.50935,4.03741648488
 06/17  18:00:00,30.4863243144,2.15193616235,4.46946908559,0.0,3.71167865564,18.077,30.7016522181,0.0,25.50935,5.19230221813
 06/17  19:00:00,29.6364372634,2.15193616235,3.44947859991,0.0,3.71167865564,18.077,30.7011819861,0.0,25.50935,5.19183198613
 06/17  20:00:00,22.9378871397,2.15193616235,1.81375189375,0.0,3.71167865564,13.077,27.6976232563,0.0,22.50825,5.18937325631
 06/17  21:00:00,24.2296275193,2.15193616235,0.716972508232,0.0,3.71167865564,13.077,26.199273633,0.0,21.0077,5.19157363301
 06/17  22:00:00,23.3481468708,2.15193616235,0.0,0.0,3.71167865564,13.077,21.4701939965,0.0,18.0066,3.46359399648
 06/17  23:00:00,24.4444371827,2.15193616235,0.0,0.0,3.71167865564,13.077,5.91853557927,0.0304129976302,3.0011,2.88702258164
 06/17  24:00:00,13.9786756394,2.15193616235,0.0,0.0,1.85583932782,5.577,8.031620306,2.71874602921,3.0011,2.31177427678
 06/18  01:00:00,9.80821834308,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  02:00:00,9.86580479353,0.0,0.0,0.0,0.618613109274,5.0,3.59318300241,0.0,3.0011,0.592083002406
 06/18  03:00:00,9.85142408838,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  04:00:00,9.99923118613,0.0,0.0,0.0,0.618613109274,5.0,3.59318890383,0.0,3.0011,0.59208890383
 06/18  05:00:00,12.6627724898,2.15193616235,0.0,0.0,1.85583932782,5.577,7.57892760143,3.05727760143,4.50165,0.02
 06/18  06:00:00,25.8409826699,2.15193616235,0.0,0.0,3.71167865564,18.077,17.094131957,1.85108876309,13.50495,1.73809319395
 06/18  07:00:00,25.8570675921,2.15193616235,0.0102383918242,0.0,3.71167865564,18.077,22.7460731168,0.0,21.0077,1.73837311684
 06/18  08:00:00,21.2579138416,2.15193616235,0.304945558513,0.0,3.71167865564,13.077,16.7438999812,0.0,15.0055,1.73839998119
 06/18  09:00:00,21.7553845208,2.15193616235,0.75741856002,0.0,3.71167865564,13.077,16.171073834,0.0,15.0055,1.165573834
 06/18  10:00:00,26.6556504793,2.15193616235,0.679527671864,0.0,3.71167865564,18.077,38.2012275835,0.0,33.0121,5.18912758347
 06/18  11:00:00,27.8247070864,2.15193616235,0.78286768243,0.0,3.71167865564,18.077,45.1281924249,0.0,40.51485,4.61334242487
 06/18  12:00:00,27.0348986977,2.15193616235,0.834772632921,0.0,3.71167865564,18.077,40.050580472,0.0,36.0132,4.03738047196
 06/18  13:00:00,26.7324573147,2.15193616235,0.779803035905,0.0,3.71167865564,18.077,34.9748327671,0.0,31.51155,3.46328276712
 06/18  14:00:00,21.490523765,2.15193616235,0.523322262517,0.0,3.71167865564,13.077,23.8950736807,0.0,21.0077,2.88737368071
 06/18  15:00:00,21.5945489958,2.15193616235,0.62525544923,0.0,3.71167865564,13.077,22.9677293544,0.0,19.50715,3.46057935442
 06/18  16:00:00,21.5814915703,2.15193616235,0.681893725784,0.0,3.71167865564,13.077,25.3954382062,0.0,22.50825,2.8871882062
 06/18  17:00:00,26.9112929854,2.15193616235,0.996095675139,0.0,3.71167865564,18.077,28.9729190519,0.0,25.50935,3.46356905193
 06/18  18:00:00,26.3248420397,2.15193616235,0.448815208376,0.0,3.71167865564,18.077,30.6991947354,0.0,25.50935,5.18984473543
 06/18  19:00:00,26.5664753935,2.15193616235,0.531658444537,0.0,3.71167865564,18.077,30.1229604397,0.0,25.50935,4.61361043971
 06/18  20:00:00,21.4511015969,2.15193616235,0.400044601055,0.0,3.71167865564,13.077,25.971363252,0.0,22.50825,3.463113252
 06/18  21:00:00,23.4593825098,2.15193616235,0.0,0.0,3.71167865564,13.077,26.1960050559,0.0,21.0077,5.18830505591
 06/18  22:00:00,23.2958661595,2.15193616235,0.0,0.0,3.71167865564,13.077,21.4967570065,0.0272547243937,18.0066,3.4629022821
 06/18  23:00:00,24.396813447,2.15193616235,0.0,0.0,3.71167865564,13.077,5.42730895757,0.114379964861,3.0011,2.3118289927
 06/18  24:00:00,13.9324211618,2.15193616235,0.0,0.0,1.85583932782,5.577,10.0884872157,4.77466611112,3.0011,2.3127211046
 06/19  01:00:00,9.70819147246,0.0,0.0,0.0,0.618613109274,5.0,3.59317847417,0.0,3.0011,0.592078474168
 06/19  02:00:00,9.74148189701,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  03:00:00,9.75339948854,0.0,0.0,0.0,0.618613109274,5.0,3.59318436739,0.0,3.0011,0.592084367389
 06/19  04:00:00,9.91748332854,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  05:00:00,12.6137871776,2.15193616235,0.0,0.0,1.85583932782,5.577,10.2732099526,5.17946970434,4.50165,0.592090248301
 06/19  06:00:00,25.8382828079,2.15193616235,0.0,0.0,3.71167865564,18.077,15.7010453284,1.03077723616,13.50495,1.16531809221
 06/19  07:00:00,25.8443684017,2.15193616235,0.00636135226277,0.0,3.71167865564,18.077,26.7759868057,0.0,21.0077,5.76828680566
 06/19  08:00:00,20.884452746,2.15193616235,0.0,0.0,3.71167865564,13.077,20.197383771,0.0,15.0055,5.19188377105
 06/19  09:00:00,20.9790362341,2.15193616235,0.052616132404,0.0,3.71167865564,13.077,19.6175860347,0.0,15.0055,4.61208603469
 06/19  10:00:00,26.4584349907,2.15193616235,0.499991904279,0.0,3.71167865564,18.077,36.4749897603,0.0,33.0121,3.46288976028
 06/19  11:00:00,28.3068157577,2.15193616235,1.21908824844,0.0,3.71167865564,18.077,45.1274975568,0.0,40.51485,4.61264755679
 06/19  12:00:00,28.3453432671,2.15193616235,2.02662282939,0.0,3.71167865564,18.077,39.47675922,0.0,36.0132,3.46355921999
 06/19  13:00:00,28.4897579105,2.15193616235,2.43250571154,0.0,3.71167865564,18.077,34.9736964534,0.0,31.51155,3.4621464534
 06/19  14:00:00,23.061524279,2.15193616235,1.9944094884,0.0,3.71167865564,13.077,23.8948629812,0.0,21.0077,2.88716298123
 06/19  15:00:00,23.1623250158,2.15193616235,2.08451663247,0.0,3.71167865564,13.077,22.9676117702,0.0,19.50715,3.46046177024
 06/19  16:00:00,23.5577764175,2.15193616235,2.51190222563,0.0,3.71167865564,13.077,25.395482339,0.0,22.50825,2.887232339
 06/19  17:00:00,29.7116974609,2.15193616235,3.69042312546,0.0,3.71167865564,18.077,28.9723655766,0.0,25.50935,3.46301557659
 06/19  18:00:00,30.484001005,2.15193616235,4.45229498675,0.0,3.71167865564,18.077,30.7004076651,0.0,25.50935,5.19105766508
 06/19  19:00:00,30.242139232,2.15193616235,4.03098598944,0.0,3.71167865564,18.077,31.2779093611,0.0,25.50935,5.76855936111
 06/19  20:00:00,23.505775427,2.15193616235,2.34224889345,0.0,3.71167865564,13.077,27.1233332939,0.0,22.50825,4.61508329387
 06/19  21:00:00,25.0162497767,2.15193616235,1.45636007673,0.0,3.71167865564,13.077,26.1995688096,0.0,21.0077,5.19186880961
 06/19  22:00:00,24.0577896554,2.15193616235,0.66288541427,0.0,3.71167865564,13.077,22.6195705288,0.0,18.0066,4.61297052875
 06/19  23:00:00,24.5260750575,2.15193616235,0.0197396260151,0.0,3.71167865564,13.077,5.31397186874,0.0,3.0011,2.31287186874
 06/19  24:00:00,14.0631105695,2.15193616235,0.0,0.0,1.85583932782,5.577,5.39890675403,0.0862588853523,3.0011,2.31154786867
 06/20  01:00:00,9.80222279923,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  02:00:00,9.82672265636,0.0,0.0,0.0,0.618613109274,5.0,3.59318091997,0.0,3.0011,0.592080919972
 06/20  03:00:00,9.83473157176,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  04:00:00,10.5903764096,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  05:00:00,13.281562108,2.15193616235,0.0,0.0,1.85583932782,5.577,6.63392974105,1.54019293174,4.50165,0.59208680931
 06/20  06:00:00,26.1628173145,2.15193616235,0.0,0.0,3.71167865564,18.077,15.2430660346,0.0,13.50495,1.73811603463
 06/20  07:00:00,25.8837326906,2.15193616235,0.00877888892858,0.0,3.71167865564,18.077,26.2009902956,0.0,21.0077,5.19329029558
 06/20  08:00:00,20.9018488985,2.15193616235,0.0,0.0,3.71167865564,13.077,20.1973961404,0.0,15.0055,5.19189614035
 06/20  09:00:00,20.9368472902,2.15193616235,0.00513598343316,0.0,3.71167865564,13.077,19.6192450279,0.0,15.0055,4.61374502787
 06/20  10:00:00,26.3173965065,2.15193616235,0.36849823068,0.0,3.71167865564,18.077,37.0498070616,0.0,33.0121,4.03770706164
 06/20  11:00:00,28.0809460413,2.15193616235,1.02137231703,0.0,3.71167865564,18.077,44.5538471166,0.0,40.51485,4.03899711656
 06/20  12:00:00,27.984616565,2.15193616235,1.72093110276,0.0,3.71167865564,18.077,40.0506927802,0.0,36.0132,4.03749278021
 06/20  13:00:00,27.7990593432,2.15193616235,1.78384422284,0.0,3.71167865564,18.077,34.9729037187,0.0,31.51155,3.46135371871
 06/20  14:00:00,22.3141375101,2.15193616235,1.29745965381,0.0,3.71167865564,13.077,23.8946374743,0.0,21.0077,2.88693747433
 06/20  15:00:00,22.178847893,2.15193616235,1.16411456106,0.0,3.71167865564,13.077,22.3941802123,0.0,19.50715,2.88703021228
 06/20  16:00:00,22.1695083919,2.15193616235,1.23986051319,0.0,3.71167865564,13.077,25.3954436199,0.0,22.50825,2.88719361988
 06/20  17:00:00,27.6387239603,2.15193616235,1.70141957758,0.0,3.71167865564,18.077,29.5467840625,0.0,25.50935,4.03743406253
 06/20  18:00:00,27.6548447016,2.15193616235,1.70883069041,0.0,3.71167865564,18.077,30.6852211407,0.0,25.50935,5.1758711407
 06/20  19:00:00,27.3343306502,2.15193616235,1.40310797228,0.0,3.71167865564,18.077,30.7198671973,0.0,25.50935,5.21051719734
 06/20  20:00:00,21.7190986595,2.15193616235,0.825264453331,0.0,3.71167865564,13.077,27.1235051117,0.0,22.50825,4.61525511171
 06/20  21:00:00,23.6603784157,2.15193616235,0.316151732582,0.0,3.71167865564,13.077,26.1993065045,0.0,21.0077,5.19160650445
 06/20  22:00:00,23.3180712916,2.15193616235,0.0,0.0,3.71167865564,13.077,22.6195020046,0.0,18.0066,4.61290200465
 06/20  23:00:00,24.4388217623,2.15193616235,0.0,0.0,3.71167865564,13.077,5.3387019345,0.0248158595078,3.0011,2.31278607499
 06/20  24:00:00,13.9947889503,2.15193616235,0.0,0.0,1.85583932782,5.577,5.99460508339,0.682157970869,3.0011,2.31134711252
 06/21  01:00:00,9.75032406259,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  02:00:00,9.77300526242,0.0,0.0,0.0,0.618613109274,5.0,3.59319360181,0.0,3.0011,0.592093601814
 06/21  03:00:00,9.77534307497,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  04:00:00,9.93148216283,0.0,0.0,0.0,0.618613109274,5.0,3.59317367224,0.0,3.0011,0.592073672236
 06/21  05:00:00,12.611829147,2.15193616235,0.0,0.0,1.85583932782,5.577,9.58096723173,5.05931723173,4.50165,0.02
 06/21  06:00:00,25.8215753855,2.15193616235,0.0,0.0,3.71167865564,18.077,16.8905558285,1.64721736464,13.50495,1.73838846388
 06/21  07:00:00,25.8168559419,2.15193616235,0.0037468580108,0.0,3.71167865564,18.077,26.7757756769,0.0,21.0077,5.76807567689
 06/21  08:00:00,20.8491753955,2.15193616235,0.0,0.0,3.71167865564,13.077,19.6218596831,0.0,15.0055,4.61635968307
 06/21  09:00:00,20.8844565966,2.15193616235,0.0,0.0,3.71167865564,13.077,19.6184147012,0.0,15.0055,4.61291470119
 06/21  10:00:00,25.9380216275,2.15193616235,0.0253717228586,0.0,3.71167865564,18.077,37.0486619673,0.0,33.0121,4.03656196728
 06/21  11:00:00,27.7361849283,2.15193616235,0.693679145426,0.0,3.71167865564,18.077,44.5540130439,0.0,40.51485,4.03916304391
 06/21  12:00:00,27.7307774958,2.15193616235,1.47582718141,0.0,3.71167865564,18.077,40.0502522546,0.0,36.0132,4.03705225465
 06/21  13:00:00,27.6398455798,2.15193616235,1.62536263194,0.0,3.71167865564,18.077,34.9732902285,0.0,31.51155,3.46174022848
 06/21  14:00:00,22.3067558823,2.15193616235,1.28299053262,0.0,3.71167865564,13.077,23.8948377475,0.0,21.0077,2.88713774749
 06/21  15:00:00,22.2196947657,2.15193616235,1.19861586939,0.0,3.71167865564,13.077,22.3939451961,0.0,19.50715,2.8867951961
 06/21  16:00:00,22.2890601522,2.15193616235,1.34395187414,0.0,3.71167865564,13.077,25.3946833143,0.0,22.50825,2.8864333143
 06/21  17:00:00,27.8198691297,2.15193616235,1.86135271431,0.0,3.71167865564,18.077,28.9727448507,0.0,25.50935,3.46339485071
 06/21  18:00:00,28.1530392577,2.15193616235,2.18203114901,0.0,3.71167865564,18.077,30.7008754919,0.0,25.50935,5.19152549185
 06/21  19:00:00,27.9691192411,2.15193616235,1.82497531685,0.0,3.71167865564,18.077,31.2779107894,0.0,25.50935,5.76856078942
 06/21  20:00:00,22.3186766772,2.15193616235,1.22385507452,0.0,3.71167865564,13.077,27.1227279236,0.0,22.50825,4.61447792359
 06/21  21:00:00,24.2185671244,2.15193616235,0.713219776916,0.0,3.71167865564,13.077,26.1991015923,0.0,21.0077,5.1914015923
 06/21  22:00:00,23.5289260571,2.15193616235,0.169634881994,0.0,3.71167865564,13.077,22.6190772201,0.0,18.0066,4.61247722006
 06/21  23:00:00,24.485357866,2.15193616235,0.0,0.0,3.71167865564,13.077,5.31384522414,0.0,3.0011,2.31274522414
 06/21  24:00:00,14.0536884244,2.15193616235,0.0,0.0,1.85583932782,5.577,5.33677768972,0.0243855403223,3.0011,2.3112921494
 06/22  01:00:00,9.78917803594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  02:00:00,9.79901614042,0.0,0.0,0.0,0.618613109274,5.0,3.59314533126,0.0,3.0011,0.592045331263
 06/22  03:00:00,9.79133868039,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  04:00:00,9.93621299871,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  05:00:00,12.6059192944,2.15193616235,0.0,0.0,1.85583932782,5.577,11.9045569855,6.81081691022,4.50165,0.592090075325
 06/22  06:00:00,25.8133819877,2.15193616235,0.0,0.0,3.71167865564,18.077,18.4459696562,3.20280947026,13.50495,1.73821018597
 06/22  07:00:00,25.8119568939,2.15193616235,0.0,0.0,3.71167865564,18.077,26.2015835351,0.0,21.0077,5.19388353506
 06/22  08:00:00,20.8606445124,2.15193616235,0.0,0.0,3.71167865564,13.077,20.1975473888,0.0,15.0055,5.19204738879
 06/22  09:00:00,20.9101600239,2.15193616235,0.0,0.0,3.71167865564,13.077,19.618162208,0.0,15.0055,4.61266220801
 06/22  10:00:00,26.2664975206,2.15193616235,0.32014800972,0.0,3.71167865564,18.077,36.4752641336,0.0,33.0121,3.46316413363
 06/22  11:00:00,28.2859179365,2.15193616235,1.20656015197,0.0,3.71167865564,18.077,45.1274589784,0.0,40.51485,4.61260897836
 06/22  12:00:00,28.4763330964,2.15193616235,2.16708746614,0.0,3.71167865564,18.077,39.4762940227,0.0,36.0132,3.46309402275
 06/22  13:00:00,27.8632455377,2.15193616235,1.84337237198,0.0,3.71167865564,18.077,34.9730484575,0.0,31.51155,3.46149845753
 06/22  14:00:00,21.5102507374,2.15193616235,0.532170730341,0.0,3.71167865564,13.077,23.8945858406,0.0,21.0077,2.88688584062
 06/22  15:00:00,21.3445909245,2.15193616235,0.374659480942,0.0,3.71167865564,13.077,22.3938230717,0.0,19.50715,2.88667307168
 06/22  16:00:00,21.9535647727,2.15193616235,1.0344861605,0.0,3.71167865564,13.077,25.9686940541,0.0,22.50825,3.4604440541
 06/22  17:00:00,28.0111220225,2.15193616235,2.04946778052,0.0,3.71167865564,18.077,28.9727261753,0.0,25.50935,3.46337617528
 06/22  18:00:00,29.2646210274,2.15193616235,3.26583838099,0.0,3.71167865564,18.077,30.7002526675,0.0,25.50935,5.19090266746
 06/22  19:00:00,29.3584820058,2.15193616235,3.1719676334,0.0,3.71167865564,18.077,31.2771582071,0.0,25.50935,5.76780820708
 06/22  20:00:00,23.1044626755,2.15193616235,1.95802250671,0.0,3.71167865564,13.077,27.1239309531,0.0,22.50825,4.61568095313
 06/22  21:00:00,24.9300426114,2.15193616235,1.37797848242,0.0,3.71167865564,13.077,26.1992160505,0.0,21.0077,5.19151605055
 06/22  22:00:00,24.1628179188,2.15193616235,0.765030864586,0.0,3.71167865564,13.077,22.0452901273,0.0,18.0066,4.03869012735
 06/22  23:00:00,24.6874874198,2.15193616235,0.165108857072,0.0,3.71167865564,13.077,5.8870678843,0.0,3.0011,2.8859678843
 06/22  24:00:00,14.0952441356,2.15193616235,0.0,0.0,1.85583932782,5.577,4.76413549896,0.0240709286173,3.0011,1.73896457034
 06/23  01:00:00,9.8267794277,0.0,0.0,0.0,0.618613109274,5.0,3.59315812356,0.0,3.0011,0.592058123557
 06/23  02:00:00,9.84226132409,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  03:00:00,9.84356915821,0.0,0.0,0.0,0.618613109274,5.0,3.59316404913,0.0,3.0011,0.592064049131
 06/23  04:00:00,10.596616185,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  05:00:00,13.2942347862,2.15193616235,0.0,0.0,1.85583932782,5.577,5.21205957905,0.690409579047,4.50165,0.02
 06/23  06:00:00,26.2069225949,2.15193616235,0.0081998235379,0.0,3.71167865564,18.077,15.2428903412,0.0,13.50495,1.73794034115
 06/23  07:00:00,25.9971361844,2.15193616235,0.074101591513,0.0,3.71167865564,18.077,26.7755053383,0.0,21.0077,5.76780533834
 06/23  08:00:00,21.2914754307,2.15193616235,0.329076477315,0.0,3.71167865564,13.077,20.1973569282,0.0,15.0055,5.19185692825
 06/23  09:00:00,21.8110367594,2.15193616235,0.812917296469,0.0,3.71167865564,13.077,19.0449775149,0.0,15.0055,4.03947751486
 06/23  10:00:00,27.5019340417,2.15193616235,1.48176325607,0.0,3.71167865564,18.077,37.0494005666,0.0,33.0121,4.03730056665
 06/23  11:00:00,29.6607389341,2.15193616235,2.52142181865,0.0,3.71167865564,18.077,44.5539675227,0.0,40.51485,4.0391175227
 06/23  12:00:00,30.6727111079,2.15193616235,4.30907696616,0.0,3.71167865564,18.077,40.0498041231,0.0,36.0132,4.03660412309
 06/23  13:00:00,28.8991842568,2.15193616235,2.86886249738,0.0,3.71167865564,18.077,34.973065561,0.0,31.51155,3.46151556102
 06/23  14:00:00,22.6081867809,2.15193616235,1.5892970285,0.0,3.71167865564,13.077,23.8942165431,0.0,21.0077,2.88651654306
 06/23  15:00:00,22.6578260156,2.15193616235,1.62174438918,0.0,3.71167865564,13.077,22.3940388219,0.0,19.50715,2.88688882195
 06/23  16:00:00,22.9123470463,2.15193616235,1.87050657482,0.0,3.71167865564,13.077,25.3953636102,0.0,22.50825,2.88711361025
 06/23  17:00:00,29.1897583036,2.15193616235,3.18634096415,0.0,3.71167865564,18.077,29.5461897115,0.0,25.50935,4.03683971153
 06/23  18:00:00,30.2102161723,2.15193616235,4.19225216575,0.0,3.71167865564,18.077,30.6998308889,0.0,25.50935,5.19048088891
 06/23  19:00:00,29.7614073875,2.15193616235,3.75269348699,0.0,3.71167865564,18.077,30.7021257987,0.0,25.50935,5.19277579873
 06/23  20:00:00,23.2414911484,2.15193616235,2.25566985112,0.0,3.71167865564,13.077,27.1228019887,0.0,22.50825,4.61455198867
 06/23  21:00:00,25.050851724,2.15193616235,1.61647288465,0.0,3.71167865564,13.077,26.1988318564,0.0,21.0077,5.19113185643
 06/23  22:00:00,24.3081450628,2.15193616235,0.898759492435,0.0,3.71167865564,13.077,22.6189061773,0.0,18.0066,4.61230617726
 06/23  23:00:00,24.7237695041,2.15193616235,0.190440418971,0.0,3.71167865564,13.077,5.31347638705,0.0,3.0011,2.31237638705
 06/23  24:00:00,14.1055020739,2.15193616235,0.0,0.0,1.85583932782,5.577,5.33640873317,0.0241522328218,3.0011,2.31115650035
 06/24  01:00:00,9.84217883651,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  02:00:00,9.86740943743,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  03:00:00,9.87777412361,0.0,0.0,0.0,0.618613109274,5.0,3.59316486648,0.0,3.0011,0.592064866475
 06/24  04:00:00,10.0451679799,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  05:00:00,12.7634412115,2.15193616235,0.0,0.0,1.85583932782,5.577,5.15172794233,0.0580071625727,4.50165,0.592070779752
 06/24  06:00:00,25.9804604436,2.15193616235,0.0115467807989,0.0,3.71167865564,18.077,15.2429350353,0.0,13.50495,1.73798503533
 06/24  07:00:00,26.0207625602,2.15193616235,0.0791473098809,0.0,3.71167865564,18.077,22.1729492039,0.0,21.0077,1.16524920389
 06/24  08:00:00,21.3919682383,2.15193616235,0.412833843841,0.0,3.71167865564,13.077,16.7436320739,0.0,15.0055,1.73813207392
 06/24  09:00:00,22.3536050719,2.15193616235,1.33357024699,0.0,3.71167865564,13.077,19.6210198482,0.0,15.0055,4.6155198482
 06/24  10:00:00,28.3941175312,2.15193616235,2.35018543358,0.0,3.71167865564,18.077,37.6257538436,0.0,33.0121,4.61365384362
 06/24  11:00:00,31.4252087979,2.15193616235,4.26062553076,0.0,3.71167865564,18.077,45.1303834557,0.0,40.51485,4.61553345569
 06/24  12:00:00,32.9802922881,2.15193616235,6.57624193,0.0,3.71167865564,18.077,40.6285375437,0.0,36.0132,4.61533754369
 06/24  13:00:00,32.7846286526,2.15193616235,6.69688983504,0.0,3.71167865564,18.077,35.5494934386,0.0,31.51155,4.03794343857
 06/24  14:00:00,26.5006422918,2.15193616235,5.41234448274,0.0,3.71167865564,13.077,25.044289708,0.0,21.0077,4.03658970801
 06/24  15:00:00,26.6355099446,2.15193616235,5.53732738799,0.0,3.71167865564,13.077,22.969607463,0.0,19.50715,3.46245746301
 06/24  16:00:00,26.8426360911,2.15193616235,5.73852470979,0.0,3.71167865564,13.077,25.9703574326,0.0,22.50825,3.46210743265
 06/24  17:00:00,32.7194365885,2.15193616235,6.61226574921,0.0,3.71167865564,18.077,29.5466329221,0.0,25.50935,4.03728292212
 06/24  18:00:00,32.3682086702,2.15193616235,6.28584191589,0.0,3.71167865564,18.077,30.7008031508,0.0,25.50935,5.19145315083
 06/24  19:00:00,30.5285376102,2.15193616235,4.30912556352,0.0,3.71167865564,18.077,30.7011759018,0.0,25.50935,5.19182590183
 06/24  20:00:00,23.3554803855,2.15193616235,2.21142305204,0.0,3.71167865564,13.077,27.1234376893,0.0,22.50825,4.61518768925
 06/24  21:00:00,24.8372564674,2.15193616235,1.29529944649,0.0,3.71167865564,13.077,26.1993924212,0.0,21.0077,5.1916924212
 06/24  22:00:00,23.8553290857,2.15193616235,0.474423040859,0.0,3.71167865564,13.077,21.4699356317,0.0,18.0066,3.46333563167
 06/24  23:00:00,24.495336648,2.15193616235,0.0,0.0,3.71167865564,13.077,5.88816911329,0.0,3.0011,2.88706911329
 06/24  24:00:00,14.0443836461,2.15193616235,0.0,0.0,1.85583932782,5.577,5.35413023926,0.0411435253758,3.0011,2.31188671389
 06/25  01:00:00,9.8389145159,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  02:00:00,9.88795262104,0.0,0.0,0.0,0.618613109274,5.0,3.59318550087,0.0,3.0011,0.592085500865
 06/25  03:00:00,9.87581246473,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  04:00:00,10.0207181414,0.0,0.0,0.0,0.618613109274,5.0,3.59319140619,0.0,3.0011,0.592091406189
 06/25  05:00:00,12.6801325267,2.15193616235,0.0,0.0,1.85583932782,5.577,6.88665228197,2.36500228197,4.50165,0.02
 06/25  06:00:00,25.8494485259,2.15193616235,0.0,0.0,3.71167865564,18.077,16.9521019757,1.70912899319,13.50495,1.73802298247
 06/25  07:00:00,25.8582009305,2.15193616235,0.0232109660829,0.0,3.71167865564,18.077,22.7460335373,0.0,21.0077,1.73833353725
 06/25  08:00:00,20.914511974,2.15193616235,0.0,0.0,3.71167865564,13.077,16.7438846748,0.0,15.0055,1.73838467476
 06/25  09:00:00,21.3713858975,2.15193616235,0.384406137648,0.0,3.71167865564,13.077,16.1710750346,0.0,15.0055,1.16557503465
 06/25  10:00:00,27.3741495013,2.15193616235,1.35213979446,0.0,3.71167865564,18.077,37.6272903961,0.0,33.0121,4.61519039614
 06/25  11:00:00,29.7729739676,2.15193616235,2.61681831067,0.0,3.71167865564,18.077,45.7046946628,0.0,40.51485,5.18984466278
 06/25  12:00:00,30.8046390193,2.15193616235,4.41108108844,0.0,3.71167865564,18.077,39.4769398024,0.0,36.0132,3.46373980238
 06/25  13:00:00,30.8130330302,2.15193616235,4.72818245676,0.0,3.71167865564,18.077,35.5486886028,0.0,31.51155,4.03713860281
 06/25  14:00:00,24.6443965771,2.15193616235,3.57380720047,0.0,3.71167865564,13.077,23.8944795015,0.0,21.0077,2.8867795015
 06/25  15:00:00,24.8932786462,2.15193616235,3.81577915438,0.0,3.71167865564,13.077,22.3937824397,0.0,19.50715,2.88663243973
 06/25  16:00:00,25.5088277799,2.15193616235,4.4165870137,0.0,3.71167865564,13.077,25.3951609099,0.0,22.50825,2.88691090987
 06/25  17:00:00,31.6582761892,2.15193616235,5.5633111878,0.0,3.71167865564,18.077,29.5464102526,0.0,25.50935,4.03706025263
 06/25  18:00:00,32.9477693208,2.15193616235,6.88281088459,0.0,3.71167865564,18.077,30.1239066303,0.0,25.50935,4.61455663025
 06/25  19:00:00,32.6418782047,2.15193616235,6.38616972436,0.0,3.71167865564,18.077,30.1245225404,0.0,25.50935,4.61517254043
 06/25  20:00:00,25.8047531785,2.15193616235,4.59155282942,0.0,3.71167865564,13.077,25.9720701512,0.0,22.50825,3.46382015119
 06/25  21:00:00,26.8175681603,2.15193616235,3.1972399777,0.0,3.71167865564,13.077,26.19720758,0.0,21.0077,5.18950758005
 06/25  22:00:00,25.46443103,2.15193616235,1.99852011995,0.0,3.71167865564,13.077,21.4701024923,0.0,18.0066,3.46350249232
 06/25  23:00:00,25.9430879103,2.15193616235,1.3538472559,0.0,3.71167865564,13.077,5.31292380963,0.0,3.0011,2.31182380963
 06/25  24:00:00,14.3098406979,2.15193616235,0.133850242793,0.0,1.85583932782,5.577,5.3139261163,0.0,3.0011,2.3128261163
 06/26  01:00:00,9.88983592317,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  02:00:00,9.90109072444,0.0,0.0,0.0,0.618613109274,5.0,3.5931544018,0.0,3.0011,0.592054401803
 06/26  03:00:00,9.90328909319,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  04:00:00,10.0742364752,0.0,0.0,0.0,0.618613109274,5.0,3.5931603333,0.0,3.0011,0.592060333304
 06/26  05:00:00,12.8032115798,2.15193616235,0.0,0.0,1.85583932782,5.577,4.56292908676,0.0412790867624,4.50165,0.02
 06/26  06:00:00,26.4619318639,2.15193616235,0.424027966571,0.0,3.71167865564,18.077,15.2432226465,0.0,13.50495,1.73827264647
 06/26  07:00:00,27.9282272733,2.15193616235,1.90997963311,0.0,3.71167865564,18.077,26.7766344076,0.0,21.0077,5.76893440758
 06/26  08:00:00,23.4515004297,2.15193616235,2.41194901995,0.0,3.71167865564,13.077,19.6226617101,0.0,15.0055,4.61716171007
 06/26  09:00:00,23.8965797164,2.15193616235,2.83942847863,0.0,3.71167865564,13.077,19.6189761934,0.0,15.0055,4.61347619341
 06/26  10:00:00,30.2634970472,2.15193616235,4.18914173987,0.0,3.71167865564,18.077,36.4758741771,0.0,33.0121,3.46377417713
 06/26  11:00:00,33.4451809164,2.15193616235,6.25864702751,0.0,3.71167865564,18.077,45.1283101154,0.0,40.51485,4.61346011539
 06/26  12:00:00,34.6380785609,2.15193616235,8.20994846758,0.0,3.71167865564,18.077,39.4764582186,0.0,36.0132,3.4632582186
 06/26  13:00:00,33.7117400202,2.15193616235,7.62661168213,0.0,3.71167865564,18.077,34.9736536082,0.0,31.51155,3.46210360823
 06/26  14:00:00,26.435454399,2.15193616235,5.36670700285,0.0,3.71167865564,13.077,23.8943291426,0.0,21.0077,2.88662914258
 06/26  15:00:00,26.2174194628,2.15193616235,5.14007291621,0.0,3.71167865564,13.077,22.3943820318,0.0,19.50715,2.88723203176
 06/26  16:00:00,26.6696258174,2.15193616235,5.58150595237,0.0,3.71167865564,13.077,25.3954586077,0.0,22.50825,2.88720860767
 06/26  17:00:00,32.6176635591,2.15193616235,6.52097305714,0.0,3.71167865564,18.077,29.5469274618,0.0,25.50935,4.03757746178
 06/26  18:00:00,32.3162789237,2.15193616235,6.20881865888,0.0,3.71167865564,18.077,30.7011604219,0.0,25.50935,5.19181042188
 06/26  19:00:00,31.5767884019,2.15193616235,5.29102497203,0.0,3.71167865564,18.077,30.7028422319,0.0,25.50935,5.19349223192
 06/26  20:00:00,24.6283178812,2.15193616235,3.41364542464,0.0,3.71167865564,13.077,27.697501485,0.0,22.50825,5.18925148505
 06/26  21:00:00,25.9261409046,2.15193616235,2.34262579398,0.0,3.71167865564,13.077,25.6244368481,0.0,21.0077,4.61673684814
 06/26  22:00:00,24.858902038,2.15193616235,1.42926179154,0.0,3.71167865564,13.077,22.6196585352,0.0,18.0066,4.61305853525
 06/26  23:00:00,24.9065681121,2.15193616235,0.360422005885,0.0,3.71167865564,13.077,5.31376339065,0.0,3.0011,2.31266339065
 06/26  24:00:00,14.1005449731,2.15193616235,0.0,0.0,1.85583932782,5.577,5.36031487054,0.047349974281,3.0011,2.31186489626
 06/27  01:00:00,9.82605724155,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  02:00:00,9.84140620596,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  03:00:00,9.84099676308,0.0,0.0,0.0,0.618613109274,5.0,3.59318526004,0.0,3.0011,0.592085260037
 06/27  04:00:00,10.5791540079,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  05:00:00,13.2678973028,2.15193616235,0.0,0.0,1.85583932782,5.577,6.86123122875,1.76749008802,4.50165,0.592091140736
 06/27  06:00:00,26.1776949799,2.15193616235,0.00491385326516,0.0,3.71167865564,18.077,15.2432185464,0.0,13.50495,1.73826854636
 06/27  07:00:00,25.9455245561,2.15193616235,0.0370325850938,0.0,3.71167865564,18.077,26.2013779459,0.0,21.0077,5.19367794586
 06/27  08:00:00,21.3790876358,2.15193616235,0.422319702027,0.0,3.71167865564,13.077,20.197362659,0.0,15.0055,5.19186265899
 06/27  09:00:00,22.0095684596,2.15193616235,1.0090924318,0.0,3.71167865564,13.077,19.044769594,0.0,15.0055,4.03926959396
 06/27  10:00:00,27.7966665819,2.15193616235,1.76727039468,0.0,3.71167865564,18.077,37.0495574582,0.0,33.0121,4.03745745824
 06/27  11:00:00,30.249756068,2.15193616235,3.09205449922,0.0,3.71167865564,18.077,44.5540888158,0.0,40.51485,4.03923881584
 06/27  12:00:00,31.4754591867,2.15193616235,5.08529075667,0.0,3.71167865564,18.077,40.049835325,0.0,36.0132,4.03663532496
 06/27  13:00:00,29.9340116569,2.15193616235,3.88574213304,0.0,3.71167865564,18.077,34.9729791358,0.0,31.51155,3.46142913584
 06/27  14:00:00,23.3185688422,2.15193616235,2.28391493986,0.0,3.71167865564,13.077,23.8952451247,0.0,21.0077,2.88754512467
 06/27  15:00:00,23.2779483684,2.15193616235,2.22774591541,0.0,3.71167865564,13.077,22.3944002487,0.0,19.50715,2.88725024869
 06/27  16:00:00,23.570137554,2.15193616235,2.50839215566,0.0,3.71167865564,13.077,25.3955815574,0.0,22.50825,2.88733155736
 06/27  17:00:00,29.6543281366,2.15193616235,3.60260825424,0.0,3.71167865564,18.077,28.9723315592,0.0,25.50935,3.46298155924
 06/27  18:00:00,29.751679568,2.15193616235,3.73960542371,0.0,3.71167865564,18.077,30.6997485344,0.0,25.50935,5.19039853436
 06/27  19:00:00,29.0127315098,2.15193616235,3.02228974162,0.0,3.71167865564,18.077,31.2777558159,0.0,25.50935,5.76840581594
 06/27  20:00:00,22.6898467449,2.15193616235,1.73235206249,0.0,3.71167865564,13.077,27.1232249946,0.0,22.50825,4.61497499463
 06/27  21:00:00,24.4051042294,2.15193616235,1.00577591829,0.0,3.71167865564,13.077,26.1987845915,0.0,21.0077,5.19108459147
 06/27  22:00:00,23.7205161535,2.15193616235,0.335889572733,0.0,3.71167865564,13.077,22.045604202,0.0,18.0066,4.03900420203
 06/27  23:00:00,24.5030451402,2.15193616235,0.0,0.0,3.71167865564,13.077,5.31382748251,0.0,3.0011,2.31272748251
 06/27  24:00:00,14.03962837,2.15193616235,0.0,0.0,1.85583932782,5.577,5.36267190389,0.0498093386106,3.0011,2.31176256528
 06/28  01:00:00,9.77478775502,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  02:00:00,9.79628238235,0.0,0.0,0.0,0.618613109274,5.0,3.59315545711,0.0,3.0011,0.592055457106
 06/28  03:00:00,9.79831394317,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  04:00:00,9.9596495655,0.0,0.0,0.0,0.618613109274,5.0,3.59316138693,0.0,3.0011,0.592061386926
 06/28  05:00:00,12.6453906066,2.15193616235,0.0,0.0,1.85583932782,5.577,7.40041093624,2.87876093624,4.50165,0.02
 06/28  06:00:00,25.8598401609,2.15193616235,0.0,0.0,3.71167865564,18.077,15.2432653287,0.0,13.50495,1.73831532867
 06/28  07:00:00,25.8586240773,2.15193616235,0.00328380847213,0.0,3.71167865564,18.077,26.7762105929,0.0,21.0077,5.76851059295
 06/28  08:00:00,20.8937462227,2.15193616235,0.0,0.0,3.71167865564,13.077,19.6224915613,0.0,15.0055,4.6169915613
 06/28  09:00:00,20.9866305141,2.15193616235,0.0576177822132,0.0,3.71167865564,13.077,19.6183997559,0.0,15.0055,4.61289975587
 06/28  10:00:00,26.4074817756,2.15193616235,0.458524061204,0.0,3.71167865564,18.077,36.4753703365,0.0,33.0121,3.46327033653
 06/28  11:00:00,28.1815771355,2.15193616235,1.12312742813,0.0,3.71167865564,18.077,45.1272712652,0.0,40.51485,4.61242126521
 06/28  12:00:00,29.0609091722,2.15193616235,2.74185522499,0.0,3.71167865564,18.077,39.4760060777,0.0,36.0132,3.46280607768
 06/28  13:00:00,29.0498189912,2.15193616235,2.99266264477,0.0,3.71167865564,18.077,34.9730008094,0.0,31.51155,3.4614508094
 06/28  14:00:00,22.7133634302,2.15193616235,1.68359551072,0.0,3.71167865564,13.077,23.8948933448,0.0,21.0077,2.88719334479
 06/28  15:00:00,22.5624647404,2.15193616235,1.52955565226,0.0,3.71167865564,13.077,22.3935253475,0.0,19.50715,2.88637534749
 06/28  16:00:00,22.8618347789,2.15193616235,1.86010865024,0.0,3.71167865564,13.077,25.3945381271,0.0,22.50825,2.88628812707
 06/28  17:00:00,29.1613779467,2.15193616235,3.16734748266,0.0,3.71167865564,18.077,29.5458403839,0.0,25.50935,4.03649038387
 06/28  18:00:00,30.000370383,2.15193616235,3.98777548945,0.0,3.71167865564,18.077,30.1249221641,0.0,25.50935,4.6155721641
 06/28  19:00:00,29.7622414656,2.15193616235,3.56437250406,0.0,3.71167865564,18.077,31.2778189922,0.0,25.50935,5.76846899222
 06/28  20:00:00,23.3277182389,2.15193616235,2.17390406957,0.0,3.71167865564,13.077,27.1232522446,0.0,22.50825,4.61500224464
 06/28  21:00:00,24.9711392662,2.15193616235,1.41210970536,0.0,3.71167865564,13.077,26.1993176769,0.0,21.0077,5.19161767694
 06/28  22:00:00,24.2451012089,2.15193616235,0.847972099336,0.0,3.71167865564,13.077,22.0454163876,0.0,18.0066,4.03881638759
 06/28  23:00:00,24.8819941488,2.15193616235,0.362838330172,0.0,3.71167865564,13.077,5.88695297591,0.0,3.0011,2.88585297591
 06/28  24:00:00,14.0894291627,2.15193616235,0.0,0.0,1.85583932782,5.577,4.76216268052,0.022117214161,3.0011,1.73894546636
 06/29  01:00:00,9.81027821767,0.0,0.0,0.0,0.618613109274,5.0,3.59317249795,0.0,3.0011,0.592072497951
 06/29  02:00:00,9.81645341755,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  03:00:00,9.80899158232,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  04:00:00,9.96806728006,0.0,0.0,0.0,0.618613109274,5.0,3.59317841121,0.0,3.0011,0.592078411206
 06/29  05:00:00,12.6611664013,2.15193616235,0.0,0.0,1.85583932782,5.577,7.465948247,2.944298247,4.50165,0.02
 06/29  06:00:00,25.8752556185,2.15193616235,0.0,0.0,3.71167865564,18.077,15.2432254541,0.0,13.50495,1.73827545405
 06/29  07:00:00,25.8898545439,2.15193616235,0.0103131552634,0.0,3.71167865564,18.077,26.7762650614,0.0,21.0077,5.76856506144
 06/29  08:00:00,21.2266979502,2.15193616235,0.291613232363,0.0,3.71167865564,13.077,20.1971315351,0.0,15.0055,5.19163153507
 06/29  09:00:00,21.8083427526,2.15193616235,0.82508182273,0.0,3.71167865564,13.077,19.0446522687,0.0,15.0055,4.03915226867
 06/29  10:00:00,27.4782258323,2.15193616235,1.45559281362,0.0,3.71167865564,18.077,36.4757815686,0.0,33.0121,3.46368156862
 06/29  11:00:00,29.884672421,2.15193616235,2.73320520181,0.0,3.71167865564,18.077,45.1281614334,0.0,40.51485,4.61331143342
 06/29  12:00:00,30.8154408817,2.15193616235,4.41999462041,0.0,3.71167865564,18.077,39.4765493176,0.0,36.0132,3.46334931757
 06/29  13:00:00,30.8535736128,2.15193616235,4.74811564698,0.0,3.71167865564,18.077,34.9728634578,0.0,31.51155,3.46131345782
 06/29  14:00:00,25.1133852137,2.15193616235,4.00825566654,0.0,3.71167865564,13.077,23.8940744911,0.0,21.0077,2.88637449106
 06/29  15:00:00,24.9152519411,2.15193616235,3.80918405758,0.0,3.71167865564,13.077,22.3941871844,0.0,19.50715,2.88703718436
 06/29  16:00:00,24.8855319288,2.15193616235,3.84809098936,0.0,3.71167865564,13.077,25.3954723396,0.0,22.50825,2.88722233965
 06/29  17:00:00,30.3946456398,2.15193616235,4.37814321183,0.0,3.71167865564,18.077,29.5466236252,0.0,25.50935,4.03727362518
 06/29  18:00:00,30.3899091658,2.15193616235,4.3717811696,0.0,3.71167865564,18.077,30.126038702,0.0,25.50935,4.61668870198
 06/29  19:00:00,29.7187381843,2.15193616235,3.52423162163,0.0,3.71167865564,18.077,31.2781177689,0.0,25.50935,5.76876776891
 06/29  20:00:00,23.1292214954,2.15193616235,1.98500771381,0.0,3.71167865564,13.077,27.1225025948,0.0,22.50825,4.61425259484
 06/29  21:00:00,24.7413332908,2.15193616235,1.19888489831,0.0,3.71167865564,13.077,26.1989940116,0.0,21.0077,5.19129401156
 06/29  22:00:00,23.9413189649,2.15193616235,0.565417571797,0.0,3.71167865564,13.077,22.0451660129,0.0,18.0066,4.03856601289
 06/29  23:00:00,24.5184022299,2.15193616235,0.0294203672497,0.0,3.71167865564,13.077,5.88700926166,0.0,3.0011,2.88590926166
 06/29  24:00:00,14.0451835863,2.15193616235,0.0,0.0,1.85583932782,5.577,4.79215923552,0.052238560153,3.0011,1.73882067536
 06/30  01:00:00,9.78695700324,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  02:00:00,9.81173740052,0.0,0.0,0.0,0.618613109274,5.0,3.59318375011,0.0,3.0011,0.59208375011
 06/30  03:00:00,9.81772686791,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  04:00:00,10.5637457928,0.0,0.0,0.0,0.618613109274,5.0,3.59318963496,0.0,3.0011,0.592089634957
 06/30  05:00:00,13.2732161804,2.15193616235,0.0,0.0,1.85583932782,5.577,6.15592574151,1.63427574151,4.50165,0.02
 06/30  06:00:00,26.1816084325,2.15193616235,0.00550905495095,0.0,3.71167865564,18.077,15.243097066,0.0,13.50495,1.73814706597
 06/30  07:00:00,25.8946499464,2.15193616235,0.00818074105243,0.0,3.71167865564,18.077,26.7748403461,0.0,21.0077,5.76714034614
 06/30  08:00:00,20.9199141628,2.15193616235,0.0,0.0,3.71167865564,13.077,19.6220977074,0.0,15.0055,4.61659770742
 06/30  09:00:00,21.0628809304,2.15193616235,0.112125633283,0.0,3.71167865564,13.077,19.618224038,0.0,15.0055,4.61272403801
 06/30  10:00:00,26.6133436641,2.15193616235,0.642014558279,0.0,3.71167865564,18.077,36.4754843554,0.0,33.0121,3.46338435535
 06/30  11:00:00,28.4865614177,2.15193616235,1.40213766914,0.0,3.71167865564,18.077,45.1277737367,0.0,40.51485,4.61292373675
 06/30  12:00:00,28.5432260551,2.15193616235,2.24180671493,0.0,3.71167865564,18.077,39.4768234822,0.0,36.0132,3.46362348215
 06/30  13:00:00,28.4798410077,2.15193616235,2.44543208799,0.0,3.71167865564,18.077,34.9738722067,0.0,31.51155,3.46232220666
 06/30  14:00:00,22.9806837321,2.15193616235,1.94133822374,0.0,3.71167865564,13.077,23.8944878733,0.0,21.0077,2.88678787325
 06/30  15:00:00,22.9292062972,2.15193616235,1.88294406768,0.0,3.71167865564,13.077,22.3937007737,0.0,19.50715,2.8865507737
 06/30  16:00:00,23.1393906036,2.15193616235,2.10102944257,0.0,3.71167865564,13.077,25.3949672037,0.0,22.50825,2.88671720375
 06/30  17:00:00,29.1979982088,2.15193616235,3.20289772469,0.0,3.71167865564,18.077,28.9720928774,0.0,25.50935,3.46274287742
 06/30  18:00:00,29.7062920198,2.15193616235,3.7028680679,0.0,3.71167865564,18.077,30.7005403064,0.0,25.50935,5.19119030642
 06/30  19:00:00,29.1539318077,2.15193616235,3.16277027104,0.0,3.71167865564,18.077,31.2777893159,0.0,25.50935,5.76843931594
 06/30  20:00:00,22.8321621415,2.15193616235,1.8664298783,0.0,3.71167865564,13.077,27.1233601731,0.0,22.50825,4.61511017312
 06/30  21:00:00,24.6636822787,2.15193616235,1.25027174732,0.0,3.71167865564,13.077,26.1991511875,0.0,21.0077,5.19145118748
 06/30  22:00:00,24.2352222326,2.15193616235,0.837126533571,0.0,3.71167865564,13.077,22.0452983409,0.0,18.0066,4.0386983409
 06/30  23:00:00,25.1361194367,2.15193616235,0.589692920419,0.0,3.71167865564,13.077,5.31362516485,0.0,3.0011,2.31252516485
 06/30  24:00:00,14.1505541732,2.15193616235,0.0,0.0,1.85583932782,5.577,5.31237501955,0.0,3.0011,2.31127501955
 07/01  01:00:00,9.87963693341,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  02:00:00,9.8984758031,0.0,0.0,0.0,0.618613109274,5.0,3.5931921645,0.0,3.0011,0.592092164501
 07/01  03:00:00,9.90787768599,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  04:00:00,10.0881635874,0.0,0.0,0.0,0.618613109274,5.0,3.59314630557,0.0,3.0011,0.592046305572
 07/01  05:00:00,12.7981744403,2.15193616235,0.0,0.0,1.85583932782,5.577,4.55361889363,0.0319688936289,4.50165,0.02
 07/01  06:00:00,27.459432248,2.15193616235,1.38022861362,0.0,3.71167865564,18.077,15.2433175167,0.0,13.50495,1.73836751666
 07/01  07:00:00,28.216421715,2.15193616235,2.15568128595,0.0,3.71167865564,18.077,22.1732100954,0.0,21.0077,1.16551009538
 07/01  08:00:00,23.4242522795,2.15193616235,2.3577793429,0.0,3.71167865564,13.077,16.7438209829,0.0,15.0055,1.73832098291
 07/01  09:00:00,24.7095567459,2.15193616235,3.62199115417,0.0,3.71167865564,13.077,19.620416657,0.0,15.0055,4.61491665702
 07/01  10:00:00,31.2963852835,2.15193616235,5.19419512029,0.0,3.71167865564,18.077,37.0509926334,0.0,33.0121,4.03889263336
 07/01  11:00:00,34.3544776849,2.15193616235,7.1283710355,0.0,3.71167865564,18.077,45.7040659702,0.0,40.51485,5.18921597017
 07/01  12:00:00,35.6016632896,2.15193616235,9.07702138055,0.0,3.71167865564,18.077,40.6279611091,0.0,36.0132,4.61476110908
 07/01  13:00:00,34.4876330701,2.15193616235,8.32034925747,0.0,3.71167865564,18.077,35.5503854679,0.0,31.51155,4.03883546794
 07/01  14:00:00,28.2273495288,2.15193616235,7.07385794211,0.0,3.71167865564,13.077,24.4705661685,0.0,21.0077,3.46286616849
 07/01  15:00:00,28.2750696197,2.15193616235,7.11671437027,0.0,3.71167865564,13.077,23.5438380386,0.0,19.50715,4.03668803862
 07/01  16:00:00,28.3243539758,2.15193616235,7.16587470922,0.0,3.71167865564,13.077,25.9698996206,0.0,22.50825,3.46164962062
 07/01  17:00:00,33.8271241266,2.15193616235,7.6762892472,0.0,3.71167865564,18.077,28.9725533885,0.0,25.50935,3.46320338853
 07/01  18:00:00,35.5601827358,2.15193616235,9.43367146575,0.0,3.71167865564,18.077,30.6997988144,0.0,25.50935,5.1904488144
 07/01  19:00:00,33.643027646,2.15193616235,7.36115224702,0.0,3.71167865564,18.077,30.7008788996,0.0,25.50935,5.19152889956
 07/01  20:00:00,24.9838091973,2.15193616235,3.7994634055,0.0,3.71167865564,13.077,27.1237823306,0.0,22.50825,4.61553233063
 07/01  21:00:00,25.6956314765,2.15193616235,2.11481772474,0.0,3.71167865564,13.077,26.1990635649,0.0,21.0077,5.19136356493
 07/01  22:00:00,24.4337882078,2.15193616235,1.02626960914,0.0,3.71167865564,13.077,21.4701422437,0.0,18.0066,3.46354224373
 07/01  23:00:00,24.6377666243,2.15193616235,0.138754422369,0.0,3.71167865564,13.077,5.88833341154,0.0,3.0011,2.88723341154
 07/01  24:00:00,14.7359407792,2.15193616235,0.576498808223,0.0,1.85583932782,5.577,5.31282738907,0.0,3.0011,2.31172738907
 07/02  01:00:00,9.88215386125,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  02:00:00,9.84927773537,0.0,0.0,0.0,0.618613109274,5.0,3.59317799453,0.0,3.0011,0.592077994531
 07/02  03:00:00,9.84756933813,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  04:00:00,10.0072148299,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  05:00:00,12.6822117621,2.15193616235,0.0,0.0,1.85583932782,5.577,6.56418723926,1.47045333815,4.50165,0.592083901108
 07/02  06:00:00,25.8944736901,2.15193616235,0.0,0.0,3.71167865564,18.077,15.24320978,0.0,13.50495,1.73825977999
 07/02  07:00:00,25.9089198392,2.15193616235,0.00831438080155,0.0,3.71167865564,18.077,22.1732528643,0.0,21.0077,1.16555286427
 07/02  08:00:00,20.9284062313,2.15193616235,0.0,0.0,3.71167865564,13.077,16.7435518225,0.0,15.0055,1.73805182253
 07/02  09:00:00,21.5698624906,2.15193616235,0.59287862425,0.0,3.71167865564,13.077,16.7437578412,0.0,15.0055,1.73825784118
 07/02  10:00:00,27.3087514988,2.15193616235,1.2960972023,0.0,3.71167865564,18.077,37.6273832855,0.0,33.0121,4.61528328548
 07/02  11:00:00,28.8987890628,2.15193616235,1.78228227509,0.0,3.71167865564,18.077,45.1279956532,0.0,40.51485,4.61314565323
 07/02  12:00:00,32.2055681239,2.15193616235,5.80039718374,0.0,3.71167865564,18.077,39.4765800985,0.0,36.0132,3.46338009849
 07/02  13:00:00,30.9251075398,2.15193616235,4.83145901741,0.0,3.71167865564,18.077,35.548768749,0.0,31.51155,4.03721874901
 07/02  14:00:00,23.167351661,2.15193616235,2.11557221358,0.0,3.71167865564,13.077,23.8945440093,0.0,21.0077,2.88684400932
 07/02  15:00:00,23.0790273767,2.15193616235,2.02414749968,0.0,3.71167865564,13.077,22.3942622202,0.0,19.50715,2.88711222025
 07/02  16:00:00,23.57789703,2.15193616235,2.54845802125,0.0,3.71167865564,13.077,25.3949218807,0.0,22.50825,2.88667188067
 07/02  17:00:00,29.233776299,2.15193616235,3.25315073615,0.0,3.71167865564,18.077,28.9722739065,0.0,25.50935,3.46292390652
 07/02  18:00:00,32.8330957784,2.15193616235,6.7852036842,0.0,3.71167865564,18.077,30.1246442536,0.0,25.50935,4.6152942536
 07/02  19:00:00,31.5731377868,2.15193616235,5.35011776116,0.0,3.71167865564,18.077,30.1243744027,0.0,25.50935,4.61502440275
 07/02  20:00:00,23.1822524119,2.15193616235,2.04577481864,0.0,3.71167865564,13.077,26.5456940832,0.0,22.50825,4.03744408322
 07/02  21:00:00,25.0974936657,2.15193616235,1.54500844588,0.0,3.71167865564,13.077,25.6228381209,0.0,21.0077,4.61513812091
 07/02  22:00:00,24.1196290649,2.15193616235,0.727312276442,0.0,3.71167865564,13.077,21.4699931904,0.0,18.0066,3.46339319041
 07/02  23:00:00,24.524826682,2.15193616235,0.0192335784537,0.0,3.71167865564,13.077,5.31299001752,0.0,3.0011,2.31189001752
 07/02  24:00:00,14.1129387793,2.15193616235,0.0,0.0,1.85583932782,5.577,5.33935346827,0.0258194050685,3.0011,2.3124340632
 07/03  01:00:00,9.84603220497,0.0,0.0,0.0,0.618613109274,5.0,3.5931883847,0.0,3.0011,0.592088384703
 07/03  02:00:00,9.83956595685,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  03:00:00,9.84269345409,0.0,0.0,0.0,0.618613109274,5.0,3.5931684419,0.0,3.0011,0.592068441903
 07/03  04:00:00,10.0037236685,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  05:00:00,12.6921484735,2.15193616235,0.0,0.0,1.85583932782,5.577,5.19531007901,0.673660079009,4.50165,0.02
 07/03  06:00:00,25.9694534567,2.15193616235,0.0126936043065,0.0,3.71167865564,18.077,15.2433257069,0.0,13.50495,1.73837570691
 07/03  07:00:00,26.4535598426,2.15193616235,0.496978325705,0.0,3.71167865564,18.077,26.7757877062,0.0,21.0077,5.76808770623
 07/03  08:00:00,21.953991782,2.15193616235,0.978102670806,0.0,3.71167865564,13.077,19.6223211668,0.0,15.0055,4.61682116683
 07/03  09:00:00,22.5239404074,2.15193616235,1.51164645743,0.0,3.71167865564,13.077,19.6187952841,0.0,15.0055,4.61329528409
 07/03  10:00:00,27.9157591054,2.15193616235,1.90093697286,0.0,3.71167865564,18.077,36.475519152,0.0,33.0121,3.463419152
 07/03  11:00:00,30.0787868932,2.15193616235,2.96139515756,0.0,3.71167865564,18.077,44.5538168833,0.0,40.51485,4.03896688333
 07/03  12:00:00,32.4893568735,2.15193616235,6.09789339465,0.0,3.71167865564,18.077,40.0501923315,0.0,36.0132,4.03699233149
 07/03  13:00:00,31.4816651257,2.15193616235,5.39937970157,0.0,3.71167865564,18.077,34.9732572245,0.0,31.51155,3.46170722445
 07/03  14:00:00,24.6506436738,2.15193616235,3.57923335271,0.0,3.71167865564,13.077,23.8946809143,0.0,21.0077,2.88698091428
 07/03  15:00:00,24.482328351,2.15193616235,3.41550606275,0.0,3.71167865564,13.077,22.3937187197,0.0,19.50715,2.88656871975
 07/03  16:00:00,24.5300001934,2.15193616235,3.54514091324,0.0,3.71167865564,13.077,25.3951967458,0.0,22.50825,2.88694674583
 07/03  17:00:00,30.3527584415,2.15193616235,4.36650918822,0.0,3.71167865564,18.077,28.9727243051,0.0,25.50935,3.46337430512
 07/03  18:00:00,32.0105113519,2.15193616235,5.98540873347,0.0,3.71167865564,18.077,30.7006506021,0.0,25.50935,5.19130060213
 07/03  19:00:00,30.794897421,2.15193616235,4.59571197356,0.0,3.71167865564,18.077,30.7030326961,0.0,25.50935,5.19368269606
 07/03  20:00:00,23.0448269019,2.15193616235,1.92477120373,0.0,3.71167865564,13.077,27.123623637,0.0,22.50825,4.615373637
 07/03  21:00:00,24.7047655275,2.15193616235,1.17583807245,0.0,3.71167865564,13.077,26.1993543702,0.0,21.0077,5.19165437021
 07/03  22:00:00,23.9288815568,2.15193616235,0.558326002994,0.0,3.71167865564,13.077,22.0452973511,0.0,18.0066,4.03869735114
 07/03  23:00:00,24.4664833055,2.15193616235,0.0,0.0,3.71167865564,13.077,5.88691504801,0.0,3.0011,2.88581504801
 07/03  24:00:00,14.4515156858,2.15193616235,0.323405056505,0.0,1.85583932782,5.577,4.73976896137,0.0,3.0011,1.73866896137
 07/04  01:00:00,9.84062707722,0.0,0.0,0.0,0.618613109274,5.0,3.59318417351,0.0,3.0011,0.592084173505
 07/04  02:00:00,9.81587992188,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  03:00:00,9.83570412878,0.0,0.0,0.0,0.618613109274,5.0,3.59317285636,0.0,3.0011,0.59207285636
 07/04  04:00:00,10.0081066593,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  05:00:00,12.6792976392,2.15193616235,0.0,0.0,1.85583932782,5.577,4.97356817709,0.451918177095,4.50165,0.02
 07/04  06:00:00,25.8971137389,2.15193616235,0.00511148755307,0.0,3.71167865564,18.077,15.2430137782,0.0,13.50495,1.73806377818
 07/04  07:00:00,25.8864183702,2.15193616235,0.00518141817602,0.0,3.71167865564,18.077,22.7459817316,0.0,21.0077,1.73828173156
 07/04  08:00:00,20.9521351236,2.15193616235,0.0453828668083,0.0,3.71167865564,13.077,16.7437072696,0.0,15.0055,1.73820726959
 07/04  09:00:00,21.4614148634,2.15193616235,0.514557162711,0.0,3.71167865564,13.077,16.1710361862,0.0,15.0055,1.16553618622
 07/04  10:00:00,26.9973170768,2.15193616235,1.01903628172,0.0,3.71167865564,18.077,37.6269535585,0.0,33.0121,4.6148535585
 07/04  11:00:00,28.6364382635,2.15193616235,1.54438713433,0.0,3.71167865564,18.077,45.1297096565,0.0,40.51485,4.61485965647
