Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  12:00:00,29.1032190743,2.15193616235,2.78097021187,0.0,3.71167865564,18.077,40.0494970909,0.0,36.0132,4.03629709085
 07/04  13:00:00,28.884862157,2.15193616235,2.83672874237,0.0,3.71167865564,18.077,34.9742765505,0.0,31.51155,3.46272655054
 07/04  14:00:00,23.6336598895,2.15193616235,2.57141525429,0.0,3.71167865564,13.077,23.8943826246,0.0,21.0077,2.88668262463
 07/04  15:00:00,24.2429423524,2.15193616235,3.16285629346,0.0,3.71167865564,13.077,22.3939117429,0.0,19.50715,2.88676174291
 07/04  16:00:00,24.0291487439,2.15193616235,3.02549937182,0.0,3.71167865564,13.077,25.3951530144,0.0,22.50825,2.88690301443
 07/04  17:00:00,29.2570715611,2.15193616235,3.2665619096,0.0,3.71167865564,18.077,29.5456081941,0.0,25.50935,4.03625819414
 07/04  18:00:00,29.7231743977,2.15193616235,3.73112002647,0.0,3.71167865564,18.077,30.1235872509,0.0,25.50935,4.61423725087
 07/04  19:00:00,29.4121334879,2.15193616235,3.23577813436,0.0,3.71167865564,18.077,30.124044335,0.0,25.50935,4.61469433497
 07/04  20:00:00,23.1129251382,2.15193616235,1.97471617931,0.0,3.71167865564,13.077,25.9715448328,0.0,22.50825,3.46329483277
 07/04  21:00:00,25.1201888447,2.15193616235,1.55562229543,0.0,3.71167865564,13.077,25.6220212396,0.0,21.0077,4.6143212396
 07/04  22:00:00,24.6690989209,2.15193616235,1.24882666627,0.0,3.71167865564,13.077,22.0433739956,0.0,18.0066,4.0367739956
 07/04  23:00:00,25.4952246415,2.15193616235,0.934876628629,0.0,3.71167865564,13.077,4.73974597672,0.0,3.0011,1.73864597672
 07/04  24:00:00,15.1824773711,2.15193616235,0.971845299283,0.0,1.85583932782,5.577,5.31378544976,0.0,3.0011,2.31268544976
 07/05  01:00:00,9.91213501503,0.0,0.0,0.0,0.618613109274,5.0,3.59319314336,0.0,3.0011,0.592093143364
 07/05  02:00:00,9.89631145575,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  03:00:00,9.90175117451,0.0,0.0,0.0,0.618613109274,5.0,3.5931680479,0.0,3.0011,0.592068047899
 07/05  04:00:00,10.0732197359,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  05:00:00,12.779977716,2.15193616235,0.0,0.0,1.85583932782,5.577,5.14057937465,0.0468554187408,4.50165,0.592073955911
 07/05  06:00:00,26.6915293227,2.15193616235,0.663523893581,0.0,3.71167865564,18.077,14.6704829708,0.0,13.50495,1.16553297081
 07/05  07:00:00,27.4259152066,2.15193616235,1.42831535858,0.0,3.71167865564,18.077,26.7753508956,0.0,21.0077,5.76765089555
 07/05  08:00:00,22.5366793571,2.15193616235,1.52593194592,0.0,3.71167865564,13.077,20.1964389783,0.0,15.0055,5.19093897826
 07/05  09:00:00,23.0395613544,2.15193616235,1.99974563786,0.0,3.71167865564,13.077,19.0444556644,0.0,15.0055,4.0389556644
 07/05  10:00:00,29.4831558682,2.15193616235,3.41427054917,0.0,3.71167865564,18.077,36.4756070346,0.0,33.0121,3.46350703457
 07/05  11:00:00,32.5378892488,2.15193616235,5.34888457396,0.0,3.71167865564,18.077,45.1278010183,0.0,40.51485,4.61295101827
 07/05  12:00:00,34.7482449269,2.15193616235,8.27204731657,0.0,3.71167865564,18.077,39.4765963232,0.0,36.0132,3.46339632322
 07/05  13:00:00,34.5369498451,2.15193616235,8.39850370129,0.0,3.71167865564,18.077,34.9732867278,0.0,31.51155,3.46173672782
 07/05  14:00:00,27.9957140004,2.15193616235,6.86779097065,0.0,3.71167865564,13.077,23.8945094013,0.0,21.0077,2.88680940134
 07/05  15:00:00,27.4513562387,2.15193616235,6.31854908031,0.0,3.71167865564,13.077,22.3937223719,0.0,19.50715,2.88657237189
 07/05  16:00:00,28.0081602329,2.15193616235,6.86690231758,0.0,3.71167865564,13.077,25.3951589082,0.0,22.50825,2.88690890825
 07/05  17:00:00,34.0003586166,2.15193616235,7.87173177805,0.0,3.71167865564,18.077,28.9724849847,0.0,25.50935,3.46313498471
 07/05  18:00:00,34.5331635939,2.15193616235,8.43457422239,0.0,3.71167865564,18.077,30.7001785606,0.0,25.50935,5.19082856056
 07/05  19:00:00,33.60733124,2.15193616235,7.32892665641,0.0,3.71167865564,18.077,30.7030229793,0.0,25.50935,5.19367297932
 07/05  20:00:00,26.1644023889,2.15193616235,4.94781595775,0.0,3.71167865564,13.077,27.1231425292,0.0,22.50825,4.61489252917
 07/05  21:00:00,27.4216478738,2.15193616235,3.79550627272,0.0,3.71167865564,13.077,26.1986471564,0.0,21.0077,5.19094715639
 07/05  22:00:00,26.1563768582,2.15193616235,2.68060093889,0.0,3.71167865564,13.077,22.0443241292,0.0,18.0066,4.03772412924
 07/05  23:00:00,26.5858135037,2.15193616235,1.96557748132,0.0,3.71167865564,13.077,5.88725025013,0.0,3.0011,2.88615025013
 07/05  24:00:00,15.6782768846,2.15193616235,1.42785273969,0.0,1.85583932782,5.577,4.7398810208,0.0,3.0011,1.7387810208
 07/06  01:00:00,9.94277387057,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  02:00:00,9.93656998068,0.0,0.0,0.0,0.618613109274,5.0,3.59317332121,0.0,3.0011,0.592073321207
 07/06  03:00:00,9.94130938431,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  04:00:00,10.1241720252,0.0,0.0,0.0,0.618613109274,5.0,3.59317922261,0.0,3.0011,0.592079222611
 07/06  05:00:00,13.0843768147,2.15193616235,0.232771510284,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/06  06:00:00,27.6001616254,2.15193616235,1.51348354146,0.0,3.71167865564,18.077,15.2432117748,0.0,13.50495,1.73826177478
 07/06  07:00:00,28.4696444229,2.15193616235,2.43024490708,0.0,3.71167865564,18.077,26.2005779372,0.0,21.0077,5.19287793717
 07/06  08:00:00,23.5760093889,2.15193616235,2.52919805881,0.0,3.71167865564,13.077,20.1966037065,0.0,15.0055,5.19110370651
 07/06  09:00:00,24.0160483637,2.15193616235,2.94684755665,0.0,3.71167865564,13.077,19.0445825097,0.0,15.0055,4.03908250969
 07/06  10:00:00,30.3599471008,2.15193616235,4.27258685088,0.0,3.71167865564,18.077,37.0493498624,0.0,33.0121,4.03724986239
 07/06  11:00:00,32.7980266291,2.15193616235,5.6073763727,0.0,3.71167865564,18.077,44.5536210312,0.0,40.51485,4.03877103118
 07/06  12:00:00,34.3871517403,2.15193616235,7.9353045518,0.0,3.71167865564,18.077,40.0498947843,0.0,36.0132,4.03669478433
 07/06  13:00:00,33.7678192943,2.15193616235,7.64056130426,0.0,3.71167865564,18.077,34.398945293,0.0,31.51155,2.88739529302
 07/06  14:00:00,27.1430490996,2.15193616235,6.02453158382,0.0,3.71167865564,13.077,23.8944563258,0.0,21.0077,2.88675632578
 07/06  15:00:00,27.1222857838,2.15193616235,5.99499092659,0.0,3.71167865564,13.077,22.3938296815,0.0,19.50715,2.88667968151
 07/06  16:00:00,27.2634899593,2.15193616235,6.1344603509,0.0,3.71167865564,13.077,25.3952610326,0.0,22.50825,2.88701103263
 07/06  17:00:00,33.1838495136,2.15193616235,7.06159304858,0.0,3.71167865564,18.077,29.5463795551,0.0,25.50935,4.03702955511
 07/06  18:00:00,32.3586822398,2.15193616235,6.30161627829,0.0,3.71167865564,18.077,30.1262459724,0.0,25.50935,4.61689597236
 07/06  19:00:00,31.010080164,2.15193616235,4.80156097218,0.0,3.71167865564,18.077,31.2778508834,0.0,25.50935,5.76850088344
 07/06  20:00:00,24.5280082034,2.15193616235,3.35249740087,0.0,3.71167865564,13.077,27.1229482517,0.0,22.50825,4.61469825175
 07/06  21:00:00,26.37968683,2.15193616235,2.77421130405,0.0,3.71167865564,13.077,25.6239420103,0.0,21.0077,4.61624201029
 07/06  22:00:00,25.4991574155,2.15193616235,2.03862257598,0.0,3.71167865564,13.077,22.6187244832,0.0,18.0066,4.61212448324
 07/06  23:00:00,26.0610331158,2.15193616235,1.47245029731,0.0,3.71167865564,13.077,5.31378782484,0.0,3.0011,2.31268782484
 07/06  24:00:00,14.9138257556,2.15193616235,0.711227110378,0.0,1.85583932782,5.577,4.73972986068,0.0,3.0011,1.73862986068
 07/07  01:00:00,9.93594674964,0.0,0.0,0.0,0.618613109274,5.0,3.59318606091,0.0,3.0011,0.59208606091
 07/07  02:00:00,9.94215345502,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  03:00:00,9.93545151815,0.0,0.0,0.0,0.618613109274,5.0,3.59319196218,0.0,3.0011,0.592091962178
 07/07  04:00:00,10.721752999,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  05:00:00,14.0601161202,2.15193616235,0.0,0.0,1.85583932782,5.577,5.1436691101,0.0499730096705,4.50165,0.592046100426
 07/07  06:00:00,27.2803821095,2.15193616235,0.926339118831,0.0,3.71167865564,18.077,14.6702038924,0.0,13.50495,1.1652538924
 07/07  07:00:00,27.9221733304,2.15193616235,1.89708423128,0.0,3.71167865564,18.077,26.7749700582,0.0,21.0077,5.76727005817
 07/07  08:00:00,22.9463754528,2.15193616235,1.91424585319,0.0,3.71167865564,13.077,19.6220187424,0.0,15.0055,4.61651874241
 07/07  09:00:00,22.9852859639,2.15193616235,1.94756419685,0.0,3.71167865564,13.077,19.6177382548,0.0,15.0055,4.61223825482
 07/07  10:00:00,28.1742236968,2.15193616235,2.13585439638,0.0,3.71167865564,18.077,36.4749043451,0.0,33.0121,3.46280434515
 07/07  11:00:00,30.243400146,2.15193616235,3.10630644646,0.0,3.71167865564,18.077,44.5522466745,0.0,40.51485,4.03739667446
 07/07  12:00:00,29.2695460927,2.15193616235,2.95093351092,0.0,3.71167865564,18.077,40.0500960511,0.0,36.0132,4.0368960511
 07/07  13:00:00,28.9150906878,2.15193616235,2.89601289273,0.0,3.71167865564,18.077,34.9724547611,0.0,31.51155,3.46090476113
 07/07  14:00:00,23.1781497345,2.15193616235,2.15346788666,0.0,3.71167865564,13.077,23.3212993446,0.0,21.0077,2.31359934456
 07/07  15:00:00,22.4326665157,2.15193616235,1.41752028808,0.0,3.71167865564,13.077,22.3941431564,0.0,19.50715,2.88699315636
 07/07  16:00:00,22.6079086142,2.15193616235,1.58925619706,0.0,3.71167865564,13.077,25.3948543314,0.0,22.50825,2.88660433139
 07/07  17:00:00,28.6177098222,2.15193616235,2.59333300884,0.0,3.71167865564,18.077,29.5463950174,0.0,25.50935,4.03704501744
 07/07  18:00:00,28.0794700006,2.15193616235,2.09657287273,0.0,3.71167865564,18.077,30.7004647719,0.0,25.50935,5.19111477187
 07/07  19:00:00,27.8648988353,2.15193616235,1.91684880947,0.0,3.71167865564,18.077,30.7023062891,0.0,25.50935,5.19295628911
 07/07  20:00:00,21.9232090037,2.15193616235,1.00674872923,0.0,3.71167865564,13.077,27.1224155527,0.0,22.50825,4.61416555266
 07/07  21:00:00,23.7864442853,2.15193616235,0.414196241431,0.0,3.71167865564,13.077,26.1987654904,0.0,21.0077,5.19106549044
 07/07  22:00:00,23.6757458778,2.15193616235,0.297924111788,0.0,3.71167865564,13.077,22.0449213713,0.0,18.0066,4.03832137132
 07/07  23:00:00,24.5696919795,2.15193616235,0.0430313205341,0.0,3.71167865564,13.077,5.3130865812,0.0,3.0011,2.3119865812
 07/07  24:00:00,14.4078296194,2.15193616235,0.249296885509,0.0,1.85583932782,5.577,5.34118651725,0.0289703858824,3.0011,2.31111613137
 07/08  01:00:00,9.88347330898,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  02:00:00,9.87234455059,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  03:00:00,9.88350672556,0.0,0.0,0.0,0.618613109274,5.0,3.59315761779,0.0,3.0011,0.592057617787
 07/08  04:00:00,10.059460769,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  05:00:00,13.3984174994,2.15193616235,0.0,0.0,1.85583932782,5.577,5.17807618422,0.0843626416203,4.50165,0.592063542596
 07/08  06:00:00,26.214742594,2.15193616235,0.202216734912,0.0,3.71167865564,18.077,14.670502297,0.0,13.50495,1.16555229703
 07/08  07:00:00,26.6132536027,2.15193616235,0.628950123614,0.0,3.71167865564,18.077,22.7459214769,0.0,21.0077,1.73822147688
 07/08  08:00:00,21.1453954163,2.15193616235,0.187382166508,0.0,3.71167865564,13.077,16.7435914624,0.0,15.0055,1.73809146242
 07/08  09:00:00,21.83187046,2.15193616235,0.843258874569,0.0,3.71167865564,13.077,19.6204706459,0.0,15.0055,4.61497064587
 07/08  10:00:00,27.533405172,2.15193616235,1.51889253201,0.0,3.71167865564,18.077,37.0507637536,0.0,33.0121,4.03866375358
 07/08  11:00:00,29.5552927043,2.15193616235,2.4251328163,0.0,3.71167865564,18.077,45.1295064213,0.0,40.51485,4.61465642134
 07/08  12:00:00,31.224827181,2.15193616235,4.85574523727,0.0,3.71167865564,18.077,40.6281567047,0.0,36.0132,4.6149567047
 07/08  13:00:00,30.4998909927,2.15193616235,4.43705497816,0.0,3.71167865564,18.077,35.5504440227,0.0,31.51155,4.03889402269
 07/08  14:00:00,24.2019242319,2.15193616235,3.14293659063,0.0,3.71167865564,13.077,25.0438201933,0.0,21.0077,4.03612019325
 07/08  15:00:00,24.7100039049,2.15193616235,3.636941481,0.0,3.71167865564,13.077,22.9696187628,0.0,19.50715,3.4624687628
 07/08  16:00:00,25.053001629,2.15193616235,3.97387616835,0.0,3.71167865564,13.077,25.9701916811,0.0,22.50825,3.46194168108
 07/08  17:00:00,30.6813316501,2.15193616235,4.62853178829,0.0,3.71167865564,18.077,28.9724006539,0.0,25.50935,3.46305065394
 07/08  18:00:00,33.2529546347,2.15193616235,7.18748831252,0.0,3.71167865564,18.077,30.7001087711,0.0,25.50935,5.19075877106
 07/08  19:00:00,31.7949633784,2.15193616235,5.5683377647,0.0,3.71167865564,18.077,30.7005722152,0.0,25.50935,5.19122221516
 07/08  20:00:00,23.6544596867,2.15193616235,2.50439948275,0.0,3.71167865564,13.077,26.5490309199,0.0,22.50825,4.04078091989
 07/08  21:00:00,25.3774337189,2.15193616235,1.81462856609,0.0,3.71167865564,13.077,26.1986013867,0.0,21.0077,5.1909013867
 07/08  22:00:00,24.6929604837,2.15193616235,1.27286614698,0.0,3.71167865564,13.077,22.0434235231,0.0,18.0066,4.03682352313
 07/08  23:00:00,24.9883908874,2.15193616235,0.454957384064,0.0,3.71167865564,13.077,5.88812372392,0.0,3.0011,2.88702372392
 07/08  24:00:00,14.4621732771,2.15193616235,0.301852133369,0.0,1.85583932782,5.577,4.73984565068,0.0,3.0011,1.73874565068
 07/09  01:00:00,9.8848788385,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  02:00:00,9.87429095658,0.0,0.0,0.0,0.618613109274,5.0,3.5931888901,0.0,3.0011,0.592088890101
 07/09  03:00:00,9.87910368568,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  04:00:00,10.0574201992,0.0,0.0,0.0,0.618613109274,5.0,3.59316895345,0.0,3.0011,0.592068953455
 07/09  05:00:00,13.3857536555,2.15193616235,0.0,0.0,1.85583932782,5.577,4.65506849817,0.133418498175,4.50165,0.02
 07/09  06:00:00,26.0622088192,2.15193616235,0.0730526146059,0.0,3.71167865564,18.077,15.2430577699,0.0,13.50495,1.73810776991
 07/09  07:00:00,26.0571244799,2.15193616235,0.106601591202,0.0,3.71167865564,18.077,22.7456226835,0.0,21.0077,1.73792268346
 07/09  08:00:00,20.9924905454,2.15193616235,0.0585550371654,0.0,3.71167865564,13.077,16.1710373591,0.0,15.0055,1.16553735908
 07/09  09:00:00,22.2078025258,2.15193616235,1.2046225625,0.0,3.71167865564,13.077,16.7438446514,0.0,15.0055,1.7383446514
 07/09  10:00:00,28.747115241,2.15193616235,2.68998642965,0.0,3.71167865564,18.077,37.6264572093,0.0,33.0121,4.61435720926
 07/09  11:00:00,32.5717155376,2.15193616235,5.37549929338,0.0,3.71167865564,18.077,45.1297672917,0.0,40.51485,4.61491729171
 07/09  12:00:00,34.8173874006,2.15193616235,8.34762619761,0.0,3.71167865564,18.077,39.4761102042,0.0,36.0132,3.46291020423
 07/09  13:00:00,32.6622390661,2.15193616235,6.5538879976,0.0,3.71167865564,18.077,35.548394955,0.0,31.51155,4.03684495502
 07/09  14:00:00,25.1026344545,2.15193616235,4.02428878384,0.0,3.71167865564,13.077,23.8942575972,0.0,21.0077,2.88655759724
 07/09  15:00:00,24.8902508104,2.15193616235,3.81230812316,0.0,3.71167865564,13.077,22.3940475641,0.0,19.50715,2.88689756413
 07/09  16:00:00,25.1229909372,2.15193616235,4.03723822158,0.0,3.71167865564,13.077,25.394712514,0.0,22.50825,2.88646251398
 07/09  17:00:00,30.943670305,2.15193616235,4.88686249588,0.0,3.71167865564,18.077,28.9724089226,0.0,25.50935,3.46305892258
 07/09  18:00:00,31.7375208228,2.15193616235,5.71043113176,0.0,3.71167865564,18.077,30.1241232798,0.0,25.50935,4.61477327979
 07/09  19:00:00,31.2030865028,2.15193616235,4.99268262259,0.0,3.71167865564,18.077,30.1240293415,0.0,25.50935,4.61467934146
 07/09  20:00:00,24.6469882052,2.15193616235,3.46877120864,0.0,3.71167865564,13.077,25.9713014417,0.0,22.50825,3.46305144173
 07/09  21:00:00,26.4995126251,2.15193616235,2.89244805638,0.0,3.71167865564,13.077,25.6220435287,0.0,21.0077,4.6143435287
 07/09  22:00:00,25.4863769354,2.15193616235,2.02507316444,0.0,3.71167865564,13.077,22.0430869317,0.0,18.0066,4.03648693166
 07/09  23:00:00,26.016569009,2.15193616235,1.43085871425,0.0,3.71167865564,13.077,4.73984971977,0.0,3.0011,1.73874971977
 07/09  24:00:00,14.5620974166,2.15193616235,0.378079774028,0.0,1.85583932782,5.577,5.31359031031,0.0,3.0011,2.31249031031
 07/10  01:00:00,9.88180576316,0.0,0.0,0.0,0.618613109274,5.0,3.59319224246,0.0,3.0011,0.592092242459
 07/10  02:00:00,9.86980831063,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  03:00:00,9.87525785863,0.0,0.0,0.0,0.618613109274,5.0,3.59317230928,0.0,3.0011,0.59207230928
 07/10  04:00:00,10.0407766051,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  05:00:00,13.3678432188,2.15193616235,0.0126243794592,0.0,1.85583932782,5.577,5.19998049862,0.106252289295,4.50165,0.592078209327
 07/10  06:00:00,25.9286055537,2.15193616235,0.00852441059,0.0,3.71167865564,18.077,14.6701515716,0.0,13.50495,1.16520157162
 07/10  07:00:00,25.8836147181,2.15193616235,0.00619967880509,0.0,3.71167865564,18.077,26.7746379581,0.0,21.0077,5.76693795806
 07/10  08:00:00,20.8839415486,2.15193616235,0.0,0.0,3.71167865564,13.077,19.6207231417,0.0,15.0055,4.61522314168
 07/10  09:00:00,20.8873877601,2.15193616235,0.0,0.0,3.71167865564,13.077,19.1864004982,0.0,15.0055,4.18090049816
 07/10  10:00:00,25.8692434407,2.15193616235,0.0,0.0,3.71167865564,18.077,36.9056042824,0.0,33.0121,3.89350428238
 07/10  11:00:00,26.9506689349,2.15193616235,0.00850472411072,0.0,3.71167865564,18.077,44.5522306487,0.0,40.51485,4.03738064866
 07/10  12:00:00,26.0919111954,2.15193616235,0.00649335042136,0.0,3.71167865564,18.077,40.0494766004,0.0,36.0132,4.03627660039
 07/10  13:00:00,25.8629261482,2.15193616235,0.0,0.0,3.71167865564,18.077,34.3989948091,0.0,31.51155,2.88744480914
 07/10  14:00:00,20.8562544731,2.15193616235,0.0,0.0,3.71167865564,13.077,23.9154916186,0.0211899318281,21.0077,2.88660168676
 07/10  15:00:00,20.8322223157,2.15193616235,0.0,0.0,3.71167865564,13.077,22.4199591127,0.0263597300067,19.50715,2.88644938265
 07/10  16:00:00,20.74716998,2.15193616235,0.0,0.0,3.71167865564,13.077,25.3945481741,0.0,22.50825,2.88629817414
 07/10  17:00:00,25.7662619944,2.15193616235,0.00798598136924,0.0,3.71167865564,18.077,28.9717008774,0.0,25.50935,3.46235087738
 07/10  18:00:00,25.7677832475,2.15193616235,0.0,0.0,3.71167865564,18.077,30.6991876381,0.0,25.50935,5.18983763806
 07/10  19:00:00,25.9282711085,2.15193616235,0.0,0.0,3.71167865564,18.077,30.7015824082,0.0,25.50935,5.19223240824
 07/10  20:00:00,20.9069395327,2.15193616235,0.0,0.0,3.71167865564,13.077,27.1235250078,0.0,22.50825,4.61527500778
 07/10  21:00:00,23.3549218253,2.15193616235,0.0,0.0,3.71167865564,13.077,26.1974721376,0.0,21.0077,5.18977213761
 07/10  22:00:00,23.2353192917,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0444356895,0.0,18.0066,4.03783568951
 07/10  23:00:00,24.3725432696,2.15193616235,0.0,0.0,3.71167865564,13.077,5.92528467048,0.611509375464,3.0011,2.31267529502
 07/10  24:00:00,13.9656588573,2.15193616235,0.0,0.0,1.85583932782,5.577,7.47401015605,2.16113834788,3.0011,2.31177180816
 07/11  01:00:00,9.75194255611,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  02:00:00,9.76600234705,0.0,0.0,0.0,0.618613109274,5.0,3.59316126202,0.0,3.0011,0.592061262023
 07/11  03:00:00,9.77260050895,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  04:00:00,10.4701144581,0.0,0.0,0.0,0.618613109274,5.0,3.59316718022,0.0,3.0011,0.592067180224
 07/11  05:00:00,13.8012093935,2.15193616235,0.0,0.0,1.85583932782,5.577,9.75067024457,5.22902024457,4.50165,0.02
 07/11  06:00:00,26.1097723462,2.15193616235,0.0,0.0,3.71167865564,18.077,15.9304827273,0.687258179015,13.50495,1.73827454828
 07/11  07:00:00,25.8340637259,2.15193616235,0.0101920868538,0.0,3.71167865564,18.077,26.1994961533,0.0,21.0077,5.19179615332
 07/11  08:00:00,20.81288414,2.15193616235,0.0,0.0,3.71167865564,13.077,20.1959335825,0.0,15.0055,5.19043358252
 07/11  09:00:00,20.8897733336,2.15193616235,0.00680911560227,0.0,3.71167865564,13.077,19.0443215722,0.0,15.0055,4.03882157219
 07/11  10:00:00,26.4244610624,2.15193616235,0.467885853682,0.0,3.71167865564,18.077,36.4755653825,0.0,33.0121,3.46346538252
 07/11  11:00:00,28.5485374318,2.15193616235,1.45169352909,0.0,3.71167865564,18.077,45.1278281885,0.0,40.51485,4.61297818849
 07/11  12:00:00,27.6136241997,2.15193616235,1.37337459831,0.0,3.71167865564,18.077,39.4760679786,0.0,36.0132,3.46286797859
 07/11  13:00:00,27.900333183,2.15193616235,1.89100933075,0.0,3.71167865564,18.077,34.9735850506,0.0,31.51155,3.46203505064
 07/11  14:00:00,22.7804647855,2.15193616235,1.73461373642,0.0,3.71167865564,13.077,23.8944503836,0.0,21.0077,2.88675038358
 07/11  15:00:00,22.5866761302,2.15193616235,1.54198114611,0.0,3.71167865564,13.077,22.393254356,0.0,19.50715,2.88610435596
 07/11  16:00:00,22.8229787017,2.15193616235,1.84360474488,0.0,3.71167865564,13.077,24.8215957438,0.0,22.50825,2.31334574384
 07/11  17:00:00,28.855975418,2.15193616235,2.87317965828,0.0,3.71167865564,18.077,29.5460407276,0.0,25.50935,4.03669072758
 07/11  18:00:00,27.6563057347,2.15193616235,1.73206105404,0.0,3.71167865564,18.077,30.3942349059,0.0,25.50935,4.88488490589
 07/11  19:00:00,28.0163990489,2.15193616235,2.07312524426,0.0,3.71167865564,18.077,31.0087614759,0.0,25.50935,5.4994114759
 07/11  20:00:00,22.9040456145,2.15193616235,1.9355399023,0.0,3.71167865564,13.077,27.1227270196,0.0,22.50825,4.61447701957
 07/11  21:00:00,24.7905307268,2.15193616235,1.37135151854,0.0,3.71167865564,13.077,25.6240578378,0.0,21.0077,4.61635783782
 07/11  22:00:00,24.1563169026,2.15193616235,0.765269000442,0.0,3.71167865564,13.077,22.6191808586,0.0,18.0066,4.6125808586
 07/11  23:00:00,24.7077103599,2.15193616235,0.195247979029,0.0,3.71167865564,13.077,5.31353182756,0.0,3.0011,2.31243182756
 07/11  24:00:00,14.056702838,2.15193616235,0.0,0.0,1.85583932782,5.577,4.95944510536,0.21936359948,3.0011,1.73898150588
 07/12  01:00:00,9.8078111577,0.0,0.0,0.0,0.618613109274,5.0,3.59319042413,0.0,3.0011,0.592090424133
 07/12  02:00:00,9.83822823748,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  03:00:00,9.84062620685,0.0,0.0,0.0,0.618613109274,5.0,3.59317048654,0.0,3.0011,0.592070486536
 07/12  04:00:00,9.99834666921,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  05:00:00,13.3134373194,2.15193616235,0.0,0.0,1.85583932782,5.577,5.64765209569,1.12600209569,4.50165,0.02
 07/12  06:00:00,25.904936322,2.15193616235,0.00556084737977,0.0,3.71167865564,18.077,15.2432774203,0.0,13.50495,1.73832742031
 07/12  07:00:00,26.0685313454,2.15193616235,0.155295577839,0.0,3.71167865564,18.077,26.7756054331,0.0,21.0077,5.76790543314
 07/12  08:00:00,21.6650253532,2.15193616235,0.700850073657,0.0,3.71167865564,13.077,19.6221009629,0.0,15.0055,4.6166009629
 07/12  09:00:00,22.0047579106,2.15193616235,1.00833311286,0.0,3.71167865564,13.077,19.0442965999,0.0,15.0055,4.03879659988
 07/12  10:00:00,27.4275206414,2.15193616235,1.41534098654,0.0,3.71167865564,18.077,37.0493926853,0.0,33.0121,4.03729268534
 07/12  11:00:00,29.2087755814,2.15193616235,2.09058600195,0.0,3.71167865564,18.077,44.5534552874,0.0,40.51485,4.03860528741
 07/12  12:00:00,29.166244495,2.15193616235,2.84770528886,0.0,3.71167865564,18.077,39.4761842396,0.0,36.0132,3.46298423964
 07/12  13:00:00,29.1251865363,2.15193616235,3.08296477451,0.0,3.71167865564,18.077,34.9731123227,0.0,31.51155,3.46156232271
 07/12  14:00:00,23.2199966826,2.15193616235,2.17276975856,0.0,3.71167865564,13.077,23.8942698471,0.0,21.0077,2.88656984705
 07/12  15:00:00,23.4691085577,2.15193616235,2.40498306795,0.0,3.71167865564,13.077,22.3934212899,0.0,19.50715,2.88627128991
 07/12  16:00:00,23.9141157058,2.15193616235,2.87507248545,0.0,3.71167865564,13.077,25.3951226112,0.0,22.50825,2.88687261122
 07/12  17:00:00,29.854280377,2.15193616235,3.85057419946,0.0,3.71167865564,18.077,28.9724837127,0.0,25.50935,3.46313371268
 07/12  18:00:00,30.5868461813,2.15193616235,4.57011581311,0.0,3.71167865564,18.077,30.7001906316,0.0,25.50935,5.19084063161
 07/12  19:00:00,30.0886652158,2.15193616235,3.89835771699,0.0,3.71167865564,18.077,30.7024959684,0.0,25.50935,5.19314596845
 07/12  20:00:00,23.6161467643,2.15193616235,2.46660335541,0.0,3.71167865564,13.077,27.1230919486,0.0,22.50825,4.61484194855
 07/12  21:00:00,25.3035837823,2.15193616235,1.73253813895,0.0,3.71167865564,13.077,26.1987044093,0.0,21.0077,5.19100440927
 07/12  22:00:00,24.578928785,2.15193616235,1.1646582394,0.0,3.71167865564,13.077,22.0451060436,0.0,18.0066,4.03850604358
 07/12  23:00:00,25.1490577179,2.15193616235,0.610628975091,0.0,3.71167865564,13.077,5.31389028734,0.0,3.0011,2.31279028734
 07/12  24:00:00,14.0925133133,2.15193616235,0.0,0.0,1.85583932782,5.577,4.84907782668,0.109050700246,3.0011,1.73892712643
 07/13  01:00:00,9.82127071104,0.0,0.0,0.0,0.618613109274,5.0,3.59317920832,0.0,3.0011,0.592079208322
 07/13  02:00:00,9.85232866776,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  03:00:00,9.85288533545,0.0,0.0,0.0,0.618613109274,5.0,3.5931851205,0.0,3.0011,0.592085120499
 07/13  04:00:00,10.0171002622,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  05:00:00,13.3461570557,2.15193616235,0.0,0.0,1.85583932782,5.577,5.21432433116,0.120583329765,4.50165,0.592091001395
 07/13  06:00:00,25.911825987,2.15193616235,0.00763252880946,0.0,3.71167865564,18.077,14.6703255921,0.0,13.50495,1.16537559208
 07/13  07:00:00,26.0624882325,2.15193616235,0.161934287507,0.0,3.71167865564,18.077,26.7755084005,0.0,21.0077,5.76780840047
 07/13  08:00:00,21.7623996026,2.15193616235,0.794966486289,0.0,3.71167865564,13.077,19.6222602362,0.0,15.0055,4.61676023619
 07/13  09:00:00,22.4299964834,2.15193616235,1.41048324871,0.0,3.71167865564,13.077,19.0441978735,0.0,15.0055,4.03869787345
 07/13  10:00:00,28.088502537,2.15193616235,2.04486879731,0.0,3.71167865564,18.077,37.049253349,0.0,33.0121,4.037153349
 07/13  11:00:00,30.6751067883,2.15193616235,3.51303469678,0.0,3.71167865564,18.077,44.5533089875,0.0,40.51485,4.03845898749
 07/13  12:00:00,31.2294582648,2.15193616235,4.85083735524,0.0,3.71167865564,18.077,39.4762042717,0.0,36.0132,3.46300427171
 07/13  13:00:00,31.0477715046,2.15193616235,4.97040237179,0.0,3.71167865564,18.077,34.97307433,0.0,31.51155,3.46152433001
 07/13  14:00:00,25.0628770902,2.15193616235,3.97770523203,0.0,3.71167865564,13.077,23.8942963369,0.0,21.0077,2.88659633685
 07/13  15:00:00,24.6533810462,2.15193616235,3.56404686446,0.0,3.71167865564,13.077,22.3935409563,0.0,19.50715,2.8863909563
 07/13  16:00:00,24.7918044714,2.15193616235,3.71512022951,0.0,3.71167865564,13.077,25.3952211577,0.0,22.50825,2.88697115769
 07/13  17:00:00,31.0183681561,2.15193616235,4.99257598631,0.0,3.71167865564,18.077,28.9722641753,0.0,25.50935,3.46291417534
 07/13  18:00:00,32.783492506,2.15193616235,6.7096322604,0.0,3.71167865564,18.077,30.6996883762,0.0,25.50935,5.19033837619
 07/13  19:00:00,32.2832908303,2.15193616235,6.03770131,0.0,3.71167865564,18.077,30.7024390536,0.0,25.50935,5.19308905365
 07/13  20:00:00,25.2124947456,2.15193616235,4.02183661127,0.0,3.71167865564,13.077,27.1230831757,0.0,22.50825,4.61483317569
 07/13  21:00:00,26.2026445931,2.15193616235,2.60438111332,0.0,3.71167865564,13.077,26.1985821385,0.0,21.0077,5.19088213848
 07/13  22:00:00,25.0982375064,2.15193616235,1.65640191359,0.0,3.71167865564,13.077,22.0448562244,0.0,18.0066,4.03825622441
 07/13  23:00:00,25.6467857189,2.15193616235,1.08008767269,0.0,3.71167865564,13.077,5.31398151371,0.0,3.0011,2.31288151371
 07/13  24:00:00,14.3811866728,2.15193616235,0.213439304487,0.0,1.85583932782,5.577,4.73969804121,0.0,3.0011,1.73859804121
 07/14  01:00:00,9.87772545898,0.0,0.0,0.0,0.618613109274,5.0,3.59318597025,0.0,3.0011,0.592085970248
 07/14  02:00:00,9.87956071159,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  03:00:00,9.88280345861,0.0,0.0,0.0,0.618613109274,5.0,3.59316602123,0.0,3.0011,0.592066021231
 07/14  04:00:00,10.6693451995,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  05:00:00,13.9896171294,2.15193616235,0.0,0.0,1.85583932782,5.577,5.16901336507,0.0752914326162,4.50165,0.592071932452
 07/14  06:00:00,26.4020884978,2.15193616235,0.130153578064,0.0,3.71167865564,18.077,14.6704383025,0.0,13.50495,1.16548830254
 07/14  07:00:00,27.1809823471,2.15193616235,1.19734073001,0.0,3.71167865564,18.077,26.7752565017,0.0,21.0077,5.76755650173
 07/14  08:00:00,22.7042390875,2.15193616235,1.68246271288,0.0,3.71167865564,13.077,19.6221159221,0.0,15.0055,4.61661592211
 07/14  09:00:00,23.0575893361,2.15193616235,2.01257243591,0.0,3.71167865564,13.077,19.0444479039,0.0,15.0055,4.03894790392
 07/14  10:00:00,29.4068040975,2.15193616235,3.33841558928,0.0,3.71167865564,18.077,37.0492410596,0.0,33.0121,4.03714105963
 07/14  11:00:00,32.5539883759,2.15193616235,5.36498370108,0.0,3.71167865564,18.077,44.5536053233,0.0,40.51485,4.03875532332
 07/14  12:00:00,34.6018908422,2.15193616235,8.11643450619,0.0,3.71167865564,18.077,39.4763574273,0.0,36.0132,3.46315742729
 07/14  13:00:00,33.8492505167,2.15193616235,7.70682492128,0.0,3.71167865564,18.077,34.9729374455,0.0,31.51155,3.46138744552
 07/14  14:00:00,26.8675840866,2.15193616235,5.74935833204,0.0,3.71167865564,13.077,23.8942688833,0.0,21.0077,2.88656888335
 07/14  15:00:00,26.4719344255,2.15193616235,5.35379103324,0.0,3.71167865564,13.077,22.3936041682,0.0,19.50715,2.88645416818
 07/14  16:00:00,27.146373316,2.15193616235,6.01907857356,0.0,3.71167865564,13.077,25.3950633613,0.0,22.50825,2.88681336126
 07/14  17:00:00,33.2771963518,2.15193616235,7.1842394923,0.0,3.71167865564,18.077,28.972328598,0.0,25.50935,3.46297859801
 07/14  18:00:00,34.4681690642,2.15193616235,8.36081706947,0.0,3.71167865564,18.077,30.6995471538,0.0,25.50935,5.19019715379
 07/14  19:00:00,33.5861019668,2.15193616235,7.51193516641,0.0,3.71167865564,18.077,30.7022662323,0.0,25.50935,5.1929162323
 07/14  20:00:00,26.1679032896,2.15193616235,5.13481772077,0.0,3.71167865564,13.077,27.1229307254,0.0,22.50825,4.61468072539
 07/14  21:00:00,27.31394433,2.15193616235,3.82747840992,0.0,3.71167865564,13.077,25.6242042727,0.0,21.0077,4.61650427272
 07/14  22:00:00,26.1919090906,2.15193616235,2.71721397997,0.0,3.71167865564,13.077,22.0449034725,0.0,18.0066,4.03830347254
 07/14  23:00:00,26.3407619456,2.15193616235,1.7311001564,0.0,3.71167865564,13.077,5.8865616661,0.0,3.0011,2.8854616661
 07/14  24:00:00,15.1902241359,2.15193616235,0.97130870443,0.0,1.85583932782,5.577,4.73977865262,0.0,3.0011,1.73867865262
 07/15  01:00:00,9.91094494946,0.0,0.0,0.0,0.618613109274,5.0,3.59318317381,0.0,3.0011,0.59208317381
 07/15  02:00:00,9.90688100599,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  03:00:00,9.90529738885,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  04:00:00,10.0714832366,0.0,0.0,0.0,0.618613109274,5.0,3.59318907009,0.0,3.0011,0.592089070085
 07/15  05:00:00,13.407364221,2.15193616235,0.0,0.0,1.85583932782,5.577,4.59655762544,0.0749076254391,4.50165,0.02
 07/15  06:00:00,26.6780470728,2.15193616235,0.641774886181,0.0,3.71167865564,18.077,15.2432143651,0.0,13.50495,1.7382643651
 07/15  07:00:00,27.5710396722,2.15193616235,1.55657358135,0.0,3.71167865564,18.077,22.7458830473,0.0,21.0077,1.7381830473
 07/15  08:00:00,22.8980182057,2.15193616235,1.86311045261,0.0,3.71167865564,13.077,16.1710476403,0.0,15.0055,1.16554764027
 07/15  09:00:00,23.6449888942,2.15193616235,2.58333889839,0.0,3.71167865564,13.077,19.6202033398,0.0,15.0055,4.61470333983
 07/15  10:00:00,30.5589981875,2.15193616235,4.47383552986,0.0,3.71167865564,18.077,37.0507340396,0.0,33.0121,4.03863403957
 07/15  11:00:00,33.7606799254,2.15193616235,6.55859170867,0.0,3.71167865564,18.077,45.129426925,0.0,40.51485,4.61457692499
 07/15  12:00:00,37.0992756127,2.15193616235,10.5879307174,0.0,3.71167865564,18.077,40.6272205877,0.0,36.0132,4.61402058772
 07/15  13:00:00,36.5541402512,2.15193616235,10.390896477,0.0,3.71167865564,18.077,35.5490449119,0.0,31.51155,4.03749491191
 07/15  14:00:00,29.392054526,2.15193616235,8.2493785098,0.0,3.71167865564,13.077,25.0439419701,0.0,21.0077,4.03624197006
 07/15  15:00:00,29.3341954693,2.15193616235,8.18651872506,0.0,3.71167865564,13.077,22.9693559241,0.0,19.50715,3.46220592411
 07/15  16:00:00,29.7800367936,2.15193616235,8.62387526784,0.0,3.71167865564,13.077,25.9694163857,0.0,22.50825,3.46116638568
 07/15  17:00:00,35.3606333858,2.15193616235,9.20757772758,0.0,3.71167865564,18.077,28.9722609183,0.0,25.50935,3.46291091829
 07/15  18:00:00,36.1022400234,2.15193616235,9.91754145481,0.0,3.71167865564,18.077,30.6995676912,0.0,25.50935,5.19021769116
 07/15  19:00:00,35.0444327771,2.15193616235,8.7202214554,0.0,3.71167865564,18.077,30.1255742865,0.0,25.50935,4.61622428653
 07/15  20:00:00,28.4232842678,2.15193616235,7.16289576451,0.0,3.71167865564,13.077,27.1229693767,0.0,22.50825,4.61471937666
 07/15  21:00:00,29.2528805044,2.15193616235,5.59675529153,0.0,3.71167865564,13.077,26.1985419993,0.0,21.0077,5.19084199934
 07/15  22:00:00,27.2511598658,2.15193616235,3.75660545091,0.0,3.71167865564,13.077,21.4694982755,0.0,18.0066,3.46289827551
 07/15  23:00:00,26.9574788359,2.15193616235,2.3294585411,0.0,3.71167865564,13.077,5.88761249453,0.0,3.0011,2.88651249453
 07/15  24:00:00,15.8281413821,2.15193616235,1.5644090399,0.0,1.85583932782,5.577,4.73938320848,0.0,3.0011,1.73828320848
 07/16  01:00:00,9.94960602141,0.0,0.0,0.0,0.618613109274,5.0,3.59317515948,0.0,3.0011,0.592075159481
 07/16  02:00:00,9.94425038469,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  03:00:00,9.95101285417,0.0,0.0,0.0,0.618613109274,5.0,3.5931810531,0.0,3.0011,0.592081053096
 07/16  04:00:00,10.1312882739,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  05:00:00,13.7141202427,2.15193616235,0.229514857205,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/16  06:00:00,27.4852265789,2.15193616235,1.39204278387,0.0,3.71167865564,18.077,15.2432873145,0.0,13.50495,1.73833731449
 07/16  07:00:00,28.0705777758,2.15193616235,2.02942149348,0.0,3.71167865564,18.077,22.7460479298,0.0,21.0077,1.73834792985
 07/16  08:00:00,23.3707182005,2.15193616235,2.31650260521,0.0,3.71167865564,13.077,16.1710402095,0.0,15.0055,1.16554020955
 07/16  09:00:00,24.577797008,2.15193616235,3.49555183399,0.0,3.71167865564,13.077,16.7437624178,0.0,15.0055,1.73826241778
 07/16  10:00:00,31.4619645062,2.15193616235,5.36003135666,0.0,3.71167865564,18.077,37.6266727769,0.0,33.0121,4.61457277692
 07/16  11:00:00,34.7234006742,2.15193616235,7.50840913427,0.0,3.71167865564,18.077,45.1292582344,0.0,40.51485,4.61440823443
 07/16  12:00:00,37.0276027459,2.15193616235,10.4996018337,0.0,3.71167865564,18.077,39.4765156468,0.0,36.0132,3.46331564681
 07/16  13:00:00,36.9029219579,2.15193616235,10.7277436481,0.0,3.71167865564,18.077,35.5480273158,0.0,31.51155,4.03647731578
 07/16  14:00:00,31.0056652265,2.15193616235,9.84895390441,0.0,3.71167865564,13.077,23.3205300086,0.0,21.0077,2.31283000855
 07/16  15:00:00,31.2135505846,2.15193616235,10.0512858361,0.0,3.71167865564,13.077,22.3937176192,0.0,19.50715,2.88656761916
 07/16  16:00:00,31.2760941555,2.15193616235,10.1136873484,0.0,3.71167865564,13.077,25.3950532622,0.0,22.50825,2.88680326217
 07/16  17:00:00,37.0754593567,2.15193616235,10.9129053423,0.0,3.71167865564,18.077,29.5463959739,0.0,25.50935,4.03704597393
 07/16  18:00:00,38.3561194189,2.15193616235,12.1579888705,0.0,3.71167865564,18.077,29.5488150831,0.0,25.50935,4.03946508314
 07/16  19:00:00,37.9630952356,2.15193616235,11.565809749,0.0,3.71167865564,18.077,30.124136172,0.0,25.50935,4.61478617202
 07/16  20:00:00,30.6222428739,2.15193616235,9.30816194305,0.0,3.71167865564,13.077,26.5454601267,0.0,22.50825,4.03721012672
 07/16  21:00:00,31.2390099064,2.15193616235,7.55355789567,0.0,3.71167865564,13.077,25.6216220917,0.0,21.0077,4.61392209173
 07/16  22:00:00,29.5723188696,2.15193616235,6.04533210004,0.0,3.71167865564,13.077,21.4692924485,0.0,18.0066,3.46269244855
 07/16  23:00:00,29.1346440362,2.15193616235,4.46971584844,0.0,3.71167865564,13.077,4.73988481212,0.0,3.0011,1.73878481212
 07/16  24:00:00,16.7733952486,2.15193616235,2.46506764064,0.0,1.85583932782,5.577,5.31382761668,0.0,3.0011,2.31272761668
 07/17  01:00:00,9.9706283125,0.0,0.0,0.0,0.618613109274,5.0,3.59319601518,0.0,3.0011,0.59209601518
 07/17  02:00:00,9.95905867027,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  03:00:00,9.96456695592,0.0,0.0,0.0,0.618613109274,5.0,3.59317979079,0.0,3.0011,0.592079790792
 07/17  04:00:00,10.1457793028,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  05:00:00,14.190765169,2.15193616235,0.680866210394,0.0,1.85583932782,5.577,5.09373568035,0.0,4.50165,0.592085680351
 07/17  06:00:00,27.8862428636,2.15193616235,1.77083139253,0.0,3.71167865564,18.077,14.6704059277,0.0,13.50495,1.16545592769
 07/17  07:00:00,29.3953528268,2.15193616235,3.33036410114,0.0,3.71167865564,18.077,26.7751382764,0.0,21.0077,5.76743827642
 07/17  08:00:00,25.5700308536,2.15193616235,4.48509688508,0.0,3.71167865564,13.077,19.6219842825,0.0,15.0055,4.61648428247
 07/17  09:00:00,26.7116311765,2.15193616235,5.60778527505,0.0,3.71167865564,13.077,19.0440968934,0.0,15.0055,4.03859689338
 07/17  10:00:00,33.5921669066,2.15193616235,7.46607012292,0.0,3.71167865564,18.077,37.049226048,0.0,33.0121,4.03712604795
 07/17  11:00:00,36.5329860954,2.15193616235,9.29284122554,0.0,3.71167865564,18.077,44.55360726,0.0,40.51485,4.03875726003
 07/17  12:00:00,38.5453792517,2.15193616235,11.9989088117,0.0,3.71167865564,18.077,39.4763169961,0.0,36.0132,3.46311699611
 07/17  13:00:00,37.9045166663,2.15193616235,11.7150654102,0.0,3.71167865564,18.077,34.9728204614,0.0,31.51155,3.46127046136
 07/17  14:00:00,31.3249825013,2.15193616235,10.1709231797,0.0,3.71167865564,13.077,23.8948329632,0.0,21.0077,2.88713296323
 07/17  15:00:00,28.7321841999,2.15193616235,7.6087295402,0.0,3.71167865564,13.077,22.3942253801,0.0,19.50715,2.88707538014
 07/17  16:00:00,28.578186873,2.15193616235,7.46086438564,0.0,3.71167865564,13.077,24.8220034247,0.0,22.50825,2.31375342472
 07/17  17:00:00,33.8764777335,2.15193616235,7.76290812191,0.0,3.71167865564,18.077,29.5463152305,0.0,25.50935,4.03696523046
 07/17  18:00:00,31.8837829407,2.15193616235,5.76972817454,0.0,3.71167865564,18.077,30.1254311114,0.0,25.50935,4.61608111141
 07/17  19:00:00,32.1659525115,2.15193616235,5.8562865763,0.0,3.71167865564,18.077,31.2767772295,0.0,25.50935,5.76742722948
 07/17  20:00:00,26.9709830709,2.15193616235,5.6877604002,0.0,3.71167865564,13.077,26.5464559842,0.0,22.50825,4.03820598423
 07/17  21:00:00,28.6408203663,2.15193616235,4.98007442183,0.0,3.71167865564,13.077,26.1968822853,0.0,21.0077,5.1891822853
 07/17  22:00:00,27.7379675383,2.15193616235,4.23434034867,0.0,3.71167865564,13.077,22.0440164819,0.0,18.0066,4.03741648188
 07/17  23:00:00,28.0793439006,2.15193616235,3.41353495358,0.0,3.71167865564,13.077,5.31349020673,0.0,3.0011,2.31239020673
 07/17  24:00:00,17.0478829469,2.15193616235,2.73504674411,0.0,1.85583932782,5.577,5.31272341189,0.0,3.0011,2.31162341189
 07/18  01:00:00,9.97888269456,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  02:00:00,9.95866070425,0.0,0.0,0.0,0.618613109274,5.0,3.59318061006,0.0,3.0011,0.592080610058
 07/18  03:00:00,9.95791049967,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  04:00:00,10.8017290851,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  05:00:00,14.3019019834,2.15193616235,0.185705048704,0.0,1.85583932782,5.577,5.09373651877,0.0,4.50165,0.592086518775
 07/18  06:00:00,27.8742097118,2.15193616235,1.47024976938,0.0,3.71167865564,18.077,15.2430597034,0.0,13.50495,1.73810970335
 07/18  07:00:00,27.8083292867,2.15193616235,1.77754553148,0.0,3.71167865564,18.077,26.1988248297,0.0,21.0077,5.19112482974
 07/18  08:00:00,22.3261878213,2.15193616235,1.31771839967,0.0,3.71167865564,13.077,19.6210234184,0.0,15.0055,4.61552341837
 07/18  09:00:00,22.4817452471,2.15193616235,1.46339211222,0.0,3.71167865564,13.077,19.6178351075,0.0,15.0055,4.61233510748
 07/18  10:00:00,28.3290555022,2.15193616235,2.28722165029,0.0,3.71167865564,18.077,36.4754110133,0.0,33.0121,3.46331101329
 07/18  11:00:00,31.82316107,2.15193616235,4.64905987859,0.0,3.71167865564,18.077,44.5537517965,0.0,40.51485,4.03890179653
 07/18  12:00:00,35.1664388575,2.15193616235,8.68282660084,0.0,3.71167865564,18.077,39.4765578496,0.0,36.0132,3.46335784955
 07/18  13:00:00,34.5656547668,2.15193616235,8.41932620067,0.0,3.71167865564,18.077,34.9726727879,0.0,31.51155,3.46112278791
 07/18  14:00:00,27.4364973884,2.15193616235,6.31663286946,0.0,3.71167865564,13.077,23.8940689878,0.0,21.0077,2.88636898776
 07/18  15:00:00,27.0563910952,2.15193616235,5.93651331867,0.0,3.71167865564,13.077,22.3939110504,0.0,19.50715,2.88676105036
 07/18  16:00:00,27.2388417543,2.15193616235,6.11831391124,0.0,3.71167865564,13.077,25.3947239905,0.0,22.50825,2.8864739905
 07/18  17:00:00,33.4802620742,2.15193616235,7.36507554632,0.0,3.71167865564,18.077,28.9720849649,0.0,25.50935,3.46273496487
 07/18  18:00:00,34.5307747529,2.15193616235,8.45003217022,0.0,3.71167865564,18.077,30.1252201207,0.0,25.50935,4.61587012074
 07/18  19:00:00,34.3378330277,2.15193616235,8.2671989974,0.0,3.71167865564,18.077,31.2768942906,0.0,25.50935,5.76754429063
 07/18  20:00:00,27.2643169049,2.15193616235,6.22105201199,0.0,3.71167865564,13.077,27.1226712268,0.0,22.50825,4.61442122676
 07/18  21:00:00,28.8190026661,2.15193616235,5.31152177871,0.0,3.71167865564,13.077,25.6236101517,0.0,21.0077,4.61591015174
 07/18  22:00:00,27.7413735238,2.15193616235,4.24110001906,0.0,3.71167865564,13.077,22.0449528669,0.0,18.0066,4.03835286694
 07/18  23:00:00,27.2423557139,2.15193616235,2.60778821014,0.0,3.71167865564,13.077,5.31360567281,0.0,3.0011,2.31250567281
 07/18  24:00:00,16.1958881392,2.15193616235,1.9252547169,0.0,1.85583932782,5.577,5.31242956928,0.0,3.0011,2.31132956928
 07/19  01:00:00,9.957758383,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  02:00:00,9.94664779847,0.0,0.0,0.0,0.618613109274,5.0,3.59318105734,0.0,3.0011,0.59208105734
 07/19  03:00:00,9.94994843196,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  04:00:00,10.1250457371,0.0,0.0,0.0,0.618613109274,5.0,3.59316110816,0.0,3.0011,0.592061108155
 07/19  05:00:00,13.5002865843,2.15193616235,0.0222639939053,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/19  06:00:00,27.3264473164,2.15193616235,1.25579048883,0.0,3.71167865564,18.077,15.2431594067,0.0,13.50495,1.73820940667
 07/19  07:00:00,28.2486701604,2.15193616235,2.22427517527,0.0,3.71167865564,18.077,26.200693529,0.0,21.0077,5.19299352897
 07/19  08:00:00,22.8684209876,2.15193616235,1.84434403589,0.0,3.71167865564,13.077,19.6215516711,0.0,15.0055,4.61605167111
 07/19  09:00:00,22.9847944064,2.15193616235,1.9522538418,0.0,3.71167865564,13.077,19.618266617,0.0,15.0055,4.61276661703
 07/19  10:00:00,29.7420285344,2.15193616235,3.67703588,0.0,3.71167865564,18.077,36.4754296045,0.0,33.0121,3.46332960447
 07/19  11:00:00,33.3832952092,2.15193616235,6.19429053438,0.0,3.71167865564,18.077,44.5536021754,0.0,40.51485,4.03875217542
 07/19  12:00:00,36.944802365,2.15193616235,10.4449565736,0.0,3.71167865564,18.077,39.4765430218,0.0,36.0132,3.46334302179
 07/19  13:00:00,36.4432973424,2.15193616235,10.2714440535,0.0,3.71167865564,18.077,34.9729166549,0.0,31.51155,3.46136665492
 07/19  14:00:00,28.156972234,2.15193616235,7.02638013707,0.0,3.71167865564,13.077,23.8941128322,0.0,21.0077,2.88641283221
 07/19  15:00:00,27.1475651184,2.15193616235,6.02790594837,0.0,3.71167865564,13.077,22.3939295426,0.0,19.50715,2.88677954258
 07/19  16:00:00,27.4855882531,2.15193616235,6.36553832031,0.0,3.71167865564,13.077,25.3952043713,0.0,22.50825,2.88695437132
 07/19  17:00:00,34.2190042556,2.15193616235,8.098270901,0.0,3.71167865564,18.077,28.9722565747,0.0,25.50935,3.46290657468
 07/19  18:00:00,34.0544845194,2.15193616235,7.93369182704,0.0,3.71167865564,18.077,30.1256296852,0.0,25.50935,4.61627968516
 07/19  19:00:00,33.9786220334,2.15193616235,7.71528066636,0.0,3.71167865564,18.077,31.2769433395,0.0,25.50935,5.76759333949
 07/19  20:00:00,28.0343912708,2.15193616235,6.79610471047,0.0,3.71167865564,13.077,26.5484221274,0.0,22.50825,4.04017212744
 07/19  21:00:00,29.6183333999,2.15193616235,5.96305729047,0.0,3.71167865564,13.077,26.19801433,0.0,21.0077,5.19031433
 07/19  22:00:00,27.8598132905,2.15193616235,4.35742956169,0.0,3.71167865564,13.077,22.0446636975,0.0,18.0066,4.03806369747
 07/19  23:00:00,27.3839034314,2.15193616235,2.74796772541,0.0,3.71167865564,13.077,5.31339245611,0.0,3.0011,2.31229245611
 07/19  24:00:00,15.7797362069,2.15193616235,1.52922440101,0.0,1.85583932782,5.577,5.31220815555,0.0,3.0011,2.31110815555
 07/20  01:00:00,9.96051767032,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  02:00:00,9.97506533857,0.0,0.0,0.0,0.618613109274,5.0,3.59315345433,0.0,3.0011,0.592053454329
 07/20  03:00:00,9.97720040927,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  04:00:00,10.1590488556,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  05:00:00,14.8700286723,2.15193616235,1.32924062881,0.0,1.85583932782,5.577,5.09374385345,0.0,4.50165,0.592093853453
 07/20  06:00:00,28.294175041,2.15193616235,2.16646734871,0.0,3.71167865564,18.077,15.2427830255,0.0,13.50495,1.73783302547
 07/20  07:00:00,28.8609235589,2.15193616235,2.8078432275,0.0,3.71167865564,18.077,26.1992033896,0.0,21.0077,5.19150338961
 07/20  08:00:00,23.8038974817,2.15193616235,2.75070710482,0.0,3.71167865564,13.077,19.6208701642,0.0,15.0055,4.61537016417
 07/20  09:00:00,24.4365086679,2.15193616235,3.36520084401,0.0,3.71167865564,13.077,19.0441564223,0.0,15.0055,4.03865642226
 07/20  10:00:00,31.6118298363,2.15193616235,5.52144169193,0.0,3.71167865564,18.077,37.0486933614,0.0,33.0121,4.03659336138
 07/20  11:00:00,35.2065060414,2.15193616235,8.00441782489,0.0,3.71167865564,18.077,44.5531740743,0.0,40.51485,4.0383240743
 07/20  12:00:00,35.2291766264,2.15193616235,8.79368299397,0.0,3.71167865564,18.077,39.4753570082,0.0,36.0132,3.46215700821
 07/20  13:00:00,35.0274243881,2.15193616235,8.91127781315,0.0,3.71167865564,18.077,34.9723505184,0.0,31.51155,3.46080051843
 07/20  14:00:00,28.9012839937,2.15193616235,7.77961452245,0.0,3.71167865564,13.077,23.8943332954,0.0,21.0077,2.88663329542
 07/20  15:00:00,29.7569201811,2.15193616235,8.61768536651,0.0,3.71167865564,13.077,21.8206393263,0.0,19.50715,2.31348932628
 07/20  16:00:00,30.9108178397,2.15193616235,9.76062618814,0.0,3.71167865564,13.077,25.3952173971,0.0,22.50825,2.88696739711
 07/20  17:00:00,37.0398072771,2.15193616235,10.8893268218,0.0,3.71167865564,18.077,29.545866447,0.0,25.50935,4.036516447
 07/20  18:00:00,37.0643120466,2.15193616235,10.9129522847,0.0,3.71167865564,18.077,30.1241362757,0.0,25.50935,4.61478627568
 07/20  19:00:00,37.0003407723,2.15193616235,10.6604605933,0.0,3.71167865564,18.077,30.7018043632,0.0,25.50935,5.1924543632
 07/20  20:00:00,31.8197549372,2.15193616235,10.5052563908,0.0,3.71167865564,13.077,27.1226538099,0.0,22.50825,4.61440380995
 07/20  21:00:00,33.7527804578,2.15193616235,10.0231919434,0.0,3.71167865564,13.077,26.1982594684,0.0,21.0077,5.19055946836
 07/20  22:00:00,32.0854634107,2.15193616235,8.50518183377,0.0,3.71167865564,13.077,22.0441912388,0.0,18.0066,4.03759123876
 07/20  23:00:00,31.890536574,2.15193616235,7.18051626278,0.0,3.71167865564,13.077,5.31311775031,0.0,3.0011,2.31201775031
 07/20  24:00:00,21.840410586,2.15193616235,7.45322252699,0.0,1.85583932782,5.577,4.73954451445,0.0,3.0011,1.73844451445
 07/21  01:00:00,10.0431146696,0.0,0.0,0.0,0.618613109274,5.0,3.59317572011,0.0,3.0011,0.592075720107
 07/21  02:00:00,10.0159346418,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  03:00:00,10.0089891164,0.0,0.0,0.0,0.618613109274,5.0,3.59318163137,0.0,3.0011,0.592081631369
 07/21  04:00:00,10.8859378458,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  05:00:00,16.667506166,2.15193616235,2.40783080857,0.0,1.85583932782,5.577,5.093737518,0.0,4.50165,0.592087517996
