Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/21  06:00:00,27.9831997594,2.15193616235,1.57445435488,0.0,3.71167865564,18.077,14.6702896773,0.0,13.50495,1.1653396773
 07/21  07:00:00,29.0567006203,2.15193616235,3.01452854422,0.0,3.71167865564,18.077,26.4095120358,0.0,21.0077,5.4018120358
 07/21  08:00:00,24.9150880772,2.15193616235,3.8453136104,0.0,3.71167865564,13.077,19.9845692173,0.0,15.0055,4.97906921726
 07/21  09:00:00,24.7961546321,2.15193616235,3.72637204609,0.0,3.71167865564,13.077,19.043652159,0.0,15.0055,4.03815215902
 07/21  10:00:00,30.1446032988,2.15193616235,4.08376772235,0.0,3.71167865564,18.077,36.4744722393,0.0,33.0121,3.46237223926
 07/21  11:00:00,33.1055087726,2.15193616235,5.93140758119,0.0,3.71167865564,18.077,44.5530282749,0.0,40.51485,4.03817827491
 07/21  12:00:00,32.306414385,2.15193616235,5.92632594804,0.0,3.71167865564,18.077,40.0502869993,0.0,36.0132,4.03708699929
 07/21  13:00:00,32.2060671277,2.15193616235,6.13443924603,0.0,3.71167865564,18.077,34.3995517815,0.0,31.51155,2.88800178154
 07/21  14:00:00,26.9097775617,2.15193616235,5.82073479459,0.0,3.71167865564,13.077,23.8946918612,0.0,21.0077,2.88699186115
 07/21  15:00:00,26.3593207425,2.15193616235,5.26538218857,0.0,3.71167865564,13.077,22.3938056817,0.0,19.50715,2.88665568169
 07/21  16:00:00,24.5339894727,2.15193616235,3.46702794034,0.0,3.71167865564,13.077,25.3951788189,0.0,22.50825,2.88692881892
 07/21  17:00:00,29.5067852036,2.15193616235,3.45624501242,0.0,3.71167865564,18.077,28.9725721604,0.0,25.50935,3.46322216039
 07/21  18:00:00,30.1769676103,2.15193616235,4.12222413297,0.0,3.71167865564,18.077,30.6996525717,0.0,25.50935,5.19030257167
 07/21  19:00:00,29.6651420305,2.15193616235,3.619930094,0.0,3.71167865564,18.077,30.7008597757,0.0,25.50935,5.19150977574
 07/21  20:00:00,23.2243155107,2.15193616235,2.20543529498,0.0,3.71167865564,13.077,27.121517871,0.0,22.50825,4.61326787095
 07/21  21:00:00,25.148986507,2.15193616235,1.71740526586,0.0,3.71167865564,13.077,25.6236563363,0.0,21.0077,4.61595633627
 07/21  22:00:00,24.4133346176,2.15193616235,1.00418144467,0.0,3.71167865564,13.077,22.0439353066,0.0,18.0066,4.03733530659
 07/21  23:00:00,24.7990524261,2.15193616235,0.270795581896,0.0,3.71167865564,13.077,5.88693105447,0.0,3.0011,2.88583105447
 07/21  24:00:00,14.0803974553,2.15193616235,0.0,0.0,1.85583932782,5.577,4.84672698559,0.106811951905,3.0011,1.73881503368
 07/22  01:00:00,9.82297874973,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  02:00:00,9.83833340134,0.0,0.0,0.0,0.618613109274,5.0,3.59317730393,0.0,3.0011,0.592077303925
 07/22  03:00:00,9.83546726136,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  04:00:00,9.99957208404,0.0,0.0,0.0,0.618613109274,5.0,3.59318319419,0.0,3.0011,0.592083194194
 07/22  05:00:00,13.2958839573,2.15193616235,0.0,0.0,1.85583932782,5.577,7.23252332335,2.71087332335,4.50165,0.02
 07/22  06:00:00,25.8729321019,2.15193616235,0.0,0.0,3.71167865564,18.077,15.421248706,0.178089283308,13.50495,1.73820942273
 07/22  07:00:00,25.8815594693,2.15193616235,0.00394171185257,0.0,3.71167865564,18.077,22.1732311163,0.0,21.0077,1.16553111631
 07/22  08:00:00,20.9018945523,2.15193616235,0.0,0.0,3.71167865564,13.077,16.7437801641,0.0,15.0055,1.73828016413
 07/22  09:00:00,21.0555533273,2.15193616235,0.122985272486,0.0,3.71167865564,13.077,19.6197042869,0.0,15.0055,4.61420428687
 07/22  10:00:00,26.3867152132,2.15193616235,0.442317130703,0.0,3.71167865564,18.077,37.0502062628,0.0,33.0121,4.0381062628
 07/22  11:00:00,27.8699531731,2.15193616235,0.831124674286,0.0,3.71167865564,18.077,45.1274726338,0.0,40.51485,4.61262263377
 07/22  12:00:00,27.1767384735,2.15193616235,0.966528917682,0.0,3.71167865564,18.077,40.0513245031,0.0,36.0132,4.03812450309
 07/22  13:00:00,27.0165143118,2.15193616235,1.04457143626,0.0,3.71167865564,18.077,36.1236477687,0.0,31.51155,4.61209776874
 07/22  14:00:00,21.6751710321,2.15193616235,0.696455126195,0.0,3.71167865564,13.077,24.4709101075,0.0,21.0077,3.46321010749
 07/22  15:00:00,21.4289588031,2.15193616235,0.478122554492,0.0,3.71167865564,13.077,22.9700545713,0.0,19.50715,3.46290457125
 07/22  16:00:00,21.5287990921,2.15193616235,0.650724188997,0.0,3.71167865564,13.077,25.9692721726,0.0,22.50825,3.46102217259
 07/22  17:00:00,26.8174060051,2.15193616235,0.924393637454,0.0,3.71167865564,18.077,28.9721152067,0.0,25.50935,3.4627652067
 07/22  18:00:00,27.1233737836,2.15193616235,1.2274160261,0.0,3.71167865564,18.077,30.6995253299,0.0,25.50935,5.19017532989
 07/22  19:00:00,27.1114465435,2.15193616235,1.05435427665,0.0,3.71167865564,18.077,30.1253289466,0.0,25.50935,4.61597894663
 07/22  20:00:00,21.225668271,2.15193616235,0.231547863016,0.0,3.71167865564,13.077,27.122350455,0.0,22.50825,4.61410045499
 07/22  21:00:00,23.3667380097,2.15193616235,0.0,0.0,3.71167865564,13.077,25.6324936777,0.00880497308138,21.0077,4.61598870462
 07/22  22:00:00,23.2149529796,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0428694719,0.0,18.0066,4.03626947187
 07/22  23:00:00,24.3508733648,2.15193616235,0.0,0.0,3.71167865564,13.077,6.82084188501,0.933080222102,3.0011,2.88666166291
 07/22  24:00:00,13.9136144639,2.15193616235,0.0,0.0,1.85583932782,5.577,9.42803233245,4.68831091961,3.0011,1.73862141284
 07/23  01:00:00,9.70507353944,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  02:00:00,9.73993260076,0.0,0.0,0.0,0.618613109274,5.0,3.59317915554,0.0,3.0011,0.592079155541
 07/23  03:00:00,9.74485455365,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  04:00:00,9.89628565911,0.0,0.0,0.0,0.618613109274,5.0,3.59318504768,0.0,3.0011,0.59208504768
 07/23  05:00:00,13.8364731388,2.15193616235,0.0,0.0,1.85583932782,5.577,12.9375953378,8.4159453378,4.50165,0.02
 07/23  06:00:00,25.7931732002,2.15193616235,0.0,0.0,3.71167865564,18.077,19.2359430983,3.99267992524,13.50495,1.73831317304
 07/23  07:00:00,25.7997256562,2.15193616235,0.0,0.0,3.71167865564,18.077,22.1918660163,0.018658774134,21.0077,1.16550724212
 07/23  08:00:00,20.8580893519,2.15193616235,0.0,0.0,3.71167865564,13.077,16.7437954812,0.0,15.0055,1.73829548118
 07/23  09:00:00,20.9635431273,2.15193616235,0.0454155607915,0.0,3.71167865564,13.077,16.7437708212,0.0,15.0055,1.73827082121
 07/23  10:00:00,26.4191447863,2.15193616235,0.475738402679,0.0,3.71167865564,18.077,37.6252275077,0.0,33.0121,4.61312750768
 07/23  11:00:00,27.910295114,2.15193616235,0.860412523513,0.0,3.71167865564,18.077,44.5549830017,0.0,40.51485,4.04013300174
 07/23  12:00:00,27.1595967028,2.15193616235,0.935040727648,0.0,3.71167865564,18.077,40.0500546742,0.0,36.0132,4.03685467421
 07/23  13:00:00,26.9118940314,2.15193616235,0.937812028474,0.0,3.71167865564,18.077,34.9741192081,0.0,31.51155,3.46256920812
 07/23  14:00:00,21.4976298721,2.15193616235,0.523877489531,0.0,3.71167865564,13.077,23.8939586374,0.0,21.0077,2.88625863739
 07/23  15:00:00,21.241936993,2.15193616235,0.292164232651,0.0,3.71167865564,13.077,22.39390612,0.0,19.50715,2.88675612002
 07/23  16:00:00,21.1328350078,2.15193616235,0.266352170363,0.0,3.71167865564,13.077,24.8212974239,0.0,22.50825,2.31304742385
 07/23  17:00:00,26.3566530294,2.15193616235,0.47900520792,0.0,3.71167865564,18.077,29.5456500402,0.0,25.50935,4.03630004024
 07/23  18:00:00,26.4889084945,2.15193616235,0.615936144181,0.0,3.71167865564,18.077,30.1211844641,0.0,25.50935,4.61183446415
 07/23  19:00:00,26.5278425445,2.15193616235,0.496765074865,0.0,3.71167865564,18.077,29.5497022613,0.0,25.50935,4.04035226128
 07/23  20:00:00,21.2612874665,2.15193616235,0.241689120788,0.0,3.71167865564,13.077,26.544586989,0.0,22.50825,4.03633698903
 07/23  21:00:00,23.5913479551,2.15193616235,0.127509541751,0.0,3.71167865564,13.077,25.0469203768,0.0,21.0077,4.03922037683
 07/23  22:00:00,23.344545037,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0425295528,0.0,18.0066,4.03592955283
 07/23  23:00:00,24.4857973176,2.15193616235,0.0,0.0,3.71167865564,13.077,4.73972048632,0.0,3.0011,1.73862048632
 07/23  24:00:00,14.5666124155,2.15193616235,0.411034448754,0.0,1.85583932782,5.577,5.31367667836,0.0,3.0011,2.31257667836
 07/24  01:00:00,9.87072908206,0.0,0.0,0.0,0.618613109274,5.0,3.59319356647,0.0,3.0011,0.592093566474
 07/24  02:00:00,9.84162314013,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  03:00:00,9.84704866095,0.0,0.0,0.0,0.618613109274,5.0,3.59314773797,0.0,3.0011,0.592047737972
 07/24  04:00:00,10.0143810861,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  05:00:00,13.987707425,2.15193616235,0.0,0.0,1.85583932782,5.577,4.60906555773,0.0874155577326,4.50165,0.02
 07/24  06:00:00,26.2704122145,2.15193616235,0.274367252992,0.0,3.71167865564,18.077,15.2431505301,0.0,13.50495,1.73820053008
 07/24  07:00:00,26.3618280387,2.15193616235,0.408467655339,0.0,3.71167865564,18.077,26.19939356,0.0,21.0077,5.19169356002
 07/24  08:00:00,21.0133117852,2.15193616235,0.0736101453406,0.0,3.71167865564,13.077,20.1949458785,0.0,15.0055,5.18944587849
 07/24  09:00:00,21.51585621,2.15193616235,0.535183745216,0.0,3.71167865564,13.077,19.0434926706,0.0,15.0055,4.03799267059
 07/24  10:00:00,27.5264096622,2.15193616235,1.50720412013,0.0,3.71167865564,18.077,36.4752605554,0.0,33.0121,3.46316055537
 07/24  11:00:00,29.9571235526,2.15193616235,2.81100081621,0.0,3.71167865564,18.077,44.5532912205,0.0,40.51485,4.03844122053
 07/24  12:00:00,30.1243664897,2.15193616235,3.77235513382,0.0,3.71167865564,18.077,39.4763925522,0.0,36.0132,3.46319255225
 07/24  13:00:00,29.8162539646,2.15193616235,3.76631567479,0.0,3.71167865564,18.077,34.9730137229,0.0,31.51155,3.4614637229
 07/24  14:00:00,23.3518456033,2.15193616235,2.31012836662,0.0,3.71167865564,13.077,23.8945324601,0.0,21.0077,2.88683246011
 07/24  15:00:00,22.6283438567,2.15193616235,1.60047498806,0.0,3.71167865564,13.077,22.394110062,0.0,19.50715,2.88696006196
 07/24  16:00:00,22.5655900827,2.15193616235,1.54256983572,0.0,3.71167865564,13.077,24.8213898412,0.0,22.50825,2.31313984125
 07/24  17:00:00,28.5037446354,2.15193616235,2.52139936276,0.0,3.71167865564,18.077,29.5458820347,0.0,25.50935,4.03653203466
 07/24  18:00:00,28.3131548076,2.15193616235,2.33298318232,0.0,3.71167865564,18.077,30.1242488914,0.0,25.50935,4.61489889139
 07/24  19:00:00,28.5812574681,2.15193616235,2.42817216637,0.0,3.71167865564,18.077,30.7017131351,0.0,25.50935,5.19236313515
 07/24  20:00:00,23.2189571573,2.15193616235,2.07721858913,0.0,3.71167865564,13.077,27.1228133464,0.0,22.50825,4.61456334639
 07/24  21:00:00,25.3814883684,2.15193616235,1.81266615147,0.0,3.71167865564,13.077,26.1975405514,0.0,21.0077,5.18984055145
 07/24  22:00:00,24.9581360362,2.15193616235,1.52223822743,0.0,3.71167865564,13.077,22.0445172819,0.0,18.0066,4.03791728194
 07/24  23:00:00,25.5804561925,2.15193616235,1.01325993248,0.0,3.71167865564,13.077,5.31269165024,0.0,3.0011,2.31159165024
 07/24  24:00:00,15.1460090389,2.15193616235,0.934402253143,0.0,1.85583932782,5.577,4.73938788335,0.0,3.0011,1.73828788335
 07/25  01:00:00,9.92762741457,0.0,0.0,0.0,0.618613109274,5.0,3.59317650093,0.0,3.0011,0.592076500931
 07/25  02:00:00,9.90947230101,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  03:00:00,9.90988714771,0.0,0.0,0.0,0.618613109274,5.0,3.59318239729,0.0,3.0011,0.592082397285
 07/25  04:00:00,10.6675871409,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  05:00:00,14.6142454972,2.15193616235,0.0,0.0,1.85583932782,5.577,4.60636811911,0.0847181191115,4.50165,0.02
 07/25  06:00:00,26.2686665443,2.15193616235,0.00779764397177,0.0,3.71167865564,18.077,15.2430949531,0.0,13.50495,1.73814495309
 07/25  07:00:00,26.4771200908,2.15193616235,0.520343181097,0.0,3.71167865564,18.077,26.1998224118,0.0,21.0077,5.19212241184
 07/25  08:00:00,21.3179608802,2.15193616235,0.355689403116,0.0,3.71167865564,13.077,20.1950661112,0.0,15.0055,5.18956611121
 07/25  09:00:00,21.4707631318,2.15193616235,0.486335569196,0.0,3.71167865564,13.077,19.042828626,0.0,15.0055,4.03732862599
 07/25  10:00:00,27.3707160543,2.15193616235,1.36078091948,0.0,3.71167865564,18.077,36.4748436016,0.0,33.0121,3.46274360164
 07/25  11:00:00,30.1926935294,2.15193616235,3.04544467169,0.0,3.71167865564,18.077,44.5534522642,0.0,40.51485,4.03860226425
 07/25  12:00:00,33.4739460751,2.15193616235,7.03090464395,0.0,3.71167865564,18.077,39.4764333191,0.0,36.0132,3.46323331906
 07/25  13:00:00,32.7265235169,2.15193616235,6.60838705233,0.0,3.71167865564,18.077,34.9730855527,0.0,31.51155,3.46153555266
 07/25  14:00:00,25.5437133773,2.15193616235,4.45243245559,0.0,3.71167865564,13.077,23.8941091582,0.0,21.0077,2.88640915818
 07/25  15:00:00,25.6360908595,2.15193616235,4.53638516843,0.0,3.71167865564,13.077,22.3937404832,0.0,19.50715,2.88659048322
 07/25  16:00:00,25.9236511356,2.15193616235,4.81846750035,0.0,3.71167865564,13.077,24.8213749702,0.0,22.50825,2.31312497022
 07/25  17:00:00,31.9000879182,2.15193616235,5.83674646686,0.0,3.71167865564,18.077,29.5458011746,0.0,25.50935,4.03645117458
 07/25  18:00:00,34.3050481872,2.15193616235,8.21692475414,0.0,3.71167865564,18.077,30.1250804183,0.0,25.50935,4.61573041831
 07/25  19:00:00,33.5249069683,2.15193616235,7.45505178021,0.0,3.71167865564,18.077,30.7018818874,0.0,25.50935,5.19253188745
 07/25  20:00:00,25.9093434827,2.15193616235,4.26059081919,0.0,3.71167865564,13.077,27.1227456252,0.0,22.50825,4.61449562517
 07/25  21:00:00,26.4878699524,2.15193616235,3.01217688356,0.0,3.71167865564,13.077,26.1979539025,0.0,21.0077,5.19025390252
 07/25  22:00:00,25.5545215354,2.15193616235,2.09152905235,0.0,3.71167865564,13.077,22.0442887494,0.0,18.0066,4.03768874938
 07/25  23:00:00,26.0478402339,2.15193616235,1.45918874595,0.0,3.71167865564,13.077,5.31362638551,0.0,3.0011,2.31252638551
 07/25  24:00:00,14.6586696868,2.15193616235,0.470336354602,0.0,1.85583932782,5.577,4.73989130509,0.0,3.0011,1.73879130509
 07/26  01:00:00,9.89658859569,0.0,0.0,0.0,0.618613109274,5.0,3.59317115296,0.0,3.0011,0.59207115296
 07/26  02:00:00,9.9009715207,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  03:00:00,9.89786958652,0.0,0.0,0.0,0.618613109274,5.0,3.59317706836,0.0,3.0011,0.592077068355
 07/26  04:00:00,10.0677559144,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  05:00:00,14.0424785147,2.15193616235,0.0,0.0,1.85583932782,5.577,4.59300329092,0.0713532909249,4.50165,0.02
 07/26  06:00:00,26.7218412571,2.15193616235,0.678508779078,0.0,3.71167865564,18.077,15.2431522168,0.0,13.50495,1.73820221681
 07/26  07:00:00,27.8116054754,2.15193616235,1.79151434144,0.0,3.71167865564,18.077,26.2003463634,0.0,21.0077,5.19264636341
 07/26  08:00:00,24.0700929405,2.15193616235,3.01021822256,0.0,3.71167865564,13.077,20.1963975153,0.0,15.0055,5.19089751534
 07/26  09:00:00,24.8539906022,2.15193616235,3.76462875758,0.0,3.71167865564,13.077,19.044120097,0.0,15.0055,4.03862009697
 07/26  10:00:00,31.0033967919,2.15193616235,4.90193212935,0.0,3.71167865564,18.077,36.4751756939,0.0,33.0121,3.46307569395
 07/26  11:00:00,33.3771258079,2.15193616235,6.16213426819,0.0,3.71167865564,18.077,44.5532295787,0.0,40.51485,4.03837957875
 07/26  12:00:00,33.9999914848,2.15193616235,7.53884467506,0.0,3.71167865564,18.077,39.4760897523,0.0,36.0132,3.46288975227
 07/26  13:00:00,34.8161769477,2.15193616235,8.67506218135,0.0,3.71167865564,18.077,34.9727252178,0.0,31.51155,3.46117521782
 07/26  14:00:00,28.7507346112,2.15193616235,7.60381027567,0.0,3.71167865564,13.077,23.8943566474,0.0,21.0077,2.88665664742
 07/26  15:00:00,27.7852934064,2.15193616235,6.63937049844,0.0,3.71167865564,13.077,22.3933100097,0.0,19.50715,2.8861600097
 07/26  16:00:00,28.4111608774,2.15193616235,7.26513735892,0.0,3.71167865564,13.077,24.8215745117,0.0,22.50825,2.31332451166
 07/26  17:00:00,35.1522188564,2.15193616235,9.01291507643,0.0,3.71167865564,18.077,29.5463357363,0.0,25.50935,4.03698573625
 07/26  18:00:00,35.0332684042,2.15193616235,8.89709076131,0.0,3.71167865564,18.077,30.1254440178,0.0,25.50935,4.61609401778
 07/26  19:00:00,33.7565992083,2.15193616235,7.45662813817,0.0,3.71167865564,18.077,30.7021110239,0.0,25.50935,5.19276102392
 07/26  20:00:00,27.3716075926,2.15193616235,5.49383023279,0.0,3.71167865564,13.077,27.1219476877,0.0,22.50825,4.61369768771
 07/26  21:00:00,27.9597512416,2.15193616235,4.31273014417,0.0,3.71167865564,13.077,25.6229302891,0.0,21.0077,4.61523028912
 07/26  22:00:00,26.7094561843,2.15193616235,3.22195338039,0.0,3.71167865564,13.077,22.0442958376,0.0,18.0066,4.0376958376
 07/26  23:00:00,26.7308665827,2.15193616235,2.10661073426,0.0,3.71167865564,13.077,5.88638250655,0.0,3.0011,2.88528250655
 07/26  24:00:00,15.5732293518,2.15193616235,1.32663114568,0.0,1.85583932782,5.577,4.7397927168,0.0,3.0011,1.7386927168
 07/27  01:00:00,9.93267539636,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  02:00:00,9.92700611849,0.0,0.0,0.0,0.618613109274,5.0,3.59317774112,0.0,3.0011,0.592077741117
 07/27  03:00:00,9.9343365781,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  04:00:00,10.1028523491,0.0,0.0,0.0,0.618613109274,5.0,3.59315778487,0.0,3.0011,0.592057784867
 07/27  05:00:00,14.0862926885,2.15193616235,0.0,0.0,1.85583932782,5.577,4.57062901211,0.0489790121077,4.50165,0.02
 07/27  06:00:00,26.1777196568,2.15193616235,0.164351359208,0.0,3.71167865564,18.077,15.2428563009,0.0,13.50495,1.73790630085
 07/27  07:00:00,27.1932766549,2.15193616235,1.21320937368,0.0,3.71167865564,18.077,26.1999813769,0.0,21.0077,5.19228137687
 07/27  08:00:00,22.7924203544,2.15193616235,1.76129189825,0.0,3.71167865564,13.077,19.6212516851,0.0,15.0055,4.61575168513
 07/27  09:00:00,22.9510385743,2.15193616235,1.91402438278,0.0,3.71167865564,13.077,19.0437336935,0.0,15.0055,4.0382336935
 07/27  10:00:00,28.9563691708,2.15193616235,2.90052821703,0.0,3.71167865564,18.077,37.0487183635,0.0,33.0121,4.03661836347
 07/27  11:00:00,32.4333679437,2.15193616235,5.25759984315,0.0,3.71167865564,18.077,44.5531584051,0.0,40.51485,4.03830840505
 07/27  12:00:00,34.4671828235,2.15193616235,7.98878318492,0.0,3.71167865564,18.077,39.4763990964,0.0,36.0132,3.4631990964
 07/27  13:00:00,33.271051784,2.15193616235,7.14589586609,0.0,3.71167865564,18.077,34.9731026941,0.0,31.51155,3.46155269411
 07/27  14:00:00,26.2963473733,2.15193616235,5.19613111986,0.0,3.71167865564,13.077,23.320964387,0.0,21.0077,2.31326438695
 07/27  15:00:00,26.4367719898,2.15193616235,5.32349805101,0.0,3.71167865564,13.077,22.3938705811,0.0,19.50715,2.88672058113
 07/27  16:00:00,26.9271813856,2.15193616235,5.80797310548,0.0,3.71167865564,13.077,25.3951280695,0.0,22.50825,2.88687806947
 07/27  17:00:00,33.1246356285,2.15193616235,7.01791197552,0.0,3.71167865564,18.077,28.9719105617,0.0,25.50935,3.46256056171
 07/27  18:00:00,35.6075288819,2.15193616235,9.49431606445,0.0,3.71167865564,18.077,30.6983217919,0.0,25.50935,5.18897179191
 07/27  19:00:00,34.7743262499,2.15193616235,8.48033688716,0.0,3.71167865564,18.077,30.7017465122,0.0,25.50935,5.19239651216
 07/27  20:00:00,27.2848151649,2.15193616235,5.43259952876,0.0,3.71167865564,13.077,27.1227402001,0.0,22.50825,4.61449020013
 07/27  21:00:00,27.4780551807,2.15193616235,3.85639143945,0.0,3.71167865564,13.077,25.6236473023,0.0,21.0077,4.61594730229
 07/27  22:00:00,25.8731476728,2.15193616235,2.40443753754,0.0,3.71167865564,13.077,22.0447653898,0.0,18.0066,4.03816538978
 07/27  23:00:00,26.2403758997,2.15193616235,1.64597586158,0.0,3.71167865564,13.077,5.31342780203,0.0,3.0011,2.31232780203
 07/27  24:00:00,14.6358595769,2.15193616235,0.448950676513,0.0,1.85583932782,5.577,5.31218496261,0.0,3.0011,2.31108496261
 07/28  01:00:00,9.88248457013,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  02:00:00,9.89914924787,0.0,0.0,0.0,0.618613109274,5.0,3.59317424033,0.0,3.0011,0.592074240333
 07/28  03:00:00,9.9045953988,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  04:00:00,10.6870809206,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  05:00:00,14.6356175645,2.15193616235,0.0,0.0,1.85583932782,5.577,5.17215207,0.0784090018077,4.50165,0.592093068192
 07/28  06:00:00,26.6262139914,2.15193616235,0.324671534114,0.0,3.71167865564,18.077,15.001395456,0.0,13.50495,1.49644545605
 07/28  07:00:00,27.3632109128,2.15193616235,1.36419012893,0.0,3.71167865564,18.077,26.442059616,0.0,21.0077,5.43435961599
 07/28  08:00:00,22.1957104376,2.15193616235,1.19273479586,0.0,3.71167865564,13.077,19.6205221029,0.0,15.0055,4.61502210292
 07/28  09:00:00,22.3023654107,2.15193616235,1.28594824557,0.0,3.71167865564,13.077,19.0438559917,0.0,15.0055,4.03835599166
 07/28  10:00:00,27.7818340444,2.15193616235,1.75033435499,0.0,3.71167865564,18.077,36.474407342,0.0,33.0121,3.46230734197
 07/28  11:00:00,29.1165853654,2.15193616235,2.00330351262,0.0,3.71167865564,18.077,44.5522312002,0.0,40.51485,4.03738120019
 07/28  12:00:00,30.9941541314,2.15193616235,4.6203330401,0.0,3.71167865564,18.077,40.0495719981,0.0,36.0132,4.03637199808
 07/28  13:00:00,30.6589358006,2.15193616235,4.58678327401,0.0,3.71167865564,18.077,34.3997529691,0.0,31.51155,2.88820296906
 07/28  14:00:00,23.3057558359,2.15193616235,2.26490557101,0.0,3.71167865564,13.077,23.8945848757,0.0,21.0077,2.88688487575
 07/28  15:00:00,22.6530360928,2.15193616235,1.62566523994,0.0,3.71167865564,13.077,22.3942194575,0.0,19.50715,2.88706945746
 07/28  16:00:00,22.5465335768,2.15193616235,1.52365557689,0.0,3.71167865564,13.077,25.3951770186,0.0,22.50825,2.88692701857
 07/28  17:00:00,28.2111313296,2.15193616235,2.24805277145,0.0,3.71167865564,18.077,28.9716489754,0.0,25.50935,3.46229897539
 07/28  18:00:00,28.0244456952,2.15193616235,2.06241584089,0.0,3.71167865564,18.077,30.1245920367,0.0,25.50935,4.61524203668
 07/28  19:00:00,28.1476042036,2.15193616235,2.18914483547,0.0,3.71167865564,18.077,31.2755842083,0.0,25.50935,5.76623420827
 07/28  20:00:00,22.953461324,2.15193616235,1.38778954146,0.0,3.71167865564,13.077,26.5482355142,0.0,22.50825,4.03998551425
 07/28  21:00:00,24.1465290914,2.15193616235,0.763258034091,0.0,3.71167865564,13.077,26.1978801361,0.0,21.0077,5.19018013607
 07/28  22:00:00,23.5300465714,2.15193616235,0.162604319648,0.0,3.71167865564,13.077,22.0443634206,0.0,18.0066,4.03776342061
 07/28  23:00:00,24.4824787506,2.15193616235,0.0,0.0,3.71167865564,13.077,5.33787182168,0.0248689519282,3.0011,2.31190286976
 07/28  24:00:00,14.1115911163,2.15193616235,0.0132464685208,0.0,1.85583932782,5.577,4.77088308168,0.0310484461065,3.0011,1.73873463557
 07/29  01:00:00,9.83834671053,0.0,0.0,0.0,0.618613109274,5.0,3.59317912649,0.0,3.0011,0.592079126492
 07/29  02:00:00,9.83824582495,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  03:00:00,9.83825948996,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  04:00:00,9.99860092345,0.0,0.0,0.0,0.618613109274,5.0,3.5931850292,0.0,3.0011,0.592085029201
 07/29  05:00:00,13.9306268336,2.15193616235,0.0,0.0,1.85583932782,5.577,7.29755908757,2.77590908757,4.50165,0.02
 07/29  06:00:00,25.9512486075,2.15193616235,0.0192681526175,0.0,3.71167865564,18.077,15.2431993379,0.0,13.50495,1.73824933787
 07/29  07:00:00,25.9652538263,2.15193616235,0.0349788634677,0.0,3.71167865564,18.077,22.7459140539,0.0,21.0077,1.73821405391
 07/29  08:00:00,20.9210377687,2.15193616235,0.0,0.0,3.71167865564,13.077,16.17101597,0.0,15.0055,1.16551596997
 07/29  09:00:00,21.4991690163,2.15193616235,0.524703696312,0.0,3.71167865564,13.077,19.6198989084,0.0,15.0055,4.61439890836
 07/29  10:00:00,27.7294778048,2.15193616235,1.70847612445,0.0,3.71167865564,18.077,37.0507405805,0.0,33.0121,4.0386405805
 07/29  11:00:00,30.6157493787,2.15193616235,3.45502504121,0.0,3.71167865564,18.077,45.1291111551,0.0,40.51485,4.61426115508
 07/29  12:00:00,34.3696969675,2.15193616235,7.89589095821,0.0,3.71167865564,18.077,40.0532532336,0.0,36.0132,4.04005323357
 07/29  13:00:00,33.2254173139,2.15193616235,7.0874007225,0.0,3.71167865564,18.077,35.5489778068,0.0,31.51155,4.03742780683
 07/29  14:00:00,26.0094279388,2.15193616235,4.90033577886,0.0,3.71167865564,13.077,25.0435852325,0.0,21.0077,4.03588523254
 07/29  15:00:00,26.0748815989,2.15193616235,4.95958713985,0.0,3.71167865564,13.077,22.9693506049,0.0,19.50715,3.46220060486
 07/29  16:00:00,26.8608016111,2.15193616235,5.72643407705,0.0,3.71167865564,13.077,25.395785326,0.0,22.50825,2.88753532601
 07/29  17:00:00,32.7342595058,2.15193616235,6.65696237293,0.0,3.71167865564,18.077,29.5459455457,0.0,25.50935,4.03659554569
 07/29  18:00:00,36.5106176103,2.15193616235,10.3838307455,0.0,3.71167865564,18.077,30.1243304384,0.0,25.50935,4.61498043838
 07/29  19:00:00,35.3710260459,2.15193616235,9.06990176405,0.0,3.71167865564,18.077,30.699800774,0.0,25.50935,5.19045077403
 07/29  20:00:00,27.3993088302,2.15193616235,5.54860360176,0.0,3.71167865564,13.077,26.5484012632,0.0,22.50825,4.04015126325
 07/29  21:00:00,28.1330920397,2.15193616235,4.49816604127,0.0,3.71167865564,13.077,26.1976770699,0.0,21.0077,5.18997706989
 07/29  22:00:00,26.5204839852,2.15193616235,3.03709297048,0.0,3.71167865564,13.077,21.4695895128,0.0,18.0066,3.46298951278
 07/29  23:00:00,26.5506091638,2.15193616235,1.9383297027,0.0,3.71167865564,13.077,5.88793753121,0.0,3.0011,2.88683753121
 07/29  24:00:00,15.8685342594,2.15193616235,1.60397416686,0.0,1.85583932782,5.577,4.73987954842,0.0,3.0011,1.73877954842
 07/30  01:00:00,9.92850764225,0.0,0.0,0.0,0.618613109274,5.0,3.59319409267,0.0,3.0011,0.592094092665
 07/30  02:00:00,9.91025486295,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  03:00:00,9.91245855363,0.0,0.0,0.0,0.618613109274,5.0,3.59314826404,0.0,3.0011,0.592048264041
 07/30  04:00:00,10.0770054827,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  05:00:00,14.078439012,2.15193616235,0.0085939346449,0.0,1.85583932782,5.577,4.57676349399,0.0551134939949,4.50165,0.02
 07/30  06:00:00,27.1063090979,2.15193616235,1.03483632622,0.0,3.71167865564,18.077,15.2431280993,0.0,13.50495,1.73817809927
 07/30  07:00:00,27.653412295,2.15193616235,1.62994779604,0.0,3.71167865564,18.077,22.7459053176,0.0,21.0077,1.73820531758
 07/30  08:00:00,23.0399908837,2.15193616235,1.99341606388,0.0,3.71167865564,13.077,16.1709948284,0.0,15.0055,1.16549482837
 07/30  09:00:00,24.2041165057,2.15193616235,3.12275139412,0.0,3.71167865564,13.077,16.7437366677,0.0,15.0055,1.73823666775
 07/30  10:00:00,31.0630272714,2.15193616235,4.96182826716,0.0,3.71167865564,18.077,37.6263874542,0.0,33.0121,4.61428745422
 07/30  11:00:00,33.5303379812,2.15193616235,6.31534644125,0.0,3.71167865564,18.077,44.5548144892,0.0,40.51485,4.03996448916
 07/30  12:00:00,35.4838128397,2.15193616235,8.96510690538,0.0,3.71167865564,18.077,40.0500176827,0.0,36.0132,4.03681768273
 07/30  13:00:00,34.1492230571,2.15193616235,7.9958562454,0.0,3.71167865564,18.077,34.973955126,0.0,31.51155,3.46240512605
 07/30  14:00:00,27.0953998876,2.15193616235,5.96911301664,0.0,3.71167865564,13.077,23.8943054119,0.0,21.0077,2.88660541187
 07/30  15:00:00,26.6822130902,2.15193616235,5.55171891987,0.0,3.71167865564,13.077,21.8199556036,0.0,19.50715,2.31280560361
 07/30  16:00:00,26.6268897481,2.15193616235,5.4968323285,0.0,3.71167865564,13.077,25.395174671,0.0,22.50825,2.88692467103
 07/30  17:00:00,31.5936889995,2.15193616235,5.52221401881,0.0,3.71167865564,18.077,29.5460285312,0.0,25.50935,4.03667853124
 07/30  18:00:00,31.6993175498,2.15193616235,5.65950382575,0.0,3.71167865564,18.077,29.5493308688,0.0,25.50935,4.0399808688
 07/30  19:00:00,31.8475109355,2.15193616235,5.61615042435,0.0,3.71167865564,18.077,30.1234677831,0.0,25.50935,4.61411778313
 07/30  20:00:00,25.9489262444,2.15193616235,4.12105747249,0.0,3.71167865564,13.077,25.9712956201,0.0,22.50825,3.46304562015
 07/30  21:00:00,26.761688967,2.15193616235,3.1520234777,0.0,3.71167865564,13.077,25.6217335472,0.0,21.0077,4.61403354721
 07/30  22:00:00,25.3195560829,2.15193616235,1.86717894933,0.0,3.71167865564,13.077,21.4691372876,0.0,18.0066,3.46253728764
 07/30  23:00:00,25.8517979734,2.15193616235,1.27211859044,0.0,3.71167865564,13.077,5.31239367302,0.0,3.0011,2.31129367302
 07/30  24:00:00,14.6532133239,2.15193616235,0.46739518972,0.0,1.85583932782,5.577,5.31244307584,0.0,3.0011,2.31134307584
 07/31  01:00:00,9.91249150164,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  02:00:00,9.93283434872,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  03:00:00,9.94142623618,0.0,0.0,0.0,0.618613109274,5.0,3.59319447444,0.0,3.0011,0.592094474445
 07/31  04:00:00,10.1306529074,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  05:00:00,14.2359501617,2.15193616235,0.13497801269,0.0,1.85583932782,5.577,5.09373314142,0.0,4.50165,0.59208314142
 07/31  06:00:00,28.0267765298,2.15193616235,1.9145861605,0.0,3.71167865564,18.077,14.6703868305,0.0,13.50495,1.16543683047
 07/31  07:00:00,28.3209045337,2.15193616235,2.27288784331,0.0,3.71167865564,18.077,26.7744609094,0.0,21.0077,5.76676090938
 07/31  08:00:00,22.3001256654,2.15193616235,1.28635517297,0.0,3.71167865564,13.077,19.6194593623,0.0,15.0055,4.61395936234
 07/31  09:00:00,22.4905436248,2.15193616235,1.46506638953,0.0,3.71167865564,13.077,19.0428313239,0.0,15.0055,4.03733132393
 07/31  10:00:00,28.8448945991,2.15193616235,2.78948377153,0.0,3.71167865564,18.077,36.4752778714,0.0,33.0121,3.46317787135
 07/31  11:00:00,32.1936114302,2.15193616235,5.01784332963,0.0,3.71167865564,18.077,44.5534511134,0.0,40.51485,4.03860111341
 07/31  12:00:00,35.0831784516,2.15193616235,8.59079445754,0.0,3.71167865564,18.077,39.4763738005,0.0,36.0132,3.4631738005
 07/31  13:00:00,34.4986711011,2.15193616235,8.34807994294,0.0,3.71167865564,18.077,34.9731083989,0.0,31.51155,3.46155839889
 07/31  14:00:00,27.736608558,2.15193616235,6.60927026645,0.0,3.71167865564,13.077,23.8940791368,0.0,21.0077,2.88637913677
 07/31  15:00:00,27.9702311834,2.15193616235,6.82934701407,0.0,3.71167865564,13.077,22.3936332679,0.0,19.50715,2.88648326789
 07/31  16:00:00,28.3454431727,2.15193616235,7.20708115727,0.0,3.71167865564,13.077,24.8217067729,0.0,22.50825,2.31345677287
 07/31  17:00:00,35.1580985461,2.15193616235,9.02353495915,0.0,3.71167865564,18.077,29.5460840857,0.0,25.50935,4.03673408571
 07/31  18:00:00,36.502248768,2.15193616235,10.3972814002,0.0,3.71167865564,18.077,30.1248981519,0.0,25.50935,4.61554815194
 07/31  19:00:00,35.9826179132,2.15193616235,9.68686446308,0.0,3.71167865564,18.077,30.7017294414,0.0,25.50935,5.19237944143
 07/31  20:00:00,29.151631684,2.15193616235,7.27285068482,0.0,3.71167865564,13.077,27.1225515433,0.0,22.50825,4.61430154334
 07/31  21:00:00,30.0485316158,2.15193616235,6.38441097538,0.0,3.71167865564,13.077,25.6230180033,0.0,21.0077,4.61531800334
 07/31  22:00:00,28.3979606595,2.15193616235,4.89039610575,0.0,3.71167865564,13.077,22.044639253,0.0,18.0066,4.03803925303
 07/31  23:00:00,27.1268158858,2.15193616235,2.50278969542,0.0,3.71167865564,13.077,5.31367990683,0.0,3.0011,2.31257990683
 07/31  24:00:00,14.6677336685,2.15193616235,0.466543126815,0.0,1.85583932782,5.577,5.31293850999,0.0,3.0011,2.31183850999
 08/01  01:00:00,9.89621316592,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  02:00:00,9.8839272619,0.0,0.0,0.0,0.618613109274,5.0,3.5931779335,0.0,3.0011,0.5920779335
 08/01  03:00:00,9.85883321682,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  04:00:00,10.5316787667,0.0,0.0,0.0,0.618613109274,5.0,3.59315796916,0.0,3.0011,0.59205796916
 08/01  05:00:00,14.4636002134,2.15193616235,0.0,0.0,1.85583932782,5.577,8.49532515137,3.97367515137,4.50165,0.02
 08/01  06:00:00,26.1976799938,2.15193616235,0.0237398406218,0.0,3.71167865564,18.077,15.2431134384,0.0,13.50495,1.73816343835
 08/01  07:00:00,25.8995543504,2.15193616235,0.0040005207182,0.0,3.71167865564,18.077,26.2001807164,0.0,21.0077,5.19248071644
 08/01  08:00:00,20.8930617829,2.15193616235,0.0,0.0,3.71167865564,13.077,19.6214769395,0.0,15.0055,4.61597693945
 08/01  09:00:00,21.0516621759,2.15193616235,0.111766025603,0.0,3.71167865564,13.077,19.0440279902,0.0,15.0055,4.03852799022
 08/01  10:00:00,26.954185174,2.15193616235,0.972349712395,0.0,3.71167865564,18.077,36.4749645917,0.0,33.0121,3.46286459168
 08/01  11:00:00,28.8678804966,2.15193616235,1.77787675912,0.0,3.71167865564,18.077,44.5524790311,0.0,40.51485,4.03762903109
 08/01  12:00:00,30.0962776394,2.15193616235,3.74731838093,0.0,3.71167865564,18.077,40.0501383606,0.0,36.0132,4.0369383606
 08/01  13:00:00,30.1398658743,2.15193616235,4.0749318209,0.0,3.71167865564,18.077,34.3993044696,0.0,31.51155,2.88775446962
 08/01  14:00:00,23.6227979968,2.15193616235,2.57357556933,0.0,3.71167865564,13.077,23.8943581585,0.0,21.0077,2.88665815845
 08/01  15:00:00,23.1161037606,2.15193616235,2.06714879078,0.0,3.71167865564,13.077,22.3938045654,0.0,19.50715,2.88665456541
 08/01  16:00:00,23.191937388,2.15193616235,2.15166147771,0.0,3.71167865564,13.077,24.8217399787,0.0,22.50825,2.31348997874
 08/01  17:00:00,29.1615848625,2.15193616235,3.17516007902,0.0,3.71167865564,18.077,29.5456124058,0.0,25.50935,4.03626240579
 08/01  18:00:00,30.6603043302,2.15193616235,4.6340702818,0.0,3.71167865564,18.077,30.1246016581,0.0,25.50935,4.61525165814
 08/01  19:00:00,29.2954902777,2.15193616235,3.31442342633,0.0,3.71167865564,18.077,30.7017887196,0.0,25.50935,5.19243871962
 08/01  20:00:00,22.990969786,2.15193616235,1.42839217615,0.0,3.71167865564,13.077,27.1225577377,0.0,22.50825,4.61430773766
 08/01  21:00:00,24.0234871846,2.15193616235,0.647761672399,0.0,3.71167865564,13.077,25.6235568967,0.0,21.0077,4.61585689667
 08/01  22:00:00,23.3716118845,2.15193616235,0.0175277177099,0.0,3.71167865564,13.077,22.0447109637,0.0,18.0066,4.03811096367
 08/01  23:00:00,24.4654013887,2.15193616235,0.0,0.0,3.71167865564,13.077,5.34551082394,0.0317980077591,3.0011,2.31261281618
 08/01  24:00:00,14.0370003137,2.15193616235,0.0,0.0,1.85583932782,5.577,5.34182933936,0.0289951772032,3.0011,2.31173416216
 08/02  01:00:00,9.78755626393,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  02:00:00,9.80754127758,0.0,0.0,0.0,0.618613109274,5.0,3.59315872797,0.0,3.0011,0.592058727973
 08/02  03:00:00,9.81999962149,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  04:00:00,9.99078536175,0.0,0.0,0.0,0.618613109274,5.0,3.59316465019,0.0,3.0011,0.592064650189
 08/02  05:00:00,13.9589187957,2.15193616235,0.0,0.0,1.85583932782,5.577,5.82025280625,1.29860280625,4.50165,0.02
 08/02  06:00:00,25.9053616599,2.15193616235,0.00502837509858,0.0,3.71167865564,18.077,15.2428983591,0.0,13.50495,1.73794835905
 08/02  07:00:00,25.8628759946,2.15193616235,0.00667193250649,0.0,3.71167865564,18.077,26.199642647,0.0,21.0077,5.191942647
 08/02  08:00:00,20.8845508543,2.15193616235,0.0,0.0,3.71167865564,13.077,19.6211626528,0.0,15.0055,4.61566265278
 08/02  09:00:00,20.9265757219,2.15193616235,0.0,0.0,3.71167865564,13.077,19.0438477892,0.0,15.0055,4.03834778917
 08/02  10:00:00,26.6291173043,2.15193616235,0.65788886213,0.0,3.71167865564,18.077,36.475192713,0.0,33.0121,3.46309271302
 08/02  11:00:00,28.9598493445,2.15193616235,1.85682622796,0.0,3.71167865564,18.077,44.5531056041,0.0,40.51485,4.03825560413
 08/02  12:00:00,30.4166651646,2.15193616235,4.04741248889,0.0,3.71167865564,18.077,40.0495872231,0.0,36.0132,4.03638722311
 08/02  13:00:00,30.0635374102,2.15193616235,3.99342439302,0.0,3.71167865564,18.077,34.3989343078,0.0,31.51155,2.88738430779
 08/02  14:00:00,24.0513839486,2.15193616235,2.98476424961,0.0,3.71167865564,13.077,23.8941659393,0.0,21.0077,2.88646593927
 08/02  15:00:00,22.9394119054,2.15193616235,1.89691765555,0.0,3.71167865564,13.077,22.3937902836,0.0,19.50715,2.88664028362
 08/02  16:00:00,22.7853119275,2.15193616235,1.75920834474,0.0,3.71167865564,13.077,24.8209846932,0.0,22.50825,2.31273469323
 08/02  17:00:00,28.9005934363,2.15193616235,2.91575072824,0.0,3.71167865564,18.077,29.5457161505,0.0,25.50935,4.03636615046
 08/02  18:00:00,30.6742889545,2.15193616235,4.64155845658,0.0,3.71167865564,18.077,30.1235269767,0.0,25.50935,4.61417697668
 08/02  19:00:00,29.2616846197,2.15193616235,3.09269705772,0.0,3.71167865564,18.077,30.7014833571,0.0,25.50935,5.19213335714
 08/02  20:00:00,23.0390447763,2.15193616235,1.31623660389,0.0,3.71167865564,13.077,27.12256992,0.0,22.50825,4.61431992002
 08/02  21:00:00,24.1011658667,2.15193616235,0.602924857467,0.0,3.71167865564,13.077,25.623372436,0.0,21.0077,4.61567243601
 08/02  22:00:00,23.3454216836,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0445378316,0.0,18.0066,4.0379378316
 08/02  23:00:00,24.4739779282,2.15193616235,0.0,0.0,3.71167865564,13.077,5.31353098682,0.0,3.0011,2.31243098682
 08/02  24:00:00,14.0598131717,2.15193616235,0.0,0.0,1.85583932782,5.577,5.34123256058,0.0289808551232,3.0011,2.31115170546
 08/03  01:00:00,9.79224306584,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  02:00:00,9.80835245655,0.0,0.0,0.0,0.618613109274,5.0,3.59319058567,0.0,3.0011,0.592090585675
 08/03  03:00:00,9.81277479707,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  04:00:00,9.96224986551,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  05:00:00,13.9090694512,2.15193616235,0.0,0.0,1.85583932782,5.577,9.35654415084,4.26281635266,4.50165,0.592077798181
 08/03  06:00:00,25.8705349167,2.15193616235,0.0,0.0,3.71167865564,18.077,15.4641502223,0.221186939783,13.50495,1.7380132825
 08/03  07:00:00,25.8692075547,2.15193616235,0.0052511268068,0.0,3.71167865564,18.077,26.2000311911,0.0,21.0077,5.19233119114
 08/03  08:00:00,20.9912080278,2.15193616235,0.0668562247285,0.0,3.71167865564,13.077,19.6215091589,0.0,15.0055,4.61600915894
 08/03  09:00:00,21.8563126815,2.15193616235,0.860980743656,0.0,3.71167865564,13.077,19.0439356528,0.0,15.0055,4.03843565282
 08/03  10:00:00,27.5168903737,2.15193616235,1.499215369,0.0,3.71167865564,18.077,36.4752353943,0.0,33.0121,3.46313539432
 08/03  11:00:00,29.4270256442,2.15193616235,2.30101115108,0.0,3.71167865564,18.077,44.552786978,0.0,40.51485,4.03793697798
 08/03  12:00:00,31.7097257106,2.15193616235,5.30430446402,0.0,3.71167865564,18.077,39.4756621474,0.0,36.0132,3.46246214739
 08/03  13:00:00,31.0425637142,2.15193616235,4.95137371717,0.0,3.71167865564,18.077,34.9725600098,0.0,31.51155,3.4610100098
 08/03  14:00:00,23.9905762612,2.15193616235,2.92769170111,0.0,3.71167865564,13.077,23.8945943996,0.0,21.0077,2.88689439956
 08/03  15:00:00,23.4387647458,2.15193616235,2.37664542211,0.0,3.71167865564,13.077,21.8204624499,0.0,19.50715,2.31331244986
 08/03  16:00:00,23.6154677301,2.15193616235,2.56840906363,0.0,3.71167865564,13.077,25.3949816902,0.0,22.50825,2.8867316902
 08/03  17:00:00,29.8834898074,2.15193616235,3.87737667531,0.0,3.71167865564,18.077,29.545563343,0.0,25.50935,4.03621334298
 08/03  18:00:00,31.7913458873,2.15193616235,5.73986280406,0.0,3.71167865564,18.077,30.1240320554,0.0,25.50935,4.61468205536
 08/03  19:00:00,31.0073058166,2.15193616235,4.79038675399,0.0,3.71167865564,18.077,30.7016897694,0.0,25.50935,5.19233976943
 08/03  20:00:00,24.0942568812,2.15193616235,2.30860226358,0.0,3.71167865564,13.077,27.1226723585,0.0,22.50825,4.61442235854
 08/03  21:00:00,25.1315681285,2.15193616235,1.57270813914,0.0,3.71167865564,13.077,25.6234816584,0.0,21.0077,4.61578165841
 08/03  22:00:00,24.2933413189,2.15193616235,0.892133503071,0.0,3.71167865564,13.077,22.0446259157,0.0,18.0066,4.03802591575
 08/03  23:00:00,24.7351127502,2.15193616235,0.212342472398,0.0,3.71167865564,13.077,5.31330672397,0.0,3.0011,2.31220672397
 08/03  24:00:00,14.3346528589,2.15193616235,0.187014473558,0.0,1.85583932782,5.577,4.76834055534,0.0290531249065,3.0011,1.73818743044
 08/04  01:00:00,9.85573527306,0.0,0.0,0.0,0.618613109274,5.0,3.59319433679,0.0,3.0011,0.592094336786
 08/04  02:00:00,9.85048403317,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  03:00:00,9.85289486206,0.0,0.0,0.0,0.618613109274,5.0,3.59317441365,0.0,3.0011,0.592074413649
 08/04  04:00:00,10.6069273964,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  05:00:00,14.5766516309,2.15193616235,0.0,0.0,1.85583932782,5.577,5.2434185266,0.1496882175,4.50165,0.592080309095
 08/04  06:00:00,26.2760163735,2.15193616235,0.0236563850968,0.0,3.71167865564,18.077,14.6703950563,0.0,13.50495,1.16544505635
 08/04  07:00:00,26.3763857952,2.15193616235,0.417250233777,0.0,3.71167865564,18.077,26.1990712067,0.0,21.0077,5.19137120674
 08/04  08:00:00,21.701699483,2.15193616235,0.723618499504,0.0,3.71167865564,13.077,20.195754884,0.0,15.0055,5.19025488397
 08/04  09:00:00,22.1580792457,2.15193616235,1.14785438729,0.0,3.71167865564,13.077,19.0437539025,0.0,15.0055,4.03825390249
 08/04  10:00:00,27.6946881272,2.15193616235,1.66725623954,0.0,3.71167865564,18.077,36.4750543406,0.0,33.0121,3.46295434055
 08/04  11:00:00,29.9484352432,2.15193616235,2.80509659324,0.0,3.71167865564,18.077,44.5532252242,0.0,40.51485,4.0383752242
 08/04  12:00:00,32.4344831438,2.15193616235,6.03170602743,0.0,3.71167865564,18.077,39.4759805232,0.0,36.0132,3.46278052317
 08/04  13:00:00,31.5779740113,2.15193616235,5.48517818026,0.0,3.71167865564,18.077,34.9725883921,0.0,31.51155,3.46103839214
 08/04  14:00:00,24.7835494157,2.15193616235,3.69946273026,0.0,3.71167865564,13.077,23.3204475167,0.0,21.0077,2.31274751673
 08/04  15:00:00,24.615070183,2.15193616235,3.52590518112,0.0,3.71167865564,13.077,22.3939480291,0.0,19.50715,2.88679802906
 08/04  16:00:00,24.517936596,2.15193616235,3.4484665944,0.0,3.71167865564,13.077,25.3949571202,0.0,22.50825,2.88670712024
 08/04  17:00:00,30.2190981242,2.15193616235,4.20394702944,0.0,3.71167865564,18.077,28.9724170856,0.0,25.50935,3.46306708557
 08/04  18:00:00,33.363652267,2.15193616235,7.28930413118,0.0,3.71167865564,18.077,30.6993059602,0.0,25.50935,5.18995596024
 08/04  19:00:00,31.6746789862,2.15193616235,5.63471429706,0.0,3.71167865564,18.077,30.7006449609,0.0,25.50935,5.1912949609
 08/04  20:00:00,24.0050431592,2.15193616235,2.38798187055,0.0,3.71167865564,13.077,26.5477616488,0.0,22.50825,4.03951164878
 08/04  21:00:00,25.4824211755,2.15193616235,2.02829717802,0.0,3.71167865564,13.077,26.1965842785,0.0,21.0077,5.18888427848
 08/04  22:00:00,25.0125121517,2.15193616235,1.57241321029,0.0,3.71167865564,13.077,22.0438715111,0.0,18.0066,4.03727151107
 08/04  23:00:00,25.5870475308,2.15193616235,1.02178949919,0.0,3.71167865564,13.077,5.31351701027,0.0,3.0011,2.31241701027
 08/04  24:00:00,14.1652325573,2.15193616235,0.0,0.0,1.85583932782,5.577,4.73989268005,0.0,3.0011,1.73879268005
 08/05  01:00:00,9.88046677926,0.0,0.0,0.0,0.618613109274,5.0,3.59317775242,0.0,3.0011,0.592077752415
 08/05  02:00:00,9.88810042071,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  03:00:00,9.90182277689,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  04:00:00,10.0771378809,0.0,0.0,0.0,0.618613109274,5.0,3.59318364678,0.0,3.0011,0.592083646782
 08/05  05:00:00,14.0521673156,2.15193616235,0.0,0.0,1.85583932782,5.577,4.57612324499,0.0544732449875,4.50165,0.02
 08/05  06:00:00,26.6355357936,2.15193616235,0.00998538956301,0.0,3.71167865564,18.077,15.2429053698,0.0,13.50495,1.73795536979
 08/05  07:00:00,26.3934080614,2.15193616235,0.430497068225,0.0,3.71167865564,18.077,22.7457845449,0.0,21.0077,1.73808454492
 08/05  08:00:00,21.7498688307,2.15193616235,0.761986602582,0.0,3.71167865564,13.077,16.1709667402,0.0,15.0055,1.16546674022
 08/05  09:00:00,22.0475642748,2.15193616235,1.03923545733,0.0,3.71167865564,13.077,19.6189482301,0.0,15.0055,4.6134482301
 08/05  10:00:00,27.408986393,2.15193616235,1.39220297862,0.0,3.71167865564,18.077,37.0494687078,0.0,33.0121,4.0373687078
 08/05  11:00:00,29.3592401773,2.15193616235,2.22848775307,0.0,3.71167865564,18.077,44.5545543699,0.0,40.51485,4.03970436994
 08/05  12:00:00,32.539549532,2.15193616235,6.12430724837,0.0,3.71167865564,18.077,40.6274716586,0.0,36.0132,4.61427165856
 08/05  13:00:00,31.0038929062,2.15193616235,4.91870515747,0.0,3.71167865564,18.077,35.5494896986,0.0,31.51155,4.03793969862
 08/05  14:00:00,23.4292938111,2.15193616235,2.37976174445,0.0,3.71167865564,13.077,24.4700490581,0.0,21.0077,3.46234905806
 08/05  15:00:00,23.2480380094,2.15193616235,2.19847301216,0.0,3.71167865564,13.077,23.5435256226,0.0,19.50715,4.03637562261
 08/05  16:00:00,23.6639308725,2.15193616235,2.60559219215,0.0,3.71167865564,13.077,25.3960855436,0.0,22.50825,2.8878355436
 08/05  17:00:00,29.1010908505,2.15193616235,3.09103188085,0.0,3.71167865564,18.077,28.9716651735,0.0,25.50935,3.46231517346
 08/05  18:00:00,31.8390719813,2.15193616235,5.78896231737,0.0,3.71167865564,18.077,30.6991943005,0.0,25.50935,5.18984430052
 08/05  19:00:00,30.8423635019,2.15193616235,4.62764807468,0.0,3.71167865564,18.077,30.1252531136,0.0,25.50935,4.61590311358
 08/05  20:00:00,23.8623366526,2.15193616235,2.08651555442,0.0,3.71167865564,13.077,27.1218036801,0.0,22.50825,4.61355368012
 08/05  21:00:00,24.9146440089,2.15193616235,1.36909132406,0.0,3.71167865564,13.077,25.623069905,0.0,21.0077,4.61536990497
 08/05  22:00:00,23.9182262427,2.15193616235,0.531347052405,0.0,3.71167865564,13.077,21.4689374684,0.0,18.0066,3.46233746842
 08/05  23:00:00,24.5083472226,2.15193616235,0.0,0.0,3.71167865564,13.077,5.88793344869,0.0,3.0011,2.88683344869
 08/05  24:00:00,14.1092974599,2.15193616235,0.0,0.0,1.85583932782,5.577,4.76511795107,0.025782178244,3.0011,1.73823577283
 08/06  01:00:00,9.86002349939,0.0,0.0,0.0,0.618613109274,5.0,3.59319344685,0.0,3.0011,0.592093446854
 08/06  02:00:00,9.87558630543,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  03:00:00,9.8853986641,0.0,0.0,0.0,0.618613109274,5.0,3.59314761468,0.0,3.0011,0.592047614683
 08/06  04:00:00,10.055039575,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  05:00:00,14.042299009,2.15193616235,0.0,0.0,1.85583932782,5.577,5.14723528803,0.0535317328181,4.50165,0.592053555216
 08/06  06:00:00,26.6103668791,2.15193616235,0.00797729740538,0.0,3.71167865564,18.077,14.6701296009,0.0,13.50495,1.16517960087
 08/06  07:00:00,25.9286282152,2.15193616235,0.0084285025331,0.0,3.71167865564,18.077,22.7458906911,0.0,21.0077,1.73819069107
 08/06  08:00:00,21.1796848193,2.15193616235,0.219014145106,0.0,3.71167865564,13.077,16.1709003936,0.0,15.0055,1.16540039362
 08/06  09:00:00,22.1681562258,2.15193616235,1.1578170552,0.0,3.71167865564,13.077,16.7437331857,0.0,15.0055,1.73823318573
 08/06  10:00:00,28.1715942251,2.15193616235,2.12965029191,0.0,3.71167865564,18.077,37.625272022,0.0,33.0121,4.61317202198
 08/06  11:00:00,30.237570288,2.15193616235,3.08694212153,0.0,3.71167865564,18.077,44.5535897469,0.0,40.51485,4.03873974693
 08/06  12:00:00,30.7066170048,2.15193616235,4.32148918206,0.0,3.71167865564,18.077,40.0500772604,0.0,36.0132,4.03687726039
 08/06  13:00:00,31.0100881228,2.15193616235,4.92012046586,0.0,3.71167865564,18.077,34.9743093013,0.0,31.51155,3.4627593013
 08/06  14:00:00,25.6486165163,2.15193616235,4.54879751659,0.0,3.71167865564,13.077,23.8940083292,0.0,21.0077,2.88630832924
 08/06  15:00:00,25.5783312626,2.15193616235,4.47378070831,0.0,3.71167865564,13.077,21.8203844341,0.0,19.50715,2.31323443408
 08/06  16:00:00,25.5401638401,2.15193616235,4.43612731823,0.0,3.71167865564,13.077,25.3946504241,0.0,22.50825,2.88640042409
 08/06  17:00:00,30.7944466133,2.15193616235,4.74632364763,0.0,3.71167865564,18.077,28.9716770083,0.0,25.50935,3.46232700828
 08/06  18:00:00,31.6987248208,2.15193616235,5.65514616497,0.0,3.71167865564,18.077,30.1228431966,0.0,25.50935,4.61349319657
 08/06  19:00:00,31.3104200482,2.15193616235,5.08362139766,0.0,3.71167865564,18.077,30.123461724,0.0,25.50935,4.61411172398
 08/06  20:00:00,25.0338990222,2.15193616235,2.61192083587,0.0,3.71167865564,13.077,25.9713346976,0.0,22.50825,3.46308469761
 08/06  21:00:00,25.1664065446,2.15193616235,1.6103870979,0.0,3.71167865564,13.077,25.6214926984,0.0,21.0077,4.6137926984
