Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/06  22:00:00,24.579138943,2.15193616235,1.16380081582,0.0,3.71167865564,13.077,21.4690487281,0.0,18.0066,3.46244872813
 08/06  23:00:00,25.1624827279,2.15193616235,0.617529006903,0.0,3.71167865564,13.077,4.73981698413,0.0,3.0011,1.73871698413
 08/06  24:00:00,14.1348424105,2.15193616235,0.0,0.0,1.85583932782,5.577,5.33750541428,0.0242036937361,3.0011,2.31220172055
 08/07  01:00:00,9.85845872873,0.0,0.0,0.0,0.618613109274,5.0,3.59314951506,0.0,3.0011,0.592049515063
 08/07  02:00:00,9.86467997919,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  03:00:00,9.87589142377,0.0,0.0,0.0,0.618613109274,5.0,3.59315545435,0.0,3.0011,0.592055454351
 08/07  04:00:00,10.0560375606,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  05:00:00,14.0368602132,2.15193616235,0.0,0.0,1.85583932782,5.577,4.57538793581,0.0537379358076,4.50165,0.02
 08/07  06:00:00,26.7255361804,2.15193616235,0.0873031983931,0.0,3.71167865564,18.077,15.2429717323,0.0,13.50495,1.73802173228
 08/07  07:00:00,27.1263352639,2.15193616235,1.13861428732,0.0,3.71167865564,18.077,26.1998189662,0.0,21.0077,5.19211896616
 08/07  08:00:00,22.7647609441,2.15193616235,1.73897521769,0.0,3.71167865564,13.077,19.6213967337,0.0,15.0055,4.61589673368
 08/07  09:00:00,23.2626006252,2.15193616235,2.2117094802,0.0,3.71167865564,13.077,19.0441780054,0.0,15.0055,4.03867800545
 08/07  10:00:00,29.291430448,2.15193616235,3.21989735834,0.0,3.71167865564,18.077,37.0488948615,0.0,33.0121,4.03679486153
 08/07  11:00:00,32.1110440754,2.15193616235,4.92203940062,0.0,3.71167865564,18.077,44.553222009,0.0,40.51485,4.03837200903
 08/07  12:00:00,33.0030520576,2.15193616235,6.5649989593,0.0,3.71167865564,18.077,39.4752086934,0.0,36.0132,3.46200869343
 08/07  13:00:00,32.5109585066,2.15193616235,6.39954347446,0.0,3.71167865564,18.077,34.3989856182,0.0,31.51155,2.88743561816
 08/07  14:00:00,26.5257215596,2.15193616235,5.41278341529,0.0,3.71167865564,13.077,23.8942252123,0.0,21.0077,2.88652521226
 08/07  15:00:00,26.1635391533,2.15193616235,5.04576034425,0.0,3.71167865564,13.077,22.3936132311,0.0,19.50715,2.88646323106
 08/07  16:00:00,26.1241383032,2.15193616235,5.00658682147,0.0,3.71167865564,13.077,25.3952117971,0.0,22.50825,2.88696179705
 08/07  17:00:00,31.8882071696,2.15193616235,5.81842002912,0.0,3.71167865564,18.077,28.9722661798,0.0,25.50935,3.46291617977
 08/07  18:00:00,32.025336694,2.15193616235,5.96851756746,0.0,3.71167865564,18.077,30.1249614189,0.0,25.50935,4.61561141888
 08/07  19:00:00,31.805339665,2.15193616235,5.56427666217,0.0,3.71167865564,18.077,30.7011992564,0.0,25.50935,5.19184925638
 08/07  20:00:00,26.662110445,2.15193616235,4.19092175465,0.0,3.71167865564,13.077,27.1223232934,0.0,22.50825,4.6140732934
 08/07  21:00:00,26.6140347559,2.15193616235,2.99951112436,0.0,3.71167865564,13.077,25.6232577708,0.0,21.0077,4.61555777076
 08/07  22:00:00,25.5498047672,2.15193616235,2.08186327945,0.0,3.71167865564,13.077,22.0442065408,0.0,18.0066,4.03760654078
 08/07  23:00:00,25.9933525471,2.15193616235,1.40539842316,0.0,3.71167865564,13.077,5.31339499371,0.0,3.0011,2.31229499371
 08/07  24:00:00,14.9661531307,2.15193616235,0.760637795714,0.0,1.85583932782,5.577,5.31209010107,0.0,3.0011,2.31099010107
 08/08  01:00:00,9.90968680137,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  02:00:00,9.90866517888,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  03:00:00,9.90811937102,0.0,0.0,0.0,0.618613109274,5.0,3.59317777486,0.0,3.0011,0.59207777486
 08/08  04:00:00,10.702249357,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  05:00:00,14.664934268,2.15193616235,0.0,0.0,1.85583932782,5.577,5.1493763187,0.0556426510675,4.50165,0.592083667629
 08/08  06:00:00,27.5283122897,2.15193616235,0.569468352256,0.0,3.71167865564,18.077,14.6704483135,0.0,13.50495,1.16549831348
 08/08  07:00:00,27.3487942324,2.15193616235,1.34515119179,0.0,3.71167865564,18.077,26.3774005305,0.0,21.0077,5.36970053053
 08/08  08:00:00,22.2077537461,2.15193616235,1.21007678415,0.0,3.71167865564,13.077,20.017707222,0.0,15.0055,5.01220722201
 08/08  09:00:00,22.4205981313,2.15193616235,1.39873611938,0.0,3.71167865564,13.077,19.0437306593,0.0,15.0055,4.03823065934
 08/08  10:00:00,27.9869723582,2.15193616235,1.94679779093,0.0,3.71167865564,18.077,36.475129994,0.0,33.0121,3.46302999401
 08/08  11:00:00,30.6943548337,2.15193616235,3.53934629162,0.0,3.71167865564,18.077,44.5531303397,0.0,40.51485,4.03828033966
 08/08  12:00:00,32.7287369484,2.15193616235,6.31870152802,0.0,3.71167865564,18.077,39.4758920617,0.0,36.0132,3.46269206167
 08/08  13:00:00,32.1716690357,2.15193616235,6.07046098361,0.0,3.71167865564,18.077,34.9725191861,0.0,31.51155,3.46096918608
 08/08  14:00:00,25.759281762,2.15193616235,4.66073764719,0.0,3.71167865564,13.077,23.3206133325,0.0,21.0077,2.31291333253
 08/08  15:00:00,25.434654932,2.15193616235,4.3310745099,0.0,3.71167865564,13.077,22.3932971206,0.0,19.50715,2.8861471206
 08/08  16:00:00,25.2250499502,2.15193616235,4.13724807825,0.0,3.71167865564,13.077,25.3947041412,0.0,22.50825,2.88645414122
 08/08  17:00:00,31.4408971559,2.15193616235,5.40451834538,0.0,3.71167865564,18.077,28.9722868789,0.0,25.50935,3.46293687894
 08/08  18:00:00,33.5964963224,2.15193616235,7.51979483048,0.0,3.71167865564,18.077,30.1250827154,0.0,25.50935,4.61573271541
 08/08  19:00:00,32.1818747368,2.15193616235,6.13190988892,0.0,3.71167865564,18.077,31.2764588992,0.0,25.50935,5.76710889917
 08/08  20:00:00,25.4971254278,2.15193616235,3.23353780224,0.0,3.71167865564,13.077,26.5480914978,0.0,22.50825,4.03984149778
 08/08  21:00:00,25.2086778001,2.15193616235,1.76985719635,0.0,3.71167865564,13.077,26.1976896922,0.0,21.0077,5.1899896922
 08/08  22:00:00,24.5410818036,2.15193616235,1.12913434945,0.0,3.71167865564,13.077,21.4703875167,0.0,18.0066,3.46378751668
 08/08  23:00:00,25.3757325405,2.15193616235,0.820932821147,0.0,3.71167865564,13.077,5.88611857748,0.0,3.0011,2.88501857748
 08/08  24:00:00,14.7571877727,2.15193616235,0.570880654596,0.0,1.85583932782,5.577,4.73964898226,0.0,3.0011,1.73854898226
 08/09  01:00:00,9.90619650848,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  02:00:00,9.89219444546,0.0,0.0,0.0,0.618613109274,5.0,3.5931856071,0.0,3.0011,0.592085607101
 08/09  03:00:00,9.88367068676,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  04:00:00,10.0360631214,0.0,0.0,0.0,0.618613109274,5.0,3.59316566345,0.0,3.0011,0.592065663453
 08/09  05:00:00,14.0109951573,2.15193616235,0.012063811051,0.0,1.85583932782,5.577,4.61808454711,0.0964345471086,4.50165,0.02
 08/09  06:00:00,27.0411272284,2.15193616235,0.397743185809,0.0,3.71167865564,18.077,15.2431393575,0.0,13.50495,1.73818935753
 08/09  07:00:00,26.9045171998,2.15193616235,0.920917514948,0.0,3.71167865564,18.077,26.1995379154,0.0,21.0077,5.19183791542
 08/09  08:00:00,21.9060763246,2.15193616235,0.927248316007,0.0,3.71167865564,13.077,19.621418383,0.0,15.0055,4.61591838299
 08/09  09:00:00,22.7564447136,2.15193616235,1.72236049474,0.0,3.71167865564,13.077,19.043949872,0.0,15.0055,4.03844987198
 08/09  10:00:00,28.275095565,2.15193616235,2.22449153823,0.0,3.71167865564,18.077,36.4749291433,0.0,33.0121,3.46282914326
 08/09  11:00:00,31.0335889819,2.15193616235,3.85948779053,0.0,3.71167865564,18.077,44.5523433475,0.0,40.51485,4.03749334747
 08/09  12:00:00,34.6277057161,2.15193616235,8.15430634802,0.0,3.71167865564,18.077,39.4762344535,0.0,36.0132,3.46303445353
 08/09  13:00:00,33.3336153783,2.15193616235,7.20667922632,0.0,3.71167865564,18.077,34.9730969136,0.0,31.51155,3.46154691358
 08/09  14:00:00,24.9560065459,2.15193616235,3.87422467222,0.0,3.71167865564,13.077,23.8946708438,0.0,21.0077,2.88697084381
 08/09  15:00:00,23.4573507945,2.15193616235,2.39809461419,0.0,3.71167865564,13.077,21.8207015753,0.0,19.50715,2.31355157529
 08/09  16:00:00,22.6971264096,2.15193616235,1.6647664097,0.0,3.71167865564,13.077,25.395062129,0.0,22.50825,2.88681212903
 08/09  17:00:00,27.653395248,2.15193616235,1.7111400521,0.0,3.71167865564,18.077,28.9723212396,0.0,25.50935,3.46297123956
 08/09  18:00:00,28.3911414386,2.15193616235,2.42641994259,0.0,3.71167865564,18.077,30.6985737856,0.0,25.50935,5.18922378564
 08/09  19:00:00,28.0027852222,2.15193616235,1.87711387012,0.0,3.71167865564,18.077,30.7003715171,0.0,25.50935,5.19102151712
 08/09  20:00:00,23.1616504531,2.15193616235,0.829323772512,0.0,3.71167865564,13.077,26.5471892366,0.0,22.50825,4.03893923655
 08/09  21:00:00,23.8773481068,2.15193616235,0.385704486257,0.0,3.71167865564,13.077,26.1962371769,0.0,21.0077,5.18853717694
 08/09  22:00:00,23.3594607739,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0437211694,0.0,18.0066,4.03712116945
 08/09  23:00:00,24.5144385276,2.15193616235,0.0,0.0,3.71167865564,13.077,5.31248182137,0.0,3.0011,2.31138182137
 08/09  24:00:00,14.1292479288,2.15193616235,0.0,0.0,1.85583932782,5.577,4.76526678282,0.0254445225275,3.0011,1.73872226029
 08/10  01:00:00,9.86846842731,0.0,0.0,0.0,0.618613109274,5.0,3.59315550208,0.0,3.0011,0.592055502077
 08/10  02:00:00,9.87353870924,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  03:00:00,9.87493747675,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  04:00:00,10.0364552279,0.0,0.0,0.0,0.618613109274,5.0,3.59316143183,0.0,3.0011,0.592061431825
 08/10  05:00:00,14.0138900572,2.15193616235,0.0,0.0,1.85583932782,5.577,4.59899001357,0.077340013567,4.50165,0.02
 08/10  06:00:00,26.6070336046,2.15193616235,0.00794727582713,0.0,3.71167865564,18.077,15.2429016555,0.0,13.50495,1.73795165554
 08/10  07:00:00,26.226210433,2.15193616235,0.280935079235,0.0,3.71167865564,18.077,26.1994213718,0.0,21.0077,5.19172137176
 08/10  08:00:00,21.3925099742,2.15193616235,0.420529316739,0.0,3.71167865564,13.077,19.6206824544,0.0,15.0055,4.61518245438
 08/10  09:00:00,21.5839287987,2.15193616235,0.59492513629,0.0,3.71167865564,13.077,19.0437383938,0.0,15.0055,4.03823839383
 08/10  10:00:00,27.5109846647,2.15193616235,1.50088721621,0.0,3.71167865564,18.077,36.475052607,0.0,33.0121,3.46295260701
 08/10  11:00:00,30.6780147403,2.15193616235,3.51897367358,0.0,3.71167865564,18.077,44.5532456385,0.0,40.51485,4.0383956385
 08/10  12:00:00,32.6357441428,2.15193616235,6.2297871956,0.0,3.71167865564,18.077,40.0500273682,0.0,36.0132,4.03682736818
 08/10  13:00:00,32.351114717,2.15193616235,6.24601516291,0.0,3.71167865564,18.077,34.3993130748,0.0,31.51155,2.88776307476
 08/10  14:00:00,25.8621840542,2.15193616235,4.75788491906,0.0,3.71167865564,13.077,23.8940832256,0.0,21.0077,2.88638322563
 08/10  15:00:00,25.4187210391,2.15193616235,4.31489784054,0.0,3.71167865564,13.077,22.3933503023,0.0,19.50715,2.88620030227
 08/10  16:00:00,25.5235225462,2.15193616235,4.41944511064,0.0,3.71167865564,13.077,24.8214687676,0.0,22.50825,2.31321876764
 08/10  17:00:00,32.060522783,2.15193616235,5.99855889338,0.0,3.71167865564,18.077,29.5461368196,0.0,25.50935,4.03678681961
 08/10  18:00:00,32.9964166965,2.15193616235,6.93208897838,0.0,3.71167865564,18.077,30.1251453039,0.0,25.50935,4.61579530394
 08/10  19:00:00,32.5013692586,2.15193616235,6.25155004841,0.0,3.71167865564,18.077,30.7013944006,0.0,25.50935,5.19204440063
 08/10  20:00:00,26.2542519721,2.15193616235,3.79858416951,0.0,3.71167865564,13.077,27.1223885051,0.0,22.50825,4.61413850512
 08/10  21:00:00,25.7817275835,2.15193616235,2.19343992346,0.0,3.71167865564,13.077,25.6234548091,0.0,21.0077,4.61575480909
 08/10  22:00:00,25.1297515935,2.15193616235,1.6892060481,0.0,3.71167865564,13.077,22.0444440748,0.0,18.0066,4.03784407482
 08/10  23:00:00,25.1704648095,2.15193616235,0.624983290213,0.0,3.71167865564,13.077,5.31337610629,0.0,3.0011,2.31227610629
 08/10  24:00:00,14.1307453365,2.15193616235,0.0,0.0,1.85583932782,5.577,4.76520887831,0.0253987678857,3.0011,1.73871011042
 08/11  01:00:00,9.87295684312,0.0,0.0,0.0,0.618613109274,5.0,3.59316414432,0.0,3.0011,0.592064144318
 08/11  02:00:00,9.88462875124,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  03:00:00,9.88886493231,0.0,0.0,0.0,0.618613109274,5.0,3.59317006031,0.0,3.0011,0.592070060312
 08/11  04:00:00,10.6691133013,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  05:00:00,14.6494168518,2.15193616235,0.0,0.0,1.85583932782,5.577,4.57581084862,0.0541608486193,4.50165,0.02
 08/11  06:00:00,26.8723903634,2.15193616235,0.00765424923361,0.0,3.71167865564,18.077,15.243005165,0.0,13.50495,1.73805516501
 08/11  07:00:00,26.5897715045,2.15193616235,0.638639797711,0.0,3.71167865564,18.077,26.1996697913,0.0,21.0077,5.19196979134
 08/11  08:00:00,22.4696531195,2.15193616235,1.45593457831,0.0,3.71167865564,13.077,19.6212904162,0.0,15.0055,4.61579041623
 08/11  09:00:00,22.7648376373,2.15193616235,1.73310363571,0.0,3.71167865564,13.077,19.0439429226,0.0,15.0055,4.03844292263
 08/11  10:00:00,28.4913638588,2.15193616235,2.44458121368,0.0,3.71167865564,18.077,37.0489588945,0.0,33.0121,4.03685889446
 08/11  11:00:00,31.2822246264,2.15193616235,4.1198199068,0.0,3.71167865564,18.077,43.9791010476,0.0,40.51485,3.46425104764
 08/11  12:00:00,32.0555792149,2.15193616235,5.65021370615,0.0,3.71167865564,18.077,40.0491848074,0.0,36.0132,4.03598480745
 08/11  13:00:00,32.1470231256,2.15193616235,6.05161492319,0.0,3.71167865564,18.077,34.3995355614,0.0,31.51155,2.88798556143
 08/11  14:00:00,26.1616010882,2.15193616235,5.06148377117,0.0,3.71167865564,13.077,23.8937395393,0.0,21.0077,2.88603953935
 08/11  15:00:00,25.5988627556,2.15193616235,4.49456564996,0.0,3.71167865564,13.077,22.3935631757,0.0,19.50715,2.88641317574
 08/11  16:00:00,25.592909603,2.15193616235,4.48889956421,0.0,3.71167865564,13.077,24.8216305224,0.0,22.50825,2.31338052243
 08/11  17:00:00,31.6226878089,2.15193616235,5.5549730607,0.0,3.71167865564,18.077,29.5460423896,0.0,25.50935,4.03669238964
 08/11  18:00:00,31.9352657931,2.15193616235,5.88295388173,0.0,3.71167865564,18.077,30.1248745328,0.0,25.50935,4.61552453278
 08/11  19:00:00,31.3676421855,2.15193616235,5.33593771434,0.0,3.71167865564,18.077,30.7016516858,0.0,25.50935,5.19230168577
 08/11  20:00:00,25.6715798523,2.15193616235,3.40340522001,0.0,3.71167865564,13.077,27.1223364898,0.0,22.50825,4.61408648982
 08/11  21:00:00,25.5100172107,2.15193616235,2.05780386992,0.0,3.71167865564,13.077,25.6236798484,0.0,21.0077,4.61597984836
 08/11  22:00:00,24.9315784553,2.15193616235,1.49773464802,0.0,3.71167865564,13.077,22.0443538993,0.0,18.0066,4.03775389929
 08/11  23:00:00,25.5135273953,2.15193616235,0.951207326038,0.0,3.71167865564,13.077,5.31378758605,0.0,3.0011,2.31268758605
 08/11  24:00:00,14.1787377295,2.15193616235,0.0219636032786,0.0,1.85583932782,5.577,4.73961789177,0.0,3.0011,1.73851789177
 08/12  01:00:00,9.86045716618,0.0,0.0,0.0,0.618613109274,5.0,3.59318724421,0.0,3.0011,0.592087244207
 08/12  02:00:00,9.86038939145,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  03:00:00,9.85905953997,0.0,0.0,0.0,0.618613109274,5.0,3.59319313874,0.0,3.0011,0.592093138738
 08/12  04:00:00,10.0222301891,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  05:00:00,13.9824948539,2.15193616235,0.0,0.0,1.85583932782,5.577,5.2347034816,0.141006198599,4.50165,0.592047283006
 08/12  06:00:00,26.5717253316,2.15193616235,0.00847475897691,0.0,3.71167865564,18.077,14.670305125,0.0,13.50495,1.16535512502
 08/12  07:00:00,25.9190059459,2.15193616235,0.00688646682927,0.0,3.71167865564,18.077,22.745863033,0.0,21.0077,1.73816303305
 08/12  08:00:00,21.2058367578,2.15193616235,0.260328813507,0.0,3.71167865564,13.077,16.1710044563,0.0,15.0055,1.1655044563
 08/12  09:00:00,22.032064225,2.15193616235,1.0361673703,0.0,3.71167865564,13.077,19.6194726657,0.0,15.0055,4.61397266574
 08/12  10:00:00,27.7876244498,2.15193616235,1.75962633393,0.0,3.71167865564,18.077,37.0503058848,0.0,33.0121,4.03820588476
 08/12  11:00:00,30.101705502,2.15193616235,2.95276582304,0.0,3.71167865564,18.077,44.5545045051,0.0,40.51485,4.03965450514
 08/12  12:00:00,31.6131578329,2.15193616235,5.21110217917,0.0,3.71167865564,18.077,40.6268619928,0.0,36.0132,4.61366199279
 08/12  13:00:00,31.501820771,2.15193616235,5.40148827748,0.0,3.71167865564,18.077,35.5489174747,0.0,31.51155,4.03736747471
 08/12  14:00:00,24.9242949982,2.15193616235,3.83445704271,0.0,3.71167865564,13.077,24.4699523366,0.0,21.0077,3.46225233662
 08/12  15:00:00,24.4483527682,2.15193616235,3.36032634573,0.0,3.71167865564,13.077,22.9693016935,0.0,19.50715,3.46215169352
 08/12  16:00:00,24.7892562961,2.15193616235,3.72163853446,0.0,3.71167865564,13.077,25.9696985523,0.0,22.50825,3.46144855231
 08/12  17:00:00,30.0811221671,2.15193616235,4.06017345551,0.0,3.71167865564,18.077,28.9723025294,0.0,25.50935,3.46295252942
 08/12  18:00:00,31.1832322546,2.15193616235,5.14170555962,0.0,3.71167865564,18.077,30.125074356,0.0,25.50935,4.61572435605
 08/12  19:00:00,30.3476849089,2.15193616235,4.14156943988,0.0,3.71167865564,18.077,30.6996246749,0.0,25.50935,5.19027467486
 08/12  20:00:00,24.3378458827,2.15193616235,1.93440042292,0.0,3.71167865564,13.077,26.5479113989,0.0,22.50825,4.03966139891
 08/12  21:00:00,24.9254900374,2.15193616235,1.37889062551,0.0,3.71167865564,13.077,26.1976374402,0.0,21.0077,5.1899374402
 08/12  22:00:00,24.4408336662,2.15193616235,1.03419513112,0.0,3.71167865564,13.077,21.4687636167,0.0,18.0066,3.46216361674
 08/12  23:00:00,25.0610366186,2.15193616235,0.524537360049,0.0,3.71167865564,13.077,5.88767325435,0.0,3.0011,2.88657325435
 08/12  24:00:00,14.1358403082,2.15193616235,0.0,0.0,1.85583932782,5.577,4.73975856234,0.0,3.0011,1.73865856234
 08/13  01:00:00,9.85369428426,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  02:00:00,9.84588284401,0.0,0.0,0.0,0.618613109274,5.0,3.59319596878,0.0,3.0011,0.592095968777
 08/13  03:00:00,9.84748028187,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  04:00:00,10.0156101082,0.0,0.0,0.0,0.618613109274,5.0,3.59315014707,0.0,3.0011,0.592050147068
 08/13  05:00:00,13.9769057209,2.15193616235,0.0,0.0,1.85583932782,5.577,4.66455578839,0.142905788386,4.50165,0.02
 08/13  06:00:00,26.5745731111,2.15193616235,0.00593862054385,0.0,3.71167865564,18.077,15.2431630615,0.0,13.50495,1.73821306145
 08/13  07:00:00,25.9215508612,2.15193616235,0.00591335468705,0.0,3.71167865564,18.077,22.1731728842,0.0,21.0077,1.16547288419
 08/13  08:00:00,21.4147705565,2.15193616235,0.456781793905,0.0,3.71167865564,13.077,16.7437309316,0.0,15.0055,1.7382309316
 08/13  09:00:00,22.4215244742,2.15193616235,1.40395705459,0.0,3.71167865564,13.077,16.7436860569,0.0,15.0055,1.73818605687
 08/13  10:00:00,28.1524689673,2.15193616235,2.10883724884,0.0,3.71167865564,18.077,37.0518086999,0.0,33.0121,4.03970869991
 08/13  11:00:00,31.1355166587,2.15193616235,3.96141546708,0.0,3.71167865564,18.077,45.1286502425,0.0,40.51485,4.61380024251
 08/13  12:00:00,31.3673566849,2.15193616235,4.97222212189,0.0,3.71167865564,18.077,39.4759249344,0.0,36.0132,3.46272493441
 08/13  13:00:00,31.2851306408,2.15193616235,5.19856362691,0.0,3.71167865564,18.077,34.9738920565,0.0,31.51155,3.46234205652
 08/13  14:00:00,25.8644588029,2.15193616235,4.76483545178,0.0,3.71167865564,13.077,23.8937196512,0.0,21.0077,2.88601965117
 08/13  15:00:00,25.8894461674,2.15193616235,4.7849321305,0.0,3.71167865564,13.077,22.3936324096,0.0,19.50715,2.88648240965
 08/13  16:00:00,25.8807990827,2.15193616235,4.77602655108,0.0,3.71167865564,13.077,24.8216078302,0.0,22.50825,2.31335783019
 08/13  17:00:00,31.3657082611,2.15193616235,5.31134812262,0.0,3.71167865564,18.077,29.5459204098,0.0,25.50935,4.03657040983
 08/13  18:00:00,31.7763957213,2.15193616235,5.71888578641,0.0,3.71167865564,18.077,29.5490497232,0.0,25.50935,4.03969972325
 08/13  19:00:00,31.2176299889,2.15193616235,4.98805964716,0.0,3.71167865564,18.077,30.12342982,0.0,25.50935,4.61407981996
 08/13  20:00:00,25.7256320348,2.15193616235,3.27846658341,0.0,3.71167865564,13.077,25.9709934538,0.0,22.50825,3.46274345381
 08/13  21:00:00,25.8858953746,2.15193616235,2.2879864965,0.0,3.71167865564,13.077,25.6206697118,0.0,21.0077,4.61296971185
 08/13  22:00:00,25.0412906795,2.15193616235,1.59854348937,0.0,3.71167865564,13.077,21.4690017402,0.0,18.0066,3.46240174018
 08/13  23:00:00,25.5172719096,2.15193616235,0.95390512792,0.0,3.71167865564,13.077,4.73976529749,0.0,3.0011,1.73866529749
 08/13  24:00:00,14.287894924,2.15193616235,0.122332205534,0.0,1.85583932782,5.577,5.31346086945,0.0,3.0011,2.31236086945
 08/14  01:00:00,9.87669678917,0.0,0.0,0.0,0.618613109274,5.0,3.59318891361,0.0,3.0011,0.592088913612
 08/14  02:00:00,9.87777552873,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  03:00:00,9.8813487998,0.0,0.0,0.0,0.618613109274,5.0,3.59319478904,0.0,3.0011,0.592094789045
 08/14  04:00:00,10.0572540245,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  05:00:00,14.0361742547,2.15193616235,0.0,0.0,1.85583932782,5.577,5.14813033523,0.054431393455,4.50165,0.592048941774
 08/14  06:00:00,26.7203897285,2.15193616235,0.0873661702307,0.0,3.71167865564,18.077,14.6703061004,0.0,13.50495,1.16535610039
 08/14  07:00:00,26.8278743643,2.15193616235,0.856655893855,0.0,3.71167865564,18.077,26.199272792,0.0,21.0077,5.19157279196
 08/14  08:00:00,22.2441567059,2.15193616235,1.24413742097,0.0,3.71167865564,13.077,19.6212956571,0.0,15.0055,4.61579565712
 08/14  09:00:00,22.9059680424,2.15193616235,1.86610447466,0.0,3.71167865564,13.077,19.043806067,0.0,15.0055,4.03830606698
 08/14  10:00:00,29.2410936262,2.15193616235,3.17208642705,0.0,3.71167865564,18.077,37.0489502228,0.0,33.0121,4.03685022281
 08/14  11:00:00,32.7616345342,2.15193616235,5.56117661216,0.0,3.71167865564,18.077,43.9791823121,0.0,40.51485,3.46433231214
 08/14  12:00:00,33.7747586751,2.15193616235,7.30384876232,0.0,3.71167865564,18.077,40.0495433294,0.0,36.0132,4.0363433294
 08/14  13:00:00,33.8526932512,2.15193616235,7.71284999075,0.0,3.71167865564,18.077,34.3989181557,0.0,31.51155,2.88736815567
 08/14  14:00:00,27.9284784079,2.15193616235,6.78794977349,0.0,3.71167865564,13.077,23.8942073249,0.0,21.0077,2.88650732486
 08/14  15:00:00,27.2668640252,2.15193616235,6.12214732764,0.0,3.71167865564,13.077,22.3934467367,0.0,19.50715,2.88629673673
 08/14  16:00:00,27.2253307516,2.15193616235,6.08096609165,0.0,3.71167865564,13.077,24.8214307171,0.0,22.50825,2.3131807171
 08/14  17:00:00,33.5036208181,2.15193616235,7.40323079051,0.0,3.71167865564,18.077,29.5454569146,0.0,25.50935,4.03610691464
 08/14  18:00:00,33.3468583374,2.15193616235,7.25926962514,0.0,3.71167865564,18.077,30.1247616177,0.0,25.50935,4.61541161771
 08/14  19:00:00,32.5321547856,2.15193616235,6.27792979978,0.0,3.71167865564,18.077,30.7014553018,0.0,25.50935,5.19210530177
 08/14  20:00:00,26.3312606101,2.15193616235,3.87589538999,0.0,3.71167865564,13.077,27.1222226389,0.0,22.50825,4.61397263893
 08/14  21:00:00,26.0136778609,2.15193616235,2.41500549853,0.0,3.71167865564,13.077,25.6230178348,0.0,21.0077,4.61531783476
 08/14  22:00:00,25.1674205302,2.15193616235,1.71929553876,0.0,3.71167865564,13.077,22.044317023,0.0,18.0066,4.03771702298
 08/14  23:00:00,25.7795652217,2.15193616235,1.20116306759,0.0,3.71167865564,13.077,5.31328716716,0.0,3.0011,2.31218716716
 08/14  24:00:00,14.7854719496,2.15193616235,0.593625990732,0.0,1.85583932782,5.577,4.73980723758,0.0,3.0011,1.73870723758
 08/15  01:00:00,9.90619829164,0.0,0.0,0.0,0.618613109274,5.0,3.59317246551,0.0,3.0011,0.592072465508
 08/15  02:00:00,9.90917250234,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  03:00:00,9.91482635903,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  04:00:00,10.7303641651,0.0,0.0,0.0,0.618613109274,5.0,3.59317836827,0.0,3.0011,0.592078368272
 08/15  05:00:00,14.6845594383,2.15193616235,0.0,0.0,1.85583932782,5.577,4.56600695201,0.0443569520082,4.50165,0.02
 08/15  06:00:00,27.2682761623,2.15193616235,0.321558877936,0.0,3.71167865564,18.077,15.2430203831,0.0,13.50495,1.73807038311
 08/15  07:00:00,27.2473349751,2.15193616235,1.2570817832,0.0,3.71167865564,18.077,26.1995639281,0.0,21.0077,5.19186392814
 08/15  08:00:00,22.8373636546,2.15193616235,1.81111632162,0.0,3.71167865564,13.077,19.6212254415,0.0,15.0055,4.6157254415
 08/15  09:00:00,23.7367291015,2.15193616235,2.67251339464,0.0,3.71167865564,13.077,19.0439852373,0.0,15.0055,4.03848523729
 08/15  10:00:00,30.8729798925,2.15193616235,4.77576059828,0.0,3.71167865564,18.077,36.4748809908,0.0,33.0121,3.4627809908
 08/15  11:00:00,34.0531163004,2.15193616235,6.83812476066,0.0,3.71167865564,18.077,44.5531197484,0.0,40.51485,4.03826974841
 08/15  12:00:00,34.9514258037,2.15193616235,8.45608247232,0.0,3.71167865564,18.077,39.4759486076,0.0,36.0132,3.46274860757
 08/15  13:00:00,35.7531169011,2.15193616235,9.58007848788,0.0,3.71167865564,18.077,34.9730188511,0.0,31.51155,3.46146885109
 08/15  14:00:00,29.4015431653,2.15193616235,8.2213999495,0.0,3.71167865564,13.077,23.8938236867,0.0,21.0077,2.8861236867
 08/15  15:00:00,28.542468685,2.15193616235,7.36029574154,0.0,3.71167865564,13.077,21.8198995515,0.0,19.50715,2.31274955147
 08/15  16:00:00,28.6383936223,2.15193616235,7.45618421482,0.0,3.71167865564,13.077,25.3948751002,0.0,22.50825,2.88662510019
 08/15  17:00:00,35.0113909201,2.15193616235,8.85817923872,0.0,3.71167865564,18.077,28.9720028059,0.0,25.50935,3.46265280588
 08/15  18:00:00,35.4694473146,2.15193616235,9.34181649242,0.0,3.71167865564,18.077,30.6988768034,0.0,25.50935,5.18952680339
 08/15  19:00:00,34.167978536,2.15193616235,8.08007415824,0.0,3.71167865564,18.077,30.701830001,0.0,25.50935,5.19248000097
 08/15  20:00:00,28.4832056344,2.15193616235,6.15940612152,0.0,3.71167865564,13.077,26.548002163,0.0,22.50825,4.03975216298
 08/15  21:00:00,27.6299201258,2.15193616235,4.1353254054,0.0,3.71167865564,13.077,26.1975260516,0.0,21.0077,5.18982605157
 08/15  22:00:00,26.0698549497,2.15193616235,2.59266941852,0.0,3.71167865564,13.077,22.0442578351,0.0,18.0066,4.03765783506
 08/15  23:00:00,26.7156284332,2.15193616235,2.09035272751,0.0,3.71167865564,13.077,5.31314236202,0.0,3.0011,2.31204236202
 08/15  24:00:00,15.8193730249,2.15193616235,1.55333220812,0.0,1.85583932782,5.577,4.7399063124,0.0,3.0011,1.7388063124
 08/16  01:00:00,9.94346896121,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  02:00:00,9.93946725531,0.0,0.0,0.0,0.618613109274,5.0,3.59318126159,0.0,3.0011,0.592081261594
 08/16  03:00:00,9.92543252622,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  04:00:00,10.0962938334,0.0,0.0,0.0,0.618613109274,5.0,3.59318716208,0.0,3.0011,0.592087162079
 08/16  05:00:00,14.0754719996,2.15193616235,0.0,0.0,1.85583932782,5.577,4.5640429035,0.0423929035043,4.50165,0.02
 08/16  06:00:00,27.6472936655,2.15193616235,0.952713838439,0.0,3.71167865564,18.077,15.2431882274,0.0,13.50495,1.7382382274
 08/16  07:00:00,27.6621225021,2.15193616235,1.63889572748,0.0,3.71167865564,18.077,26.1993329128,0.0,21.0077,5.19163291281
 08/16  08:00:00,22.9063986268,2.15193616235,1.86940085129,0.0,3.71167865564,13.077,19.6211834394,0.0,15.0055,4.61568343943
 08/16  09:00:00,24.0944240336,2.15193616235,3.00960734993,0.0,3.71167865564,13.077,19.0436283315,0.0,15.0055,4.03812833151
 08/16  10:00:00,31.0086083809,2.15193616235,4.88712004355,0.0,3.71167865564,18.077,36.4750357833,0.0,33.0121,3.46293578325
 08/16  11:00:00,33.7896226044,2.15193616235,6.53880081173,0.0,3.71167865564,18.077,44.5532048368,0.0,40.51485,4.03835483683
 08/16  12:00:00,35.6005994199,2.15193616235,9.07749241265,0.0,3.71167865564,18.077,39.4756190618,0.0,36.0132,3.46241906175
 08/16  13:00:00,34.5670577993,2.15193616235,8.39351102069,0.0,3.71167865564,18.077,34.9726378335,0.0,31.51155,3.46108783354
 08/16  14:00:00,27.7223399806,2.15193616235,6.56791432326,0.0,3.71167865564,13.077,23.32076944,0.0,21.0077,2.31306943998
 08/16  15:00:00,27.37391157,2.15193616235,6.22015520391,0.0,3.71167865564,13.077,22.3933526815,0.0,19.50715,2.88620268149
 08/16  16:00:00,27.7923529703,2.15193616235,6.68819194165,0.0,3.71167865564,13.077,25.3947944557,0.0,22.50825,2.88654445571
 08/16  17:00:00,33.3710123849,2.15193616235,7.28913751565,0.0,3.71167865564,18.077,28.9719458581,0.0,25.50935,3.46259585815
 08/16  18:00:00,34.9322592062,2.15193616235,8.82095242831,0.0,3.71167865564,18.077,30.1247713229,0.0,25.50935,4.61542132289
 08/16  19:00:00,33.8936567951,2.15193616235,7.59562480342,0.0,3.71167865564,18.077,30.7015222619,0.0,25.50935,5.19217226187
 08/16  20:00:00,28.0508279745,2.15193616235,4.92819600505,0.0,3.71167865564,13.077,27.1223569089,0.0,22.50825,4.61410690886
 08/16  21:00:00,26.8353027053,2.15193616235,3.21908501325,0.0,3.71167865564,13.077,25.6233301221,0.0,21.0077,4.61563012205
 08/16  22:00:00,25.5804854076,2.15193616235,2.11685994622,0.0,3.71167865564,13.077,22.0444924249,0.0,18.0066,4.03789242495
 08/16  23:00:00,26.1446318936,2.15193616235,1.54626419406,0.0,3.71167865564,13.077,5.31359748077,0.0,3.0011,2.31249748077
 08/16  24:00:00,15.5949991816,2.15193616235,1.34865413289,0.0,1.85583932782,5.577,5.31245819324,0.0,3.0011,2.31135819324
 08/17  01:00:00,9.94308807077,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  02:00:00,9.92751522538,0.0,0.0,0.0,0.618613109274,5.0,3.59319351084,0.0,3.0011,0.592093510842
 08/17  03:00:00,9.92910768774,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  04:00:00,10.1125220886,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  05:00:00,14.206778108,2.15193616235,0.109508875052,0.0,1.85583932782,5.577,5.09374080419,0.0,4.50165,0.592090804193
 08/17  06:00:00,27.6175542065,2.15193616235,0.929423315437,0.0,3.71167865564,18.077,15.2428841279,0.0,13.50495,1.73793412786
 08/17  07:00:00,27.8944322406,2.15193616235,1.86211581354,0.0,3.71167865564,18.077,26.1994383514,0.0,21.0077,5.19173835142
 08/17  08:00:00,23.3135236291,2.15193616235,2.25487937855,0.0,3.71167865564,13.077,19.6211766753,0.0,15.0055,4.61567667531
 08/17  09:00:00,24.2404406025,2.15193616235,3.15856773605,0.0,3.71167865564,13.077,19.0435707915,0.0,15.0055,4.03807079148
 08/17  10:00:00,31.5659368849,2.15193616235,5.45575297811,0.0,3.71167865564,18.077,36.4749080445,0.0,33.0121,3.46280804446
 08/17  11:00:00,35.1954558205,2.15193616235,7.95686043108,0.0,3.71167865564,18.077,44.5529312359,0.0,40.51485,4.03808123589
 08/17  12:00:00,36.8852613448,2.15193616235,10.3462153557,0.0,3.71167865564,18.077,39.4760457082,0.0,36.0132,3.46284570822
 08/17  13:00:00,36.9842970142,2.15193616235,10.7972883997,0.0,3.71167865564,18.077,34.3989424154,0.0,31.51155,2.88739241536
 08/17  14:00:00,31.3563096974,2.15193616235,10.1747455177,0.0,3.71167865564,13.077,23.8938486296,0.0,21.0077,2.88614862962
 08/17  15:00:00,31.2155444144,2.15193616235,10.0284527453,0.0,3.71167865564,13.077,22.3932641728,0.0,19.50715,2.88611417275
 08/17  16:00:00,31.2962661412,2.15193616235,10.1167847913,0.0,3.71167865564,13.077,25.3947948643,0.0,22.50825,2.88654486434
 08/17  17:00:00,37.4377584558,2.15193616235,11.2624398304,0.0,3.71167865564,18.077,28.9720653945,0.0,25.50935,3.46271539451
 08/17  18:00:00,38.2183250518,2.15193616235,12.0196645991,0.0,3.71167865564,18.077,30.1245502126,0.0,25.50935,4.6152002126
 08/17  19:00:00,37.6662583441,2.15193616235,11.2990747845,0.0,3.71167865564,18.077,30.7016023566,0.0,25.50935,5.1922523566
 08/17  20:00:00,31.7317886638,2.15193616235,8.55650925363,0.0,3.71167865564,13.077,27.1222438447,0.0,22.50825,4.61399384474
 08/17  21:00:00,30.9081719206,2.15193616235,7.22456306065,0.0,3.71167865564,13.077,25.6230000815,0.0,21.0077,4.61530008151
 08/17  22:00:00,29.8561639717,2.15193616235,6.32132740914,0.0,3.71167865564,13.077,22.0439142372,0.0,18.0066,4.03731423723
 08/17  23:00:00,29.6774573581,2.15193616235,5.0003561449,0.0,3.71167865564,13.077,5.31303468123,0.0,3.0011,2.31193468123
 08/17  24:00:00,16.8920299328,2.15193616235,2.58630783153,0.0,1.85583932782,5.577,4.73916745104,0.0,3.0011,1.73806745104
 08/18  01:00:00,9.99490497001,0.0,0.0,0.0,0.618613109274,5.0,3.59318043959,0.0,3.0011,0.592080439586
 08/18  02:00:00,10.0056963751,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  03:00:00,9.99754270741,0.0,0.0,0.0,0.618613109274,5.0,3.5931863498,0.0,3.0011,0.592086349803
 08/18  04:00:00,10.856332317,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  05:00:00,16.3627423179,2.15193616235,1.51071947517,0.0,1.85583932782,5.577,5.09374222895,0.0,4.50165,0.592092228947
 08/18  06:00:00,28.9040368486,2.15193616235,1.24581185681,0.0,3.71167865564,18.077,14.6700867922,0.0,13.50495,1.16513679219
 08/18  07:00:00,28.5647838344,2.15193616235,2.52760621816,0.0,3.71167865564,18.077,26.1998575555,0.0,21.0077,5.19215755546
 08/18  08:00:00,25.027802252,2.15193616235,3.95092961829,0.0,3.71167865564,13.077,20.1956022309,0.0,15.0055,5.19010223094
 08/18  09:00:00,26.3503611682,2.15193616235,5.25096508055,0.0,3.71167865564,13.077,18.4695983116,0.0,15.0055,3.46409831164
 08/18  10:00:00,33.2721670733,2.15193616235,7.15431781899,0.0,3.71167865564,18.077,37.0487328078,0.0,33.0121,4.03663280782
 08/18  11:00:00,36.7699068456,2.15193616235,9.5313114562,0.0,3.71167865564,18.077,43.979117753,0.0,40.51485,3.46426775304
 08/18  12:00:00,37.4767783456,2.15193616235,10.9745458148,0.0,3.71167865564,18.077,40.0500289029,0.0,36.0132,4.03682890288
 08/18  13:00:00,37.3911423626,2.15193616235,11.219199475,0.0,3.71167865564,18.077,34.3990815351,0.0,31.51155,2.88753153505
 08/18  14:00:00,32.2922517973,2.15193616235,11.1090539118,0.0,3.71167865564,13.077,23.8940111354,0.0,21.0077,2.88631113544
 08/18  15:00:00,32.2412893622,2.15193616235,11.0455931305,0.0,3.71167865564,13.077,22.3936149372,0.0,19.50715,2.88646493722
 08/18  16:00:00,32.6690090676,2.15193616235,11.4687996084,0.0,3.71167865564,13.077,24.8213961586,0.0,22.50825,2.31314615857
 08/18  17:00:00,38.2951326494,2.15193616235,12.0942563704,0.0,3.71167865564,18.077,29.5460864434,0.0,25.50935,4.03673644337
 08/18  18:00:00,38.164673186,2.15193616235,11.9623941765,0.0,3.71167865564,18.077,30.1245891801,0.0,25.50935,4.61523918012
 08/18  19:00:00,37.5494303995,2.15193616235,11.370626187,0.0,3.71167865564,18.077,30.7016185868,0.0,25.50935,5.19226858684
 08/18  20:00:00,32.9157082667,2.15193616235,9.87263882586,0.0,3.71167865564,13.077,26.5481338856,0.0,22.50825,4.03988388559
 08/18  21:00:00,32.0598252286,2.15193616235,8.46292480058,0.0,3.71167865564,13.077,26.1974554853,0.0,21.0077,5.1897554853
 08/18  22:00:00,30.0910139324,2.15193616235,6.53591631987,0.0,3.71167865564,13.077,22.0439810743,0.0,18.0066,4.03738107434
 08/18  23:00:00,29.3767944706,2.15193616235,4.70314415143,0.0,3.71167865564,13.077,5.31332576296,0.0,3.0011,2.31222576296
 08/18  24:00:00,15.8578494175,2.15193616235,1.58918875752,0.0,1.85583932782,5.577,4.73965063061,0.0,3.0011,1.73855063061
 08/19  01:00:00,9.9489096541,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  02:00:00,9.97846662653,0.0,0.0,0.0,0.618613109274,5.0,3.5931732341,0.0,3.0011,0.592073234102
 08/19  03:00:00,9.98369444589,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  04:00:00,10.1527264177,0.0,0.0,0.0,0.618613109274,5.0,3.59317913447,0.0,3.0011,0.592079134472
 08/19  05:00:00,14.4654322792,2.15193616235,0.342121164952,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/19  06:00:00,28.6570863765,2.15193616235,1.30735586742,0.0,3.71167865564,18.077,15.2428089453,0.0,13.50495,1.73785894531
 08/19  07:00:00,27.8515216666,2.15193616235,1.82175894136,0.0,3.71167865564,18.077,22.1730674135,0.0,21.0077,1.16536741353
 08/19  08:00:00,23.0810361575,2.15193616235,2.04041266377,0.0,3.71167865564,13.077,16.743691417,0.0,15.0055,1.73819141702
 08/19  09:00:00,23.9986568478,2.15193616235,2.92934176621,0.0,3.71167865564,13.077,19.6195453663,0.0,15.0055,4.61404536629
 08/19  10:00:00,31.0842912873,2.15193616235,4.98722149657,0.0,3.71167865564,18.077,37.0500160383,0.0,33.0121,4.03791603832
 08/19  11:00:00,34.1268623828,2.15193616235,6.91187084288,0.0,3.71167865564,18.077,44.5545965773,0.0,40.51485,4.03974657735
 08/19  12:00:00,33.9983849838,2.15193616235,7.52467344492,0.0,3.71167865564,18.077,40.6274566928,0.0,36.0132,4.61425669278
 08/19  13:00:00,34.0690591136,2.15193616235,7.92225873682,0.0,3.71167865564,18.077,35.5494921907,0.0,31.51155,4.03794219071
 08/19  14:00:00,28.8320730206,2.15193616235,7.67677736384,0.0,3.71167865564,13.077,24.4707499892,0.0,21.0077,3.46304998921
 08/19  15:00:00,28.8743128987,2.15193616235,7.71411717048,0.0,3.71167865564,13.077,22.9699975202,0.0,19.50715,3.46284752021
 08/19  16:00:00,29.2391671609,2.15193616235,8.07909094493,0.0,3.71167865564,13.077,25.3956749255,0.0,22.50825,2.88742492554
 08/19  17:00:00,34.8467899784,2.15193616235,8.68630516553,0.0,3.71167865564,18.077,29.5457726579,0.0,25.50935,4.03642265789
 08/19  18:00:00,31.7696232413,2.15193616235,5.70103001454,0.0,3.71167865564,18.077,30.1251385782,0.0,25.50935,4.61578857822
 08/19  19:00:00,31.4315907994,2.15193616235,5.20963022277,0.0,3.71167865564,18.077,30.1251129199,0.0,25.50935,4.6157629199
 08/19  20:00:00,28.4367092651,2.15193616235,5.31181967716,0.0,3.71167865564,13.077,27.1215181254,0.0,22.50825,4.61326812542
 08/19  21:00:00,28.1338388751,2.15193616235,4.48934245089,0.0,3.71167865564,13.077,25.6224479829,0.0,21.0077,4.61474798286
 08/19  22:00:00,26.8171282382,2.15193616235,3.32556163207,0.0,3.71167865564,13.077,21.4688558886,0.0,18.0066,3.46225588857
 08/19  23:00:00,26.810222644,2.15193616235,2.18294544312,0.0,3.71167865564,13.077,5.88777125845,0.0,3.0011,2.88667125845
 08/19  24:00:00,14.5348389489,2.15193616235,0.341128477242,0.0,1.85583932782,5.577,4.77033592585,0.030693503497,3.0011,1.73854242235
 08/20  01:00:00,9.91625162341,0.0,0.0,0.0,0.618613109274,5.0,3.59319555507,0.0,3.0011,0.592095555071
 08/20  02:00:00,9.95729954043,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  03:00:00,9.95836379946,0.0,0.0,0.0,0.618613109274,5.0,3.59317563139,0.0,3.0011,0.592075631387
 08/20  04:00:00,10.1329067872,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  05:00:00,14.8836808736,2.15193616235,0.733161667473,0.0,1.85583932782,5.577,5.09373152754,0.0,4.50165,0.592081527538
 08/20  06:00:00,28.8506225935,2.15193616235,1.48824086555,0.0,3.71167865564,18.077,14.6700623896,0.0,13.50495,1.16511238956
 08/20  07:00:00,28.3781944497,2.15193616235,2.34319936627,0.0,3.71167865564,18.077,22.7458132694,0.0,21.0077,1.73811326942
 08/20  08:00:00,22.9692097207,2.15193616235,1.93002024835,0.0,3.71167865564,13.077,16.1709506883,0.0,15.0055,1.16545068827
 08/20  09:00:00,23.2937593384,2.15193616235,2.23897216751,0.0,3.71167865564,13.077,16.7437786181,0.0,15.0055,1.73827861806
 08/20  10:00:00,29.2089265703,2.15193616235,3.14341074784,0.0,3.71167865564,18.077,37.6242323446,0.0,33.0121,4.61213234457
 08/20  11:00:00,32.5485030573,2.15193616235,5.3611486393,0.0,3.71167865564,18.077,44.5542160953,0.0,40.51485,4.03936609528
 08/20  12:00:00,34.0662909555,2.15193616235,7.59873752167,0.0,3.71167865564,18.077,39.4761998708,0.0,36.0132,3.4629998708
 08/20  13:00:00,33.5533937117,2.15193616235,7.43443535965,0.0,3.71167865564,18.077,35.547853075,0.0,31.51155,4.03630307504
 08/20  14:00:00,27.6837562368,2.15193616235,6.57265072673,0.0,3.71167865564,13.077,23.3206465875,0.0,21.0077,2.31294658749
 08/20  15:00:00,27.5744198098,2.15193616235,6.45356693431,0.0,3.71167865564,13.077,22.3936772088,0.0,19.50715,2.88652720883
 08/20  16:00:00,28.0302423767,2.15193616235,6.89311154598,0.0,3.71167865564,13.077,25.3944449341,0.0,22.50825,2.88619493409
 08/20  17:00:00,33.9177400698,2.15193616235,7.7630732726,0.0,3.71167865564,18.077,28.9715080094,0.0,25.50935,3.46215800938
 08/20  18:00:00,35.5650799759,2.15193616235,9.38317680863,0.0,3.71167865564,18.077,30.1101769434,0.0,25.50935,4.60082694343
 08/20  19:00:00,34.0680757266,2.15193616235,7.77412239909,0.0,3.71167865564,18.077,29.5599739823,0.0,25.50935,4.05062398235
 08/20  20:00:00,28.6917745772,2.15193616235,5.55757159392,0.0,3.71167865564,13.077,25.9712503739,0.0,22.50825,3.46300037387
 08/20  21:00:00,28.7211678239,2.15193616235,5.06313496168,0.0,3.71167865564,13.077,25.6210745242,0.0,21.0077,4.61337452425
 08/20  22:00:00,27.1144616574,2.15193616235,3.60942648049,0.0,3.71167865564,13.077,21.4691087104,0.0,18.0066,3.46250871039
 08/20  23:00:00,26.4625171074,2.15193616235,1.85407872647,0.0,3.71167865564,13.077,4.73974069014,0.0,3.0011,1.73864069014
 08/20  24:00:00,15.0863949896,2.15193616235,0.875422554468,0.0,1.85583932782,5.577,5.3136666548,0.0,3.0011,2.3125666548
 08/21  01:00:00,9.88826105122,0.0,0.0,0.0,0.618613109274,5.0,3.59318847436,0.0,3.0011,0.592088474356
 08/21  02:00:00,9.86386805271,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  03:00:00,9.86844555674,0.0,0.0,0.0,0.618613109274,5.0,3.59319436216,0.0,3.0011,0.592094362162
 08/21  04:00:00,10.0582856891,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  05:00:00,14.0331279063,2.15193616235,0.0,0.0,1.85583932782,5.577,5.1481588705,0.0544603599883,4.50165,0.592048510508
 08/21  06:00:00,27.2204112246,2.15193616235,0.00640409860539,0.0,3.71167865564,18.077,14.6702546894,0.0,13.50495,1.16530468942
 08/21  07:00:00,26.1269776911,2.15193616235,0.217538629544,0.0,3.71167865564,18.077,26.1996485086,0.0,21.0077,5.1919485086
 08/21  08:00:00,21.1766921182,2.15193616235,0.234540709566,0.0,3.71167865564,13.077,20.1958617256,0.0,15.0055,5.19036172557
 08/21  09:00:00,21.1067593167,2.15193616235,0.159242074687,0.0,3.71167865564,13.077,18.469296875,0.0,15.0055,3.46379687503
 08/21  10:00:00,26.7497261684,2.15193616235,0.783237362831,0.0,3.71167865564,18.077,37.0489192282,0.0,33.0121,4.03681922825
 08/21  11:00:00,28.7662139346,2.15193616235,1.67242348407,0.0,3.71167865564,18.077,43.9791389332,0.0,40.51485,3.46428893325
 08/21  12:00:00,29.2403094134,2.15193616235,2.91282760093,0.0,3.71167865564,18.077,40.0498717633,0.0,36.0132,4.03667176326
 08/21  13:00:00,29.1036118746,2.15193616235,3.05287051981,0.0,3.71167865564,18.077,34.3992236646,0.0,31.51155,2.88767366457
 08/21  14:00:00,23.7628121998,2.15193616235,2.70116601528,0.0,3.71167865564,13.077,23.8939284954,0.0,21.0077,2.88622849539
 08/21  15:00:00,23.8583834752,2.15193616235,2.78960945381,0.0,3.71167865564,13.077,22.3935240937,0.0,19.50715,2.88637409366
 08/21  16:00:00,23.8572458875,2.15193616235,2.87792968999,0.0,3.71167865564,13.077,24.8210355164,0.0,22.50825,2.3127855164
 08/21  17:00:00,29.2619561494,2.15193616235,3.28648604236,0.0,3.71167865564,18.077,28.9721212689,0.0,25.50935,3.46277126887
 08/21  18:00:00,29.7121249639,2.15193616235,3.72314175639,0.0,3.71167865564,18.077,30.6989238856,0.0,25.50935,5.1895738856
 08/21  19:00:00,28.6912800795,2.15193616235,2.54039053604,0.0,3.71167865564,18.077,30.7014215288,0.0,25.50935,5.19207152884
 08/21  20:00:00,24.3107920475,2.15193616235,1.3182880901,0.0,3.71167865564,13.077,26.5480846413,0.0,22.50825,4.03983464131
 08/21  21:00:00,24.092247177,2.15193616235,0.602264098347,0.0,3.71167865564,13.077,26.1973648794,0.0,21.0077,5.18966487936
 08/21  22:00:00,23.5468818968,2.15193616235,0.199873928548,0.0,3.71167865564,13.077,22.0438451747,0.0,18.0066,4.03724517466
 08/21  23:00:00,24.4696280597,2.15193616235,0.0,0.0,3.71167865564,13.077,5.31316686543,0.0,3.0011,2.31206686543
 08/21  24:00:00,14.0501048406,2.15193616235,0.0,0.0,1.85583932782,5.577,4.77141254604,0.0316917437616,3.0011,1.73862080228
 08/22  01:00:00,9.79682205311,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  02:00:00,9.79626498056,0.0,0.0,0.0,0.618613109274,5.0,3.59318452841,0.0,3.0011,0.592084528415
 08/22  03:00:00,9.80207621679,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  04:00:00,10.5352793439,0.0,0.0,0.0,0.618613109274,5.0,3.59319042847,0.0,3.0011,0.592090428467
 08/22  05:00:00,14.4873514385,2.15193616235,0.0,0.0,1.85583932782,5.577,7.28292281405,2.76127281405,4.50165,0.02
 08/22  06:00:00,27.3983497317,2.15193616235,0.0,0.0,3.71167865564,18.077,15.2431406614,0.0,13.50495,1.7381906614
 08/22  07:00:00,25.8672203452,2.15193616235,0.00763342370565,0.0,3.71167865564,18.077,26.1992478088,0.0,21.0077,5.19154780878
 08/22  08:00:00,20.8885157529,2.15193616235,0.0,0.0,3.71167865564,13.077,19.6212029768,0.0,15.0055,4.61570297679
 08/22  09:00:00,21.5580882254,2.15193616235,0.591561102571,0.0,3.71167865564,13.077,19.0436683608,0.0,15.0055,4.03816836084
 08/22  10:00:00,27.5663969429,2.15193616235,1.54366985352,0.0,3.71167865564,18.077,36.4751351529,0.0,33.0121,3.4630351529
 08/22  11:00:00,30.106316475,2.15193616235,2.95222189473,0.0,3.71167865564,18.077,44.5529765477,0.0,40.51485,4.03812654766
 08/22  12:00:00,31.6814488222,2.15193616235,5.28631489464,0.0,3.71167865564,18.077,39.4750259168,0.0,36.0132,3.46182591679
 08/22  13:00:00,31.0422213577,2.15193616235,4.94785379889,0.0,3.71167865564,18.077,34.9729404287,0.0,31.51155,3.4613904287
 08/22  14:00:00,24.9499778053,2.15193616235,3.85461840441,0.0,3.71167865564,13.077,23.320829372,0.0,21.0077,2.31312937203
 08/22  15:00:00,24.825690085,2.15193616235,3.72541144286,0.0,3.71167865564,13.077,22.3929136909,0.0,19.50715,2.88576369094
 08/22  16:00:00,24.8387693781,2.15193616235,3.79270782644,0.0,3.71167865564,13.077,25.3949916137,0.0,22.50825,2.88674161368
 08/22  17:00:00,30.5184861368,2.15193616235,4.49448230023,0.0,3.71167865564,18.077,28.9721355808,0.0,25.50935,3.46278558078
 08/22  18:00:00,32.8558546486,2.15193616235,6.78904308421,0.0,3.71167865564,18.077,30.1244332308,0.0,25.50935,4.61508323076
 08/22  19:00:00,30.8220138122,2.15193616235,4.79235619556,0.0,3.71167865564,18.077,30.7014405825,0.0,25.50935,5.19209058247
 08/22  20:00:00,24.8872374416,2.15193616235,2.01983545239,0.0,3.71167865564,13.077,27.1221809344,0.0,22.50825,4.61393093441
 08/22  21:00:00,25.0000423045,2.15193616235,1.56847218556,0.0,3.71167865564,13.077,25.6230676807,0.0,21.0077,4.61536768065
 08/22  22:00:00,24.6307746508,2.15193616235,1.2130872166,0.0,3.71167865564,13.077,22.043822044,0.0,18.0066,4.037222044
 08/22  23:00:00,25.5186888636,2.15193616235,0.955259649871,0.0,3.71167865564,13.077,5.31320701747,0.0,3.0011,2.31210701747
 08/22  24:00:00,15.491208869,2.15193616235,1.26645478538,0.0,1.85583932782,5.577,4.73948739227,0.0,3.0011,1.73838739227
 08/23  01:00:00,9.94975956652,0.0,0.0,0.0,0.618613109274,5.0,3.59318891099,0.0,3.0011,0.592088910992
 08/23  02:00:00,9.93134647037,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  03:00:00,9.93049231208,0.0,0.0,0.0,0.618613109274,5.0,3.59317415771,0.0,3.0011,0.592074157712
 08/23  04:00:00,10.1099393067,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  05:00:00,14.1716257994,2.15193616235,0.0816387325693,0.0,1.85583932782,5.577,5.09373005621,0.0,4.50165,0.592080056213
 08/23  06:00:00,29.0158790639,2.15193616235,1.64872403929,0.0,3.71167865564,18.077,14.6703694324,0.0,13.50495,1.16541943242
 08/23  07:00:00,27.8687036863,2.15193616235,1.82290857603,0.0,3.71167865564,18.077,26.1985630229,0.0,21.0077,5.19086302293
 08/23  08:00:00,22.1672408736,2.15193616235,1.16495600428,0.0,3.71167865564,13.077,20.1952742635,0.0,15.0055,5.18977426352
 08/23  09:00:00,22.3293657816,2.15193616235,1.31069010907,0.0,3.71167865564,13.077,18.469756795,0.0,15.0055,3.46425679496
 08/23  10:00:00,28.1631040138,2.15193616235,2.11466365049,0.0,3.71167865564,18.077,37.0488778438,0.0,33.0121,4.03677784383
 08/23  11:00:00,31.2250949214,2.15193616235,4.05045821362,0.0,3.71167865564,18.077,44.5526005255,0.0,40.51485,4.03775052545
 08/23  12:00:00,31.7725763459,2.15193616235,5.36511385037,0.0,3.71167865564,18.077,39.4752398365,0.0,36.0132,3.46203983653
 08/23  13:00:00,32.4549136295,2.15193616235,6.3428119718,0.0,3.71167865564,18.077,34.3993081309,0.0,31.51155,2.88775813087
 08/23  14:00:00,27.7973001848,2.15193616235,6.66185243639,0.0,3.71167865564,13.077,23.8937731517,0.0,21.0077,2.88607315168
