Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  15:00:00,28.4081543007,2.15193616235,7.25398388148,0.0,3.71167865564,13.077,22.3936430224,0.0,19.50715,2.88649302235
 08/23  16:00:00,28.5311683145,2.15193616235,7.37973940982,0.0,3.71167865564,13.077,24.8211270297,0.0,22.50825,2.31287702971
 08/23  17:00:00,34.7806071316,2.15193616235,8.6749226938,0.0,3.71167865564,18.077,29.5460801939,0.0,25.50935,4.03673019391
 08/23  18:00:00,35.0762989303,2.15193616235,8.98779005781,0.0,3.71167865564,18.077,30.1245382376,0.0,25.50935,4.61518823764
 08/23  19:00:00,34.711256043,2.15193616235,8.42947849375,0.0,3.71167865564,18.077,30.7010834475,0.0,25.50935,5.19173344746
 08/23  20:00:00,30.0336258557,2.15193616235,6.88381031059,0.0,3.71167865564,13.077,26.5474847985,0.0,22.50825,4.03923479854
 08/23  21:00:00,29.5827613466,2.15193616235,5.9167709372,0.0,3.71167865564,13.077,26.1960695429,0.0,21.0077,5.18836954294
 08/23  22:00:00,28.1825186732,2.15193616235,4.67052602199,0.0,3.71167865564,13.077,22.0438127149,0.0,18.0066,4.03721271489
 08/23  23:00:00,28.2114452737,2.15193616235,3.55042024151,0.0,3.71167865564,13.077,5.31274410197,0.0,3.0011,2.31164410197
 08/23  24:00:00,18.2496464095,2.15193616235,3.90805097822,0.0,1.85583932782,5.577,4.73989259195,0.0,3.0011,1.73879259195
 08/24  01:00:00,9.99871002948,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  02:00:00,9.96729766122,0.0,0.0,0.0,0.618613109274,5.0,3.59317278872,0.0,3.0011,0.592072788721
 08/24  03:00:00,9.96035704103,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  04:00:00,10.1323604317,0.0,0.0,0.0,0.618613109274,5.0,3.59315282011,0.0,3.0011,0.592052820106
 08/24  05:00:00,14.402030681,2.15193616235,0.275021730121,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/24  06:00:00,28.760014006,2.15193616235,1.39467621404,0.0,3.71167865564,18.077,15.243156082,0.0,13.50495,1.73820608202
 08/24  07:00:00,27.6917745658,2.15193616235,1.66326517323,0.0,3.71167865564,18.077,26.1984467393,0.0,21.0077,5.19074673935
 08/24  08:00:00,22.5577194203,2.15193616235,1.53071615102,0.0,3.71167865564,13.077,19.6208241518,0.0,15.0055,4.61532415181
 08/24  09:00:00,22.5214909246,2.15193616235,1.48645707943,0.0,3.71167865564,13.077,19.0427930587,0.0,15.0055,4.03729305867
 08/24  10:00:00,27.8900923968,2.15193616235,1.84569869323,0.0,3.71167865564,18.077,36.473470232,0.0,33.0121,3.46137023203
 08/24  11:00:00,30.8061987552,2.15193616235,3.63209756375,0.0,3.71167865564,18.077,44.5519452145,0.0,40.51485,4.03709521448
 08/24  12:00:00,34.0487393158,2.15193616235,7.56902317324,0.0,3.71167865564,18.077,39.4759968122,0.0,36.0132,3.46279681223
 08/24  13:00:00,33.6610476839,2.15193616235,7.49769275228,0.0,3.71167865564,18.077,34.9731359318,0.0,31.51155,3.4615859318
 08/24  14:00:00,26.8274968198,2.15193616235,5.68527228215,0.0,3.71167865564,13.077,23.3212554791,0.0,21.0077,2.31355547911
 08/24  15:00:00,27.0273850221,2.15193616235,5.87881454596,0.0,3.71167865564,13.077,22.392939863,0.0,19.50715,2.88578986298
 08/24  16:00:00,26.9221001217,2.15193616235,5.83149866651,0.0,3.71167865564,13.077,25.3947387582,0.0,22.50825,2.88648875823
 08/24  17:00:00,32.4031326369,2.15193616235,6.3394313464,0.0,3.71167865564,18.077,28.9719713782,0.0,25.50935,3.46262137819
 08/24  18:00:00,33.3085036005,2.15193616235,7.22901052544,0.0,3.71167865564,18.077,30.1245485649,0.0,25.50935,4.61519856486
 08/24  19:00:00,31.9074983298,2.15193616235,5.65421933982,0.0,3.71167865564,18.077,30.7013639299,0.0,25.50935,5.19201392989
 08/24  20:00:00,26.2470076062,2.15193616235,3.17114843601,0.0,3.71167865564,13.077,27.1220882982,0.0,22.50825,4.61383829821
 08/24  21:00:00,25.6073993841,2.15193616235,2.01837681109,0.0,3.71167865564,13.077,25.6228960125,0.0,21.0077,4.6151960125
 08/24  22:00:00,24.5104139542,2.15193616235,1.09571400946,0.0,3.71167865564,13.077,22.0443529528,0.0,18.0066,4.03775295283
 08/24  23:00:00,25.2168725132,2.15193616235,0.666490645567,0.0,3.71167865564,13.077,5.31319683501,0.0,3.0011,2.31209683501
 08/24  24:00:00,14.6166289354,2.15193616235,0.433352670205,0.0,1.85583932782,5.577,4.73928335975,0.0,3.0011,1.73818335975
 08/25  01:00:00,9.90003589601,0.0,0.0,0.0,0.618613109274,5.0,3.59319179485,0.0,3.0011,0.592091794847
 08/25  02:00:00,9.90201368644,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  03:00:00,9.89358766484,0.0,0.0,0.0,0.618613109274,5.0,3.59317187368,0.0,3.0011,0.592071873682
 08/25  04:00:00,10.704374168,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  05:00:00,14.7571649783,2.15193616235,0.0194972216264,0.0,1.85583932782,5.577,5.12243733456,0.0287095612,4.50165,0.592077773358
 08/25  06:00:00,28.3230844103,2.15193616235,0.71014608418,0.0,3.71167865564,18.077,14.6701600338,0.0,13.50495,1.16521003381
 08/25  07:00:00,27.4717424718,2.15193616235,1.46322486263,0.0,3.71167865564,18.077,26.199823791,0.0,21.0077,5.19212379104
 08/25  08:00:00,22.9706672457,2.15193616235,1.93097360232,0.0,3.71167865564,13.077,20.1956248618,0.0,15.0055,5.1901248618
 08/25  09:00:00,23.2089904712,2.15193616235,2.15783567192,0.0,3.71167865564,13.077,18.4695218846,0.0,15.0055,3.46402188463
 08/25  10:00:00,28.6285266981,2.15193616235,2.57669115736,0.0,3.71167865564,18.077,37.0478403976,0.0,33.0121,4.03574039759
 08/25  11:00:00,31.7420953625,2.15193616235,4.56799417114,0.0,3.71167865564,18.077,44.5530256968,0.0,40.51485,4.03817569676
 08/25  12:00:00,34.1240737171,2.15193616235,7.65795758534,0.0,3.71167865564,18.077,39.476202279,0.0,36.0132,3.46300227902
 08/25  13:00:00,34.0584984728,2.15193616235,7.92060682023,0.0,3.71167865564,18.077,34.3991589119,0.0,31.51155,2.88760891192
 08/25  14:00:00,27.518871185,2.15193616235,6.399758149,0.0,3.71167865564,13.077,23.8943826352,0.0,21.0077,2.88668263522
 08/25  15:00:00,27.496039497,2.15193616235,6.35961389658,0.0,3.71167865564,13.077,22.3937949067,0.0,19.50715,2.88664490666
 08/25  16:00:00,28.4646109176,2.15193616235,7.31015087711,0.0,3.71167865564,13.077,24.8210872727,0.0,22.50825,2.31283727267
 08/25  17:00:00,35.0749534633,2.15193616235,8.91501915168,0.0,3.71167865564,18.077,29.5456297819,0.0,25.50935,4.03627978186
 08/25  18:00:00,34.3023551042,2.15193616235,8.1973564549,0.0,3.71167865564,18.077,30.1244503666,0.0,25.50935,4.61510036663
 08/25  19:00:00,34.0971853328,2.15193616235,8.02499481418,0.0,3.71167865564,18.077,30.7015106339,0.0,25.50935,5.19216063394
 08/25  20:00:00,29.6435413996,2.15193616235,6.06776474259,0.0,3.71167865564,13.077,26.5479167157,0.0,22.50825,4.03966671573
 08/25  21:00:00,28.534634101,2.15193616235,5.02647700373,0.0,3.71167865564,13.077,26.1973834617,0.0,21.0077,5.18968346171
 08/25  22:00:00,26.6884719424,2.15193616235,3.20233992879,0.0,3.71167865564,13.077,22.0443817069,0.0,18.0066,4.03778170694
 08/25  23:00:00,26.8326471767,2.15193616235,2.20450790665,0.0,3.71167865564,13.077,5.3129182928,0.0,3.0011,2.3118182928
 08/25  24:00:00,15.3331558396,2.15193616235,1.09435732543,0.0,1.85583932782,5.577,4.73971216432,0.0,3.0011,1.73861216432
 08/26  01:00:00,9.91148947364,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  02:00:00,9.90827644576,0.0,0.0,0.0,0.618613109274,5.0,3.59318188481,0.0,3.0011,0.592081884814
 08/26  03:00:00,9.8981495688,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  04:00:00,10.0540107631,0.0,0.0,0.0,0.618613109274,5.0,3.59318778314,0.0,3.0011,0.592087783138
 08/26  05:00:00,14.0047811647,2.15193616235,0.0,0.0,1.85583932782,5.577,4.61157316099,0.0899231609931,4.50165,0.02
 08/26  06:00:00,27.2253157895,2.15193616235,0.00702710085272,0.0,3.71167865564,18.077,15.2431806238,0.0,13.50495,1.73823062377
 08/26  07:00:00,26.0000815087,2.15193616235,0.0749166512499,0.0,3.71167865564,18.077,22.1731264701,0.0,21.0077,1.16542647011
 08/26  08:00:00,21.3510808086,2.15193616235,0.391823138523,0.0,3.71167865564,13.077,16.7436897061,0.0,15.0055,1.73818970605
 08/26  09:00:00,22.3495502584,2.15193616235,1.33884612846,0.0,3.71167865564,13.077,19.6196619717,0.0,15.0055,4.61416197171
 08/26  10:00:00,28.4495005555,2.15193616235,2.40731290186,0.0,3.71167865564,18.077,36.4761878666,0.0,33.0121,3.4640878666
 08/26  11:00:00,32.1940563816,2.15193616235,5.00835668911,0.0,3.71167865564,18.077,45.1288729379,0.0,40.51485,4.61402293788
 08/26  12:00:00,34.2232354061,2.15193616235,7.73800366206,0.0,3.71167865564,18.077,40.6270656319,0.0,36.0132,4.61386563189
 08/26  13:00:00,33.2995918729,2.15193616235,7.1420127337,0.0,3.71167865564,18.077,34.9749485,0.0,31.51155,3.46339850003
 08/26  14:00:00,26.9579080175,2.15193616235,5.8157003824,0.0,3.71167865564,13.077,25.0433963513,0.0,21.0077,4.0356963513
 08/26  15:00:00,26.9358954517,2.15193616235,5.79272225472,0.0,3.71167865564,13.077,22.969599009,0.0,19.50715,3.46244900896
 08/26  16:00:00,26.38145966,2.15193616235,5.26056891715,0.0,3.71167865564,13.077,25.3959261264,0.0,22.50825,2.88767612644
 08/26  17:00:00,30.8425738188,2.15193616235,4.80833810491,0.0,3.71167865564,18.077,28.9720889693,0.0,25.50935,3.46273896933
 08/26  18:00:00,33.0196351694,2.15193616235,6.95009758682,0.0,3.71167865564,18.077,30.6988966069,0.0,25.50935,5.18954660694
 08/26  19:00:00,30.1875536054,2.15193616235,3.98803411155,0.0,3.71167865564,18.077,30.1252203013,0.0,25.50935,4.61587030133
 08/26  20:00:00,24.6084012178,2.15193616235,1.00976910984,0.0,3.71167865564,13.077,27.1222586298,0.0,22.50825,4.61400862983
 08/26  21:00:00,23.8646829269,2.15193616235,0.395689851152,0.0,3.71167865564,13.077,25.6234966481,0.0,21.0077,4.61579664814
 08/26  22:00:00,23.3457774383,2.15193616235,0.014863677599,0.0,3.71167865564,13.077,21.4694131897,0.0,18.0066,3.46281318971
 08/26  23:00:00,24.4533698964,2.15193616235,0.0,0.0,3.71167865564,13.077,5.91244102632,0.0249322892658,3.0011,2.88640873705
 08/26  24:00:00,14.216169034,2.15193616235,0.119338507957,0.0,1.85583932782,5.577,4.73978340402,0.0,3.0011,1.73868340402
 08/27  01:00:00,9.85177715549,0.0,0.0,0.0,0.618613109274,5.0,3.59319110208,0.0,3.0011,0.592091102085
 08/27  02:00:00,9.83168626651,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  03:00:00,9.82319692762,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  04:00:00,9.98068161658,0.0,0.0,0.0,0.618613109274,5.0,3.59317116211,0.0,3.0011,0.592071162106
 08/27  05:00:00,13.9266307732,2.15193616235,0.0,0.0,1.85583932782,5.577,5.73025281871,1.20860281871,4.50165,0.02
 08/27  06:00:00,27.4781362337,2.15193616235,0.253488718482,0.0,3.71167865564,18.077,15.2430997332,0.0,13.50495,1.7381497332
 08/27  07:00:00,26.119838656,2.15193616235,0.206597114352,0.0,3.71167865564,18.077,22.7708267849,0.0250974972389,21.0077,1.73802928762
 08/27  08:00:00,20.8685353021,2.15193616235,0.0,0.0,3.71167865564,13.077,16.1709515336,0.0,15.0055,1.16545153359
 08/27  09:00:00,20.9397950992,2.15193616235,0.0310481742383,0.0,3.71167865564,13.077,16.743394647,0.0,15.0055,1.73789464702
 08/27  10:00:00,26.4397770598,2.15193616235,0.493061501817,0.0,3.71167865564,18.077,37.0505320139,0.0,33.0121,4.0384320139
 08/27  11:00:00,28.452254418,2.15193616235,1.35740768067,0.0,3.71167865564,18.077,45.1289876434,0.0,40.51485,4.61413764341
 08/27  12:00:00,28.5646182869,2.15193616235,2.24726241563,0.0,3.71167865564,18.077,39.4759846289,0.0,36.0132,3.46278462889
 08/27  13:00:00,29.2040219365,2.15193616235,3.14568096133,0.0,3.71167865564,18.077,34.9744633591,0.0,31.51155,3.46291335906
 08/27  14:00:00,24.0290152214,2.15193616235,2.95759590102,0.0,3.71167865564,13.077,23.8940869828,0.0,21.0077,2.8863869828
 08/27  15:00:00,24.1840952642,2.15193616235,3.11022474657,0.0,3.71167865564,13.077,22.3933862162,0.0,19.50715,2.88623621619
 08/27  16:00:00,24.688662531,2.15193616235,3.68391866482,0.0,3.71167865564,13.077,24.8210208172,0.0,22.50825,2.31277081719
 08/27  17:00:00,30.3226831566,2.15193616235,4.30937552335,0.0,3.71167865564,18.077,29.5451652736,0.0,25.50935,4.03581527361
 08/27  18:00:00,32.9204903464,2.15193616235,6.84519101782,0.0,3.71167865564,18.077,29.5484680667,0.0,25.50935,4.03911806673
 08/27  19:00:00,30.8031562626,2.15193616235,4.57559243896,0.0,3.71167865564,18.077,30.1231787067,0.0,25.50935,4.61382870665
 08/27  20:00:00,25.704436797,2.15193616235,2.03529113741,0.0,3.71167865564,13.077,25.9710569868,0.0,22.50825,3.46280698676
 08/27  21:00:00,25.1552627348,2.15193616235,1.5878177109,0.0,3.71167865564,13.077,25.6197101385,0.0,21.0077,4.61201013848
 08/27  22:00:00,24.7379501862,2.15193616235,1.3116612204,0.0,3.71167865564,13.077,21.4685542955,0.0,18.0066,3.46195429551
 08/27  23:00:00,25.7064374174,2.15193616235,1.13097899862,0.0,3.71167865564,13.077,4.73947476074,0.0,3.0011,1.73837476074
 08/27  24:00:00,14.71942717,2.15193616235,0.531024686368,0.0,1.85583932782,5.577,5.31304807899,0.0,3.0011,2.31194807899
 08/28  01:00:00,9.89784872041,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  02:00:00,9.91429114592,0.0,0.0,0.0,0.618613109274,5.0,3.59319164981,0.0,3.0011,0.592091649807
 08/28  03:00:00,9.91075920354,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  04:00:00,10.0988110913,0.0,0.0,0.0,0.618613109274,5.0,3.59314578585,0.0,3.0011,0.592045785848
 08/28  05:00:00,14.0982556562,2.15193616235,0.0,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/28  06:00:00,27.9098257462,2.15193616235,0.599847795998,0.0,3.71167865564,18.077,15.2427598972,0.0,13.50495,1.7378098972
 08/28  07:00:00,27.1932867529,2.15193616235,1.20791712564,0.0,3.71167865564,18.077,26.1990901441,0.0,21.0077,5.19139014412
 08/28  08:00:00,22.4577746928,2.15193616235,1.44357673548,0.0,3.71167865564,13.077,19.6203573234,0.0,15.0055,4.61485732343
 08/28  09:00:00,21.4805817112,2.15193616235,0.497992477289,0.0,3.71167865564,13.077,19.04262652,0.0,15.0055,4.03712651998
 08/28  10:00:00,26.2470897608,2.15193616235,0.296940264595,0.0,3.71167865564,18.077,36.4739769185,0.0,33.0121,3.46187691849
 08/28  11:00:00,28.6248477825,2.15193616235,1.54232473584,0.0,3.71167865564,18.077,44.5531817946,0.0,40.51485,4.03833179463
 08/28  12:00:00,30.6472686818,2.15193616235,4.27803023153,0.0,3.71167865564,18.077,39.4760931074,0.0,36.0132,3.46289310739
 08/28  13:00:00,30.2470455008,2.15193616235,4.17395904278,0.0,3.71167865564,18.077,34.9727641429,0.0,31.51155,3.46121414293
 08/28  14:00:00,23.7287502438,2.15193616235,2.67235221612,0.0,3.71167865564,13.077,23.3204941124,0.0,21.0077,2.31279411241
 08/28  15:00:00,23.8549199464,2.15193616235,2.78501628815,0.0,3.71167865564,13.077,22.3933382969,0.0,19.50715,2.88618829694
 08/28  16:00:00,23.7570901238,2.15193616235,2.72178072237,0.0,3.71167865564,13.077,25.3949440489,0.0,22.50825,2.8866940489
 08/28  17:00:00,29.4331077626,2.15193616235,3.44109923188,0.0,3.71167865564,18.077,28.9714883207,0.0,25.50935,3.46213832071
 08/28  18:00:00,31.5279773897,2.15193616235,5.48254666234,0.0,3.71167865564,18.077,30.1247648701,0.0,25.50935,4.61541487013
 08/28  19:00:00,29.5833469746,2.15193616235,3.40710492198,0.0,3.71167865564,18.077,30.7015351619,0.0,25.50935,5.19218516191
 08/28  20:00:00,24.6352153367,2.15193616235,1.03417230274,0.0,3.71167865564,13.077,27.1222681811,0.0,22.50825,4.61401818115
 08/28  21:00:00,23.9126700227,2.15193616235,0.432378058582,0.0,3.71167865564,13.077,25.6223768264,0.0,21.0077,4.61467682642
 08/28  22:00:00,23.3318551963,2.15193616235,0.0,0.0,3.71167865564,13.077,22.044267265,0.0,18.0066,4.03766726499
 08/28  23:00:00,24.4439771354,2.15193616235,0.0,0.0,3.71167865564,13.077,5.34001907147,0.0266781806375,3.0011,2.31224089084
 08/28  24:00:00,14.0702961941,2.15193616235,0.0116531494098,0.0,1.85583932782,5.577,5.34209404501,0.0295165314427,3.0011,2.31147751357
 08/29  01:00:00,9.80273237767,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  02:00:00,9.78118186831,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  03:00:00,9.75618704138,0.0,0.0,0.0,0.618613109274,5.0,3.5931798447,0.0,3.0011,0.592079844703
 08/29  04:00:00,10.4329898618,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  05:00:00,14.3871038098,2.15193616235,0.0,0.0,1.85583932782,5.577,11.8938628341,6.8001270848,4.50165,0.592085749257
 08/29  06:00:00,27.4014692001,2.15193616235,0.0115937689134,0.0,3.71167865564,18.077,15.1512407806,0.480807495008,13.50495,1.1654832856
 08/29  07:00:00,25.80840655,2.15193616235,0.0,0.0,3.71167865564,18.077,26.9974386891,0.797939099514,21.0077,5.19179958962
 08/29  08:00:00,20.74903619,2.15193616235,0.0,0.0,3.71167865564,13.077,22.6994110471,2.50494226988,15.0055,5.18896877725
 08/29  09:00:00,20.7726452096,2.15193616235,0.0,0.0,3.71167865564,13.077,20.7441606414,1.70077584251,15.0055,4.03788479893
 08/29  10:00:00,25.7927570078,2.15193616235,0.0,0.0,3.71167865564,18.077,36.5852468782,0.110450555682,33.0121,3.46269632257
 08/29  11:00:00,26.9145003185,2.15193616235,0.00543421706313,0.0,3.71167865564,18.077,44.5523892917,0.0,40.51485,4.0375392917
 08/29  12:00:00,26.9717447245,2.15193616235,0.807650780951,0.0,3.71167865564,18.077,39.4755266967,0.0,36.0132,3.46232669671
 08/29  13:00:00,26.7205548129,2.15193616235,0.765285979865,0.0,3.71167865564,18.077,34.3994416902,0.0,31.51155,2.88789169015
 08/29  14:00:00,21.1090991139,2.15193616235,0.183926290223,0.0,3.71167865564,13.077,23.8946041056,0.0,21.0077,2.88690410555
 08/29  15:00:00,21.3170471249,2.15193616235,0.384051715624,0.0,3.71167865564,13.077,22.3939137335,0.0,19.50715,2.88676373347
 08/29  16:00:00,21.2376277802,2.15193616235,0.388137364565,0.0,3.71167865564,13.077,24.8211350877,0.0,22.50825,2.31288508768
 08/29  17:00:00,26.775770556,2.15193616235,0.914115393196,0.0,3.71167865564,18.077,29.5455259399,0.0,25.50935,4.03617593988
 08/29  18:00:00,26.3264203338,2.15193616235,0.482619368392,0.0,3.71167865564,18.077,30.1247317187,0.0,25.50935,4.61538171865
 08/29  19:00:00,25.8075804121,2.15193616235,0.0,0.0,3.71167865564,18.077,30.7013981173,0.0,25.50935,5.19204811728
 08/29  20:00:00,23.2946666741,2.15193616235,0.0,0.0,3.71167865564,13.077,26.5475684331,0.0,22.50825,4.03931843313
 08/29  21:00:00,23.2087734489,2.15193616235,0.0,0.0,3.71167865564,13.077,26.1972170571,0.0,21.0077,5.18951705709
 08/29  22:00:00,23.1906368057,2.15193616235,0.0,0.0,3.71167865564,13.077,22.707920025,0.663967219931,18.0066,4.03735280512
 08/29  23:00:00,24.3261832235,2.15193616235,0.0,0.0,3.71167865564,13.077,7.89607592249,2.5827758034,3.0011,2.31220011909
 08/29  24:00:00,13.8884914661,2.15193616235,0.0,0.0,1.85583932782,5.577,11.2547006001,6.51504996289,3.0011,1.73855063716
 08/30  01:00:00,9.68171094456,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  02:00:00,9.69226226389,0.0,0.0,0.0,0.618613109274,5.0,3.59319070226,0.0,3.0011,0.592090702259
 08/30  03:00:00,9.69363033622,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  04:00:00,9.84119548537,0.0,0.0,0.0,0.618613109274,5.0,3.59317076395,0.0,3.0011,0.592070763952
 08/30  05:00:00,13.7855436803,2.15193616235,0.0,0.0,1.85583932782,5.577,21.3967135023,16.8750635023,4.50165,0.02
 08/30  06:00:00,27.6353040398,2.15193616235,0.0,0.0,3.71167865564,18.077,23.5807179917,8.33796407794,13.50495,1.73780391375
 08/30  07:00:00,25.7113476006,2.15193616235,0.0,0.0,3.71167865564,18.077,31.1845449126,4.98499169564,21.0077,5.19185321697
 08/30  08:00:00,20.7092111094,2.15193616235,0.0,0.0,3.71167865564,13.077,24.0122164127,4.39109350093,15.0055,4.61562291176
 08/30  09:00:00,20.7928178593,2.15193616235,0.00142040940181,0.0,3.71167865564,13.077,19.6467106083,0.603034456569,15.0055,4.03817615174
 08/30  10:00:00,25.8691137515,2.15193616235,0.0,0.0,3.71167865564,18.077,36.4749366205,0.0,33.0121,3.46283662055
 08/30  11:00:00,27.8541557914,2.15193616235,0.816324978404,0.0,3.71167865564,18.077,44.5532420174,0.0,40.51485,4.03839201745
 08/30  12:00:00,27.7339587416,2.15193616235,1.49893307594,0.0,3.71167865564,18.077,39.4757875307,0.0,36.0132,3.46258753066
 08/30  13:00:00,27.882623019,2.15193616235,1.88066686387,0.0,3.71167865564,18.077,34.9728133527,0.0,31.51155,3.46126335267
 08/30  14:00:00,22.7298733537,2.15193616235,1.71354888861,0.0,3.71167865564,13.077,23.3206809688,0.0,21.0077,2.31298096883
 08/30  15:00:00,22.507489357,2.15193616235,1.51152162312,0.0,3.71167865564,13.077,22.3936335758,0.0,19.50715,2.88648357578
 08/30  16:00:00,22.3652503033,2.15193616235,1.44923254541,0.0,3.71167865564,13.077,25.3950999056,0.0,22.50825,2.88684990562
 08/30  17:00:00,27.8715933369,2.15193616235,1.94628070979,0.0,3.71167865564,18.077,28.9716912119,0.0,25.50935,3.46234121188
 08/30  18:00:00,27.7378010127,2.15193616235,1.81085680153,0.0,3.71167865564,18.077,30.1247554225,0.0,25.50935,4.61540542253
 08/30  19:00:00,27.1853690126,2.15193616235,1.11609549405,0.0,3.71167865564,18.077,30.7017469103,0.0,25.50935,5.19239691033
 08/30  20:00:00,23.7381782704,2.15193616235,0.215166022366,0.0,3.71167865564,13.077,27.1220948569,0.0,22.50825,4.6138448569
 08/30  21:00:00,23.4035287056,2.15193616235,0.0,0.0,3.71167865564,13.077,25.6229541703,0.0,21.0077,4.6152541703
 08/30  22:00:00,23.2556188468,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0600378988,0.0158337383397,18.0066,4.03760416046
 08/30  23:00:00,24.3689377094,2.15193616235,0.0,0.0,3.71167865564,13.077,5.34137839973,0.0281110975871,3.0011,2.31216730215
 08/30  24:00:00,13.9497255132,2.15193616235,0.0,0.0,1.85583932782,5.577,6.81293591212,2.0735995972,3.0011,1.73823631492
 08/31  01:00:00,9.71158938493,0.0,0.0,0.0,0.618613109274,5.0,3.59319057129,0.0,3.0011,0.592090571292
 08/31  02:00:00,9.71543006378,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  03:00:00,9.72877982972,0.0,0.0,0.0,0.618613109274,5.0,3.59318910125,0.0,3.0011,0.592089101248
 08/31  04:00:00,9.88894711127,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  05:00:00,13.8338914372,2.15193616235,0.0,0.0,1.85583932782,5.577,12.5938044899,7.50005951401,4.50165,0.592094975845
 08/31  06:00:00,27.6914518608,2.15193616235,0.0,0.0,3.71167865564,18.077,17.923707018,3.2535108876,13.50495,1.16524613036
 08/31  07:00:00,25.7639268236,2.15193616235,0.0,0.0,3.71167865564,18.077,27.1386845449,0.939536510418,21.0077,5.19144803448
 08/31  08:00:00,20.7951499807,2.15193616235,0.0,0.0,3.71167865564,13.077,20.377227131,0.181347189514,15.0055,5.19037994153
 08/31  09:00:00,20.870882565,2.15193616235,0.0,0.0,3.71167865564,13.077,19.0436309822,0.0,15.0055,4.03813098219
 08/31  10:00:00,26.3520893347,2.15193616235,0.421559062798,0.0,3.71167865564,18.077,36.4750143748,0.0,33.0121,3.46291437479
 08/31  11:00:00,28.6043503552,2.15193616235,1.51781793317,0.0,3.71167865564,18.077,44.5529885058,0.0,40.51485,4.03813850584
 08/31  12:00:00,28.2223106865,2.15193616235,1.93788480477,0.0,3.71167865564,18.077,39.4755791205,0.0,36.0132,3.46237912047
 08/31  13:00:00,28.6309533773,2.15193616235,2.5928252082,0.0,3.71167865564,18.077,34.3992828421,0.0,31.51155,2.88773284212
 08/31  14:00:00,23.5572820007,2.15193616235,2.5032766215,0.0,3.71167865564,13.077,23.8938538802,0.0,21.0077,2.88615388023
 08/31  15:00:00,23.5874047327,2.15193616235,2.54051227504,0.0,3.71167865564,13.077,22.3935312731,0.0,19.50715,2.88638127306
 08/31  16:00:00,23.1089700565,2.15193616235,2.15345806535,0.0,3.71167865564,13.077,24.8217240246,0.0,22.50825,2.31347402463
 08/31  17:00:00,28.3363413633,2.15193616235,2.38534028631,0.0,3.71167865564,18.077,29.5460034364,0.0,25.50935,4.03665343639
 08/31  18:00:00,27.8400567866,2.15193616235,1.89457802801,0.0,3.71167865564,18.077,30.1252285384,0.0,25.50935,4.61587853844
 08/31  19:00:00,27.6222639845,2.15193616235,1.50370902278,0.0,3.71167865564,18.077,30.7014447286,0.0,25.50935,5.1920947286
 08/31  20:00:00,24.2299153972,2.15193616235,0.653635349538,0.0,3.71167865564,13.077,26.5478381749,0.0,22.50825,4.03958817495
 08/31  21:00:00,23.6014088489,2.15193616235,0.153471262935,0.0,3.71167865564,13.077,26.1974153071,0.0,21.0077,5.18971530712
 08/31  22:00:00,23.3223797121,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0441912975,0.0,18.0066,4.03759129747
 08/31  23:00:00,24.4733557984,2.15193616235,0.0,0.0,3.71167865564,13.077,5.31256555606,0.0,3.0011,2.31146555606
 08/31  24:00:00,14.0718816453,2.15193616235,0.0,0.0,1.85583932782,5.577,4.76187946501,0.022072180263,3.0011,1.73870728475
 09/01  01:00:00,9.81302554889,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  02:00:00,9.84099961476,0.0,0.0,0.0,0.618613109274,5.0,3.5931611802,0.0,3.0011,0.592061180196
 09/01  03:00:00,9.85313202572,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  04:00:00,10.6161720061,0.0,0.0,0.0,0.618613109274,5.0,3.59316710091,0.0,3.0011,0.592067100905
 09/01  05:00:00,14.6205441956,2.15193616235,0.0,0.0,1.85583932782,5.577,4.59113649071,0.0694864907113,4.50165,0.02
 09/01  06:00:00,28.2043530968,2.15193616235,0.0242223729828,0.0,3.71167865564,18.077,15.2427437619,0.0,13.50495,1.73779376194
 09/01  07:00:00,26.4179331812,2.15193616235,0.459687674926,0.0,3.71167865564,18.077,26.1988328328,0.0,21.0077,5.19113283283
 09/01  08:00:00,21.8734936192,2.15193616235,0.874793172007,0.0,3.71167865564,13.077,19.620229456,0.0,15.0055,4.61472945596
 09/01  09:00:00,22.4601535056,2.15193616235,1.43935179826,0.0,3.71167865564,13.077,19.0434742741,0.0,15.0055,4.03797427409
 09/01  10:00:00,28.2835046975,2.15193616235,2.24092849064,0.0,3.71167865564,18.077,36.474893886,0.0,33.0121,3.46279388599
 09/01  11:00:00,30.6473378127,2.15193616235,3.48862661606,0.0,3.71167865564,18.077,44.5521565126,0.0,40.51485,4.03730651263
 09/01  12:00:00,32.6205237496,2.15193616235,6.17670931035,0.0,3.71167865564,18.077,39.4761735176,0.0,36.0132,3.46297351761
 09/01  13:00:00,32.0856682916,2.15193616235,5.9754961577,0.0,3.71167865564,18.077,34.9724631064,0.0,31.51155,3.46091310635
 09/01  14:00:00,25.1494520879,2.15193616235,4.06598884684,0.0,3.71167865564,13.077,23.3211662608,0.0,21.0077,2.31346626082
 09/01  15:00:00,24.90726645,2.15193616235,3.81720020372,0.0,3.71167865564,13.077,22.3933387682,0.0,19.50715,2.88618876824
 09/01  16:00:00,25.4203985554,2.15193616235,4.32692496837,0.0,3.71167865564,13.077,25.3942986637,0.0,22.50825,2.88604866371
 09/01  17:00:00,31.5211856359,2.15193616235,5.43251315554,0.0,3.71167865564,18.077,28.9715203817,0.0,25.50935,3.46217038171
 09/01  18:00:00,31.64917537,2.15193616235,5.59347671381,0.0,3.71167865564,18.077,30.124332898,0.0,25.50935,4.61498289799
 09/01  19:00:00,30.2104835477,2.15193616235,4.19841745431,0.0,3.71167865564,18.077,30.7010376988,0.0,25.50935,5.19168769879
 09/01  20:00:00,25.8476138772,2.15193616235,2.34057585862,0.0,3.71167865564,13.077,27.1217799307,0.0,22.50825,4.61352993067
 09/01  21:00:00,25.1136766126,2.15193616235,1.6838120061,0.0,3.71167865564,13.077,25.6226475214,0.0,21.0077,4.61494752138
 09/01  22:00:00,24.2024666847,2.15193616235,0.793304192612,0.0,3.71167865564,13.077,22.044091623,0.0,18.0066,4.03749162295
 09/01  23:00:00,24.5554598338,2.15193616235,0.0257655390438,0.0,3.71167865564,13.077,5.31331994474,0.0,3.0011,2.31221994474
 09/01  24:00:00,14.1167057479,2.15193616235,0.0,0.0,1.85583932782,5.577,4.77010128082,0.0305956101456,3.0011,1.73840567067
 09/02  01:00:00,9.85509518299,0.0,0.0,0.0,0.618613109274,5.0,3.59319632361,0.0,3.0011,0.592096323609
 09/02  02:00:00,9.86937514025,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  03:00:00,9.87252927544,0.0,0.0,0.0,0.618613109274,5.0,3.59315051839,0.0,3.0011,0.592050518386
 09/02  04:00:00,10.0388380474,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  05:00:00,14.039940241,2.15193616235,0.0,0.0,1.85583932782,5.577,5.15001117151,0.0563047170075,4.50165,0.592056454501
 09/02  06:00:00,28.4729269096,2.15193616235,0.52761535025,0.0,3.71167865564,18.077,14.6703772589,0.0,13.50495,1.16542725885
 09/02  07:00:00,27.024190093,2.15193616235,1.01365541787,0.0,3.71167865564,18.077,22.7455995205,0.0,21.0077,1.73789952045
 09/02  08:00:00,21.8215076651,2.15193616235,0.815919100223,0.0,3.71167865564,13.077,16.7435974767,0.0,15.0055,1.73809747673
 09/02  09:00:00,22.9885640499,2.15193616235,1.94785997724,0.0,3.71167865564,13.077,19.0450491578,0.0,15.0055,4.03954915775
 09/02  10:00:00,29.2534889106,2.15193616235,3.18657322671,0.0,3.71167865564,18.077,37.0502876587,0.0,33.0121,4.03818765872
 09/02  11:00:00,32.1676845075,2.15193616235,4.98677099351,0.0,3.71167865564,18.077,45.1271568841,0.0,40.51485,4.61230688413
 09/02  12:00:00,34.5784098947,2.15193616235,8.10980083272,0.0,3.71167865564,18.077,40.0526887091,0.0,36.0132,4.03948870907
 09/02  13:00:00,32.7692199038,2.15193616235,6.6342241017,0.0,3.71167865564,18.077,35.5490420614,0.0,31.51155,4.03749206137
 09/02  14:00:00,25.309353894,2.15193616235,4.20730797714,0.0,3.71167865564,13.077,24.4697752674,0.0,21.0077,3.46207526742
 09/02  15:00:00,25.39355112,2.15193616235,4.28701756418,0.0,3.71167865564,13.077,22.9693388338,0.0,19.50715,3.46218883379
 09/02  16:00:00,25.1883709366,2.15193616235,4.08368971045,0.0,3.71167865564,13.077,25.9693535212,0.0,22.50825,3.46110352122
 09/02  17:00:00,30.6403307876,2.15193616235,4.53276912725,0.0,3.71167865564,18.077,28.9717011871,0.0,25.50935,3.4623511871
 09/02  18:00:00,32.3638002087,2.15193616235,6.28360654865,0.0,3.71167865564,18.077,30.1245680423,0.0,25.50935,4.61521804232
 09/02  19:00:00,31.1958866996,2.15193616235,4.34693529888,0.0,3.71167865564,18.077,30.6994908323,0.0,25.50935,5.19014083225
 09/02  20:00:00,25.1183771195,2.15193616235,1.47688031078,0.0,3.71167865564,13.077,26.5480433464,0.0,22.50825,4.03979334642
 09/02  21:00:00,24.5238474399,2.15193616235,0.999291127647,0.0,3.71167865564,13.077,26.1974224129,0.0,21.0077,5.18972241293
 09/02  22:00:00,23.6067375353,2.15193616235,0.228838555062,0.0,3.71167865564,13.077,21.4688576956,0.0,18.0066,3.46225769558
 09/02  23:00:00,24.4730729013,2.15193616235,0.0,0.0,3.71167865564,13.077,5.34567743841,0.0313250859652,3.0011,2.31325235245
 09/02  24:00:00,14.0950493998,2.15193616235,0.0156786991513,0.0,1.85583932782,5.577,5.34464288313,0.0319502311456,3.0011,2.31159265198
 09/03  01:00:00,9.82173050213,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  02:00:00,9.83029031896,0.0,0.0,0.0,0.618613109274,5.0,3.5931734488,0.0,3.0011,0.592073448801
 09/03  03:00:00,9.85029395484,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  04:00:00,10.0155951912,0.0,0.0,0.0,0.618613109274,5.0,3.59317935,0.0,3.0011,0.592079350003
 09/03  05:00:00,13.9990983932,2.15193616235,0.0,0.0,1.85583932782,5.577,4.61537725639,0.0937272563907,4.50165,0.02
 09/03  06:00:00,27.8373509068,2.15193616235,0.00890998564361,0.0,3.71167865564,18.077,15.2428994374,0.0,13.50495,1.73794943739
 09/03  07:00:00,25.9476304074,2.15193616235,0.0363083145363,0.0,3.71167865564,18.077,22.1730091001,0.0,21.0077,1.16530910013
 09/03  08:00:00,20.954570968,2.15193616235,0.0,0.0,3.71167865564,13.077,16.7435452411,0.0,15.0055,1.73804524114
 09/03  09:00:00,21.475839145,2.15193616235,0.484544568728,0.0,3.71167865564,13.077,16.1709643584,0.0,15.0055,1.16546435838
 09/03  10:00:00,28.2304057229,2.15193616235,2.20310685442,0.0,3.71167865564,18.077,37.6261638302,0.0,33.0121,4.6140638302
 09/03  11:00:00,31.2983399871,2.15193616235,4.1521033845,0.0,3.71167865564,18.077,45.1289885757,0.0,40.51485,4.61413857567
 09/03  12:00:00,32.7885340978,2.15193616235,6.39590260723,0.0,3.71167865564,18.077,39.4759328733,0.0,36.0132,3.46273287328
 09/03  13:00:00,32.4879184198,2.15193616235,6.4015730372,0.0,3.71167865564,18.077,34.9739885371,0.0,31.51155,3.4624385371
 09/03  14:00:00,26.1684695549,2.15193616235,5.07910907465,0.0,3.71167865564,13.077,23.8939869473,0.0,21.0077,2.88628694731
 09/03  15:00:00,26.0348550867,2.15193616235,4.94209822148,0.0,3.71167865564,13.077,21.8201736984,0.0,19.50715,2.31302369836
 09/03  16:00:00,25.9794456115,2.15193616235,4.88873903081,0.0,3.71167865564,13.077,25.394384397,0.0,22.50825,2.88613439702
 09/03  17:00:00,31.1737696527,2.15193616235,5.09386581108,0.0,3.71167865564,18.077,28.9717562435,0.0,25.50935,3.46240624353
 09/03  18:00:00,33.2024770914,2.15193616235,7.08701809655,0.0,3.71167865564,18.077,30.1227506176,0.0,25.50935,4.61340061758
 09/03  19:00:00,31.7363954432,2.15193616235,4.86786095628,0.0,3.71167865564,18.077,30.1234019994,0.0,25.50935,4.61405199937
 09/03  20:00:00,24.4594022815,2.15193616235,0.855607827361,0.0,3.71167865564,13.077,25.9712061986,0.0,22.50825,3.46295619858
 09/03  21:00:00,23.4481461646,2.15193616235,0.0,0.0,3.71167865564,13.077,25.0471615721,0.0,21.0077,4.03946157207
 09/03  22:00:00,23.2905662929,2.15193616235,0.0,0.0,3.71167865564,13.077,21.4864279855,0.0168953687783,18.0066,3.46293261671
 09/03  23:00:00,24.4069330509,2.15193616235,0.0,0.0,3.71167865564,13.077,5.33711699721,0.0244029672201,3.0011,2.31161402999
 09/03  24:00:00,14.0291595202,2.15193616235,0.00971794577056,0.0,1.85583932782,5.577,5.78957650184,0.476717094526,3.0011,2.31175940731
 09/04  01:00:00,9.79957947932,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  02:00:00,9.769321794,0.0,0.0,0.0,0.618613109274,5.0,3.59319210382,0.0,3.0011,0.592092103817
 09/04  03:00:00,9.75307181948,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  04:00:00,9.88512173655,0.0,0.0,0.0,0.618613109274,5.0,3.59314625989,0.0,3.0011,0.592046259886
 09/04  05:00:00,13.8228534989,2.15193616235,0.0,0.0,1.85583932782,5.577,16.4932806585,11.9716306585,4.50165,0.02
 09/04  06:00:00,27.6387630415,2.15193616235,0.0,0.0,3.71167865564,18.077,24.4106305368,9.16787590678,13.50495,1.73780463003
 09/04  07:00:00,25.7131398672,2.15193616235,0.0,0.0,3.71167865564,18.077,27.4481996653,5.2751006269,21.0077,1.1653990384
 09/04  08:00:00,20.7900773756,2.15193616235,0.0,0.0,3.71167865564,13.077,18.0862084229,1.34247998648,15.0055,1.73822843644
 09/04  09:00:00,20.9020550001,2.15193616235,0.0,0.0,3.71167865564,13.077,16.1709630985,0.0,15.0055,1.16546309851
 09/04  10:00:00,26.3386128306,2.15193616235,0.363939924317,0.0,3.71167865564,18.077,37.6261868873,0.0,33.0121,4.6140868873
 09/04  11:00:00,28.9687345455,2.15193616235,1.86976220797,0.0,3.71167865564,18.077,45.1286722347,0.0,40.51485,4.61382223474
 09/04  12:00:00,32.4028228679,2.15193616235,6.00424000508,0.0,3.71167865564,18.077,39.4759339247,0.0,36.0132,3.46273392471
 09/04  13:00:00,30.902817952,2.15193616235,4.82674450419,0.0,3.71167865564,18.077,34.9741715685,0.0,31.51155,3.46262156853
 09/04  14:00:00,23.3616578431,2.15193616235,2.31799402132,0.0,3.71167865564,13.077,23.8939318388,0.0,21.0077,2.8862318388
 09/04  15:00:00,23.580937225,2.15193616235,2.52594821358,0.0,3.71167865564,13.077,21.8199968411,0.0,19.50715,2.31284684115
 09/04  16:00:00,23.571430447,2.15193616235,2.51319096977,0.0,3.71167865564,13.077,25.395069996,0.0,22.50825,2.88681999601
 09/04  17:00:00,28.8810623945,2.15193616235,2.85589037323,0.0,3.71167865564,18.077,28.972097992,0.0,25.50935,3.46274799199
 09/04  18:00:00,33.3813606462,2.15193616235,7.31450967037,0.0,3.71167865564,18.077,30.1228199841,0.0,25.50935,4.6134699841
 09/04  19:00:00,32.2463959082,2.15193616235,5.3895820236,0.0,3.71167865564,18.077,30.1233441763,0.0,25.50935,4.61399417631
 09/04  20:00:00,25.068136902,2.15193616235,1.43770488301,0.0,3.71167865564,13.077,25.9711642622,0.0,22.50825,3.46291426218
 09/04  21:00:00,23.6209152797,2.15193616235,0.139907238891,0.0,3.71167865564,13.077,25.0471221836,0.0,21.0077,4.0394221836
 09/04  22:00:00,23.3250792488,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0430130918,0.0,18.0066,4.0364130918
 09/04  23:00:00,24.440556921,2.15193616235,0.0,0.0,3.71167865564,13.077,4.76754445751,0.0277126819517,3.0011,1.73873177555
 09/04  24:00:00,14.2855361614,2.15193616235,0.179155013644,0.0,1.85583932782,5.577,5.31330618318,0.0,3.0011,2.31220618318
 09/05  01:00:00,9.93782687324,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  02:00:00,9.93226620777,0.0,0.0,0.0,0.618613109274,5.0,3.59317135748,0.0,3.0011,0.592071357481
 09/05  03:00:00,9.92703535237,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  04:00:00,10.7607422674,0.0,0.0,0.0,0.618613109274,5.0,3.59317726201,0.0,3.0011,0.592077262006
 09/05  05:00:00,15.1555250078,2.15193616235,0.363120758986,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/05  06:00:00,28.7255178802,2.15193616235,0.470767898707,0.0,3.71167865564,18.077,15.2431538646,0.0,13.50495,1.73820386456
 09/05  07:00:00,27.5751755553,2.15193616235,1.56150818493,0.0,3.71167865564,18.077,26.19903088,0.0,21.0077,5.19133088
 09/05  08:00:00,23.0908175267,2.15193616235,2.05900459594,0.0,3.71167865564,13.077,19.6206296475,0.0,15.0055,4.61512964751
 09/05  09:00:00,23.7406429111,2.15193616235,2.69349870591,0.0,3.71167865564,13.077,19.0433450511,0.0,15.0055,4.03784505112
 09/05  10:00:00,30.2777760187,2.15193616235,4.20594921058,0.0,3.71167865564,18.077,36.4748812532,0.0,33.0121,3.46278125323
 09/05  11:00:00,34.0830582292,2.15193616235,6.89323190561,0.0,3.71167865564,18.077,44.5528228106,0.0,40.51485,4.03797281059
 09/05  12:00:00,35.5872633089,2.15193616235,9.1498223692,0.0,3.71167865564,18.077,39.4758187876,0.0,36.0132,3.46261878763
 09/05  13:00:00,32.3966674903,2.15193616235,6.33252361366,0.0,3.71167865564,18.077,34.9719878781,0.0,31.51155,3.46043787813
 09/05  14:00:00,24.4044649349,2.15193616235,3.36785550412,0.0,3.71167865564,13.077,23.3203661327,0.0,21.0077,2.31266613272
 09/05  15:00:00,23.9010026576,2.15193616235,2.85176088966,0.0,3.71167865564,13.077,22.3931956635,0.0,19.50715,2.8860456635
 09/05  16:00:00,24.0395562315,2.15193616235,2.98577146517,0.0,3.71167865564,13.077,25.3946293262,0.0,22.50825,2.88637932617
 09/05  17:00:00,30.4578289382,2.15193616235,4.4038263807,0.0,3.71167865564,18.077,28.9718543823,0.0,25.50935,3.46250438235
 09/05  18:00:00,35.3160408653,2.15193616235,9.21003170096,0.0,3.71167865564,18.077,30.1244927578,0.0,25.50935,4.61514275782
 09/05  19:00:00,33.7527573272,2.15193616235,7.05020924867,0.0,3.71167865564,18.077,30.7011305502,0.0,25.50935,5.19178055021
 09/05  20:00:00,25.6261800331,2.15193616235,2.08923716436,0.0,3.71167865564,13.077,27.1219083165,0.0,22.50825,4.61365831653
 09/05  21:00:00,24.7701614868,2.15193616235,1.34099295991,0.0,3.71167865564,13.077,25.6229141763,0.0,21.0077,4.61521417627
 09/05  22:00:00,23.9299925105,2.15193616235,0.532694814212,0.0,3.71167865564,13.077,22.044138345,0.0,18.0066,4.03753834504
 09/05  23:00:00,24.5294085626,2.15193616235,0.0,0.0,3.71167865564,13.077,5.31339167026,0.0,3.0011,2.31229167026
 09/05  24:00:00,14.6839576997,2.15193616235,0.502410702117,0.0,1.85583932782,5.577,5.33579165591,0.0230889022967,3.0011,2.31160275361
 09/06  01:00:00,9.90975789058,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  02:00:00,9.87408050684,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  03:00:00,9.8575714654,0.0,0.0,0.0,0.618613109274,5.0,3.59316834374,0.0,3.0011,0.592068343742
 09/06  04:00:00,10.018780781,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  05:00:00,13.991082129,2.15193616235,0.0,0.0,1.85583932782,5.577,5.49819846408,0.404474212782,4.50165,0.592074251295
 09/06  06:00:00,28.0167417539,2.15193616235,0.126479621404,0.0,3.71167865564,18.077,14.6704158938,0.0,13.50495,1.16546589381
 09/06  07:00:00,25.9440332467,2.15193616235,0.0241001260602,0.0,3.71167865564,18.077,26.2809600596,0.0817672026629,21.0077,5.19149285698
 09/06  08:00:00,20.8196904807,2.15193616235,0.0,0.0,3.71167865564,13.077,20.1946413595,0.0,15.0055,5.18914135948
 09/06  09:00:00,20.8195669221,2.15193616235,0.0,0.0,3.71167865564,13.077,19.1166429118,0.0734557711824,15.0055,4.03768714062
 09/06  10:00:00,25.8452010314,2.15193616235,0.0,0.0,3.71167865564,18.077,36.4748630537,0.0,33.0121,3.46276305369
 09/06  11:00:00,27.1360693744,2.15193616235,0.127439069649,0.0,3.71167865564,18.077,44.5530017258,0.0,40.51485,4.03815172578
 09/06  12:00:00,27.6914873266,2.15193616235,1.48126377024,0.0,3.71167865564,18.077,39.4756095633,0.0,36.0132,3.46240956331
 09/06  13:00:00,27.9630467442,2.15193616235,1.97214277613,0.0,3.71167865564,18.077,34.3986095948,0.0,31.51155,2.88705959475
 09/06  14:00:00,23.050394909,2.15193616235,2.02321097307,0.0,3.71167865564,13.077,23.8941409294,0.0,21.0077,2.88644092938
 09/06  15:00:00,23.4988226631,2.15193616235,2.43912513668,0.0,3.71167865564,13.077,22.3939286796,0.0,19.50715,2.88677867961
 09/06  16:00:00,24.2050100119,2.15193616235,3.1270054261,0.0,3.71167865564,13.077,25.3944336189,0.0,22.50825,2.88618361892
 09/06  17:00:00,30.5781471754,2.15193616235,4.54673234219,0.0,3.71167865564,18.077,28.9716843543,0.0,25.50935,3.46233435432
 09/06  18:00:00,33.8517102115,2.15193616235,7.76889941437,0.0,3.71167865564,18.077,30.1234284417,0.0,25.50935,4.61407844168
 09/06  19:00:00,31.8353628278,2.15193616235,4.97833151141,0.0,3.71167865564,18.077,30.7012218292,0.0,25.50935,5.1918718292
 09/06  20:00:00,25.5057743149,2.15193616235,1.83995358316,0.0,3.71167865564,13.077,27.1220040664,0.0,22.50825,4.61375406639
 09/06  21:00:00,24.9137618518,2.15193616235,1.36214969027,0.0,3.71167865564,13.077,25.6215970378,0.0,21.0077,4.6138970378
 09/06  22:00:00,24.2830539495,2.15193616235,0.879328953148,0.0,3.71167865564,13.077,22.0440956331,0.0,18.0066,4.03749563307
 09/06  23:00:00,25.1516380073,2.15193616235,0.606852880792,0.0,3.71167865564,13.077,5.31282791634,0.0,3.0011,2.31172791634
 09/06  24:00:00,14.126836075,2.15193616235,0.0,0.0,1.85583932782,5.577,4.73986192722,0.0,3.0011,1.73876192722
 09/07  01:00:00,9.85301568825,0.0,0.0,0.0,0.618613109274,5.0,3.59318155187,0.0,3.0011,0.59208155187
 09/07  02:00:00,9.8480806499,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  03:00:00,9.8393916359,0.0,0.0,0.0,0.618613109274,5.0,3.5931874366,0.0,3.0011,0.592087436596
 09/07  04:00:00,9.97530435559,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  05:00:00,13.9169726961,2.15193616235,0.0,0.0,1.85583932782,5.577,8.75590044211,4.23425044211,4.50165,0.02
 09/07  06:00:00,27.7213598004,2.15193616235,0.0,0.0,3.71167865564,18.077,18.843008056,3.5998085191,13.50495,1.73824953693
 09/07  07:00:00,25.7914776316,2.15193616235,0.0,0.0,3.71167865564,18.077,26.8535060525,0.654340036794,21.0077,5.19146601573
 09/07  08:00:00,20.8403400996,2.15193616235,0.0,0.0,3.71167865564,13.077,19.6208558236,0.0,15.0055,4.61535582363
 09/07  09:00:00,20.8875164087,2.15193616235,0.0,0.0,3.71167865564,13.077,19.0436630235,0.0,15.0055,4.03816302346
 09/07  10:00:00,25.9353125601,2.15193616235,0.0153062851708,0.0,3.71167865564,18.077,37.0486654334,0.0,33.0121,4.0365654334
 09/07  11:00:00,27.7823057719,2.15193616235,0.746448897511,0.0,3.71167865564,18.077,43.9788372067,0.0,40.51485,3.46398720668
 09/07  12:00:00,27.6999050003,2.15193616235,1.47291865313,0.0,3.71167865564,18.077,40.0493906323,0.0,36.0132,4.03619063228
 09/07  13:00:00,27.6909628137,2.15193616235,1.692044983,0.0,3.71167865564,18.077,34.3993576676,0.0,31.51155,2.88780766761
 09/07  14:00:00,22.4023646664,2.15193616235,1.38693113356,0.0,3.71167865564,13.077,23.8940435245,0.0,21.0077,2.8863435245
 09/07  15:00:00,22.2712844681,2.15193616235,1.26940007987,0.0,3.71167865564,13.077,22.3932725536,0.0,19.50715,2.88612255364
 09/07  16:00:00,22.2215182543,2.15193616235,1.29820976552,0.0,3.71167865564,13.077,24.8212853307,0.0,22.50825,2.3130353307
 09/07  17:00:00,27.6560845801,2.15193616235,1.72087780301,0.0,3.71167865564,18.077,28.9715540641,0.0,25.50935,3.46220406409
 09/07  18:00:00,28.5552602018,2.15193616235,2.58290634232,0.0,3.71167865564,18.077,30.6974573731,0.0,25.50935,5.18810737314
 09/07  19:00:00,28.2705824896,2.15193616235,1.52937195703,0.0,3.71167865564,18.077,30.7014291243,0.0,25.50935,5.19207912426
 09/07  20:00:00,23.9265361064,2.15193616235,0.371915682576,0.0,3.71167865564,13.077,26.5481534304,0.0,22.50825,4.03990343043
 09/07  21:00:00,23.4117646894,2.15193616235,0.0,0.0,3.71167865564,13.077,26.2348974936,0.0375378467358,21.0077,5.18965964687
 09/07  22:00:00,23.2648074407,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0440611962,0.0,18.0066,4.03746119624
 09/07  23:00:00,24.3970956809,2.15193616235,0.0,0.0,3.71167865564,13.077,5.43022838248,0.116928552085,3.0011,2.3121998304
 09/07  24:00:00,13.9606113593,2.15193616235,0.0,0.0,1.85583932782,5.577,8.73878730129,3.99915739112,3.0011,1.73852991017
 09/08  01:00:00,9.73329178057,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  02:00:00,9.75916392943,0.0,0.0,0.0,0.618613109274,5.0,3.59316743989,0.0,3.0011,0.592067439886
 09/08  03:00:00,9.76638354381,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  04:00:00,10.4636319094,0.0,0.0,0.0,0.618613109274,5.0,3.59317335064,0.0,3.0011,0.592073350638
 09/08  05:00:00,14.3952932954,2.15193616235,0.0,0.0,1.85583932782,5.577,12.5700223382,8.04837233816,4.50165,0.02
 09/08  06:00:00,27.9234525825,2.15193616235,0.0,0.0,3.71167865564,18.077,20.7341707994,5.49147679437,13.50495,1.73774400502
 09/08  07:00:00,25.798031107,2.15193616235,0.00380084438238,0.0,3.71167865564,18.077,26.9944496067,0.795374137207,21.0077,5.19137546948
 09/08  08:00:00,20.8488172234,2.15193616235,0.0,0.0,3.71167865564,13.077,19.6212557068,0.0,15.0055,4.61575570675
 09/08  09:00:00,20.9757376143,2.15193616235,0.0611299558315,0.0,3.71167865564,13.077,19.0437965056,0.0,15.0055,4.03829650564
 09/08  10:00:00,27.0357236996,2.15193616235,1.04265150569,0.0,3.71167865564,18.077,36.4750237722,0.0,33.0121,3.46292377224
 09/08  11:00:00,29.768558079,2.15193616235,2.61718110721,0.0,3.71167865564,18.077,44.5531799705,0.0,40.51485,4.03832997051
 09/08  12:00:00,30.5565824611,2.15193616235,4.18932568485,0.0,3.71167865564,18.077,39.4757242113,0.0,36.0132,3.46252421133
 09/08  13:00:00,30.5080148331,2.15193616235,4.43439671542,0.0,3.71167865564,18.077,34.9727593436,0.0,31.51155,3.46120934357
 09/08  14:00:00,24.8891639532,2.15193616235,3.80875510472,0.0,3.71167865564,13.077,23.8943456135,0.0,21.0077,2.88664561347
 09/08  15:00:00,24.6595169166,2.15193616235,3.58659082182,0.0,3.71167865564,13.077,21.8196695018,0.0,19.50715,2.31251950185
 09/08  16:00:00,24.5806260657,2.15193616235,3.58476558986,0.0,3.71167865564,13.077,25.394778773,0.0,22.50825,2.88652877297
 09/08  17:00:00,30.0295485623,2.15193616235,4.02385251252,0.0,3.71167865564,18.077,28.9716667558,0.0,25.50935,3.46231675578
 09/08  18:00:00,29.5774801628,2.15193616235,3.57617839077,0.0,3.71167865564,18.077,30.699619892,0.0,25.50935,5.190269892
 09/08  19:00:00,29.1520211783,2.15193616235,2.5429490147,0.0,3.71167865564,18.077,30.7015537014,0.0,25.50935,5.19220370141
 09/08  20:00:00,24.9713251067,2.15193616235,1.49713610124,0.0,3.71167865564,13.077,26.5478780763,0.0,22.50825,4.03962807627
 09/08  21:00:00,24.4994066182,2.15193616235,1.09649417473,0.0,3.71167865564,13.077,26.1980234265,0.0,21.0077,5.19032342646
 09/08  22:00:00,23.8994970344,2.15193616235,0.516267446982,0.0,3.71167865564,13.077,21.4699831106,0.0,18.0066,3.4633831106
 09/08  23:00:00,24.5246372242,2.15193616235,0.0142548210468,0.0,3.71167865564,13.077,5.31384827772,0.0,3.0011,2.31274827772
 09/08  24:00:00,14.0986576863,2.15193616235,0.0,0.0,1.85583932782,5.577,5.33411342745,0.0215958533159,3.0011,2.31141757413
 09/09  01:00:00,9.83260904046,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  02:00:00,9.85133959643,0.0,0.0,0.0,0.618613109274,5.0,3.59317805809,0.0,3.0011,0.592078058094
 09/09  03:00:00,9.86518866031,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  04:00:00,10.0275569689,0.0,0.0,0.0,0.618613109274,5.0,3.59318395198,0.0,3.0011,0.592083951975
 09/09  05:00:00,13.992883671,2.15193616235,0.0,0.0,1.85583932782,5.577,4.671853858,0.150203858,4.50165,0.02
 09/09  06:00:00,27.8419441324,2.15193616235,0.00887323171625,0.0,3.71167865564,18.077,15.2429219767,0.0,13.50495,1.73797197666
 09/09  07:00:00,25.9152148698,2.15193616235,0.00831391327637,0.0,3.71167865564,18.077,22.1730285281,0.0,21.0077,1.16532852814
 09/09  08:00:00,20.9929820712,2.15193616235,0.044103032731,0.0,3.71167865564,13.077,16.7436650993,0.0,15.0055,1.73816509926
