Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/09  09:00:00,21.8228890886,2.15193616235,0.813008996595,0.0,3.71167865564,13.077,19.0448720218,0.0,15.0055,4.03937202184
 09/09  10:00:00,28.1156459247,2.15193616235,2.06387850094,0.0,3.71167865564,18.077,37.0506163941,0.0,33.0121,4.03851639411
 09/09  11:00:00,31.2691891937,2.15193616235,4.07953111349,0.0,3.71167865564,18.077,45.129085548,0.0,40.51485,4.61423554796
 09/09  12:00:00,31.9858289333,2.15193616235,5.55693819242,0.0,3.71167865564,18.077,40.6269313546,0.0,36.0132,4.61373135462
 09/09  13:00:00,31.8191445825,2.15193616235,5.70539294142,0.0,3.71167865564,18.077,34.9746856827,0.0,31.51155,3.46313568273
 09/09  14:00:00,26.2229651965,2.15193616235,5.10428480954,0.0,3.71167865564,13.077,25.0438087414,0.0,21.0077,4.03610874136
 09/09  15:00:00,26.1201957911,2.15193616235,5.00029729375,0.0,3.71167865564,13.077,22.9691714939,0.0,19.50715,3.46202149393
 09/09  16:00:00,25.7761383709,2.15193616235,4.65894653289,0.0,3.71167865564,13.077,25.3954832949,0.0,22.50825,2.88723329487
 09/09  17:00:00,31.1921861811,2.15193616235,5.13219447278,0.0,3.71167865564,18.077,29.5456715003,0.0,25.50935,4.03632150026
 09/09  18:00:00,31.0116945427,2.15193616235,4.98490380341,0.0,3.71167865564,18.077,30.1245980993,0.0,25.50935,4.61524809933
 09/09  19:00:00,30.2316832353,2.15193616235,3.41916108348,0.0,3.71167865564,18.077,30.1253042746,0.0,25.50935,4.61595427456
 09/09  20:00:00,26.1474562869,2.15193616235,2.46854250237,0.0,3.71167865564,13.077,27.1213859658,0.0,22.50825,4.61313596576
 09/09  21:00:00,25.8140323265,2.15193616235,2.23210029427,0.0,3.71167865564,13.077,25.621969046,0.0,21.0077,4.61426904598
 09/09  22:00:00,25.0394295436,2.15193616235,1.60054266649,0.0,3.71167865564,13.077,21.4686384822,0.0,18.0066,3.46203848217
 09/09  23:00:00,25.2705898601,2.15193616235,0.709324873514,0.0,3.71167865564,13.077,5.88783236753,0.0,3.0011,2.88673236753
 09/09  24:00:00,14.1516159622,2.15193616235,0.0,0.0,1.85583932782,5.577,4.77374790537,0.0341770897081,3.0011,1.73847081566
 09/10  01:00:00,9.87603243325,0.0,0.0,0.0,0.618613109274,5.0,3.59318463364,0.0,3.0011,0.592084633641
 09/10  02:00:00,9.88649854571,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  03:00:00,9.87251763934,0.0,0.0,0.0,0.618613109274,5.0,3.59319053718,0.0,3.0011,0.592090537181
 09/10  04:00:00,10.0170375103,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  05:00:00,14.0088033878,2.15193616235,0.0,0.0,1.85583932782,5.577,5.24519727755,0.151582178312,4.50165,0.591965099241
 09/10  06:00:00,28.1407707233,2.15193616235,0.21734466706,0.0,3.71167865564,18.077,14.670252718,0.0,13.50495,1.16530271796
 09/10  07:00:00,27.0343110608,2.15193616235,1.02664044294,0.0,3.71167865564,18.077,22.7457767705,0.0,21.0077,1.73807677052
 09/10  08:00:00,22.1746637152,2.15193616235,1.16077501425,0.0,3.71167865564,13.077,16.1710000927,0.0,15.0055,1.16550009265
 09/10  09:00:00,22.9016882502,2.15193616235,1.86705205833,0.0,3.71167865564,13.077,16.7437356743,0.0,15.0055,1.73823567431
 09/10  10:00:00,28.7551634428,2.15193616235,2.69918707223,0.0,3.71167865564,18.077,37.6262073331,0.0,33.0121,4.61410733308
 09/10  11:00:00,31.4940356978,2.15193616235,4.31976532542,0.0,3.71167865564,18.077,44.554540055,0.0,40.51485,4.03969005496
 09/10  12:00:00,32.1024170006,2.15193616235,5.68696852022,0.0,3.71167865564,18.077,39.4759122697,0.0,36.0132,3.46271226968
 09/10  13:00:00,31.1157480109,2.15193616235,5.02921787659,0.0,3.71167865564,18.077,35.5476952353,0.0,31.51155,4.03614523531
 09/10  14:00:00,24.5494197422,2.15193616235,3.47595035357,0.0,3.71167865564,13.077,23.3203741485,0.0,21.0077,2.31267414847
 09/10  15:00:00,24.2919869597,2.15193616235,3.21856759805,0.0,3.71167865564,13.077,22.3939785937,0.0,19.50715,2.88682859374
 09/10  16:00:00,24.2542150875,2.15193616235,3.18066605708,0.0,3.71167865564,13.077,25.3948758264,0.0,22.50825,2.88662582644
 09/10  17:00:00,29.3913675491,2.15193616235,3.36732397334,0.0,3.71167865564,18.077,28.9722226611,0.0,25.50935,3.46287266105
 09/10  18:00:00,29.2354924624,2.15193616235,3.24354090671,0.0,3.71167865564,18.077,30.1234926586,0.0,25.50935,4.61414265863
 09/10  19:00:00,29.1464815508,2.15193616235,1.7598552769,0.0,3.71167865564,18.077,29.5491546359,0.0,25.50935,4.03980463591
 09/10  20:00:00,24.081683647,2.15193616235,0.518014007625,0.0,3.71167865564,13.077,26.5449359364,0.0,22.50825,4.03668593637
 09/10  21:00:00,23.4341480615,2.15193616235,0.0,0.0,3.71167865564,13.077,25.0473437881,0.0,21.0077,4.03964378807
 09/10  22:00:00,23.2699679486,2.15193616235,0.0,0.0,3.71167865564,13.077,21.4877661571,0.0186427656515,18.0066,3.46252339147
 09/10  23:00:00,24.3653942428,2.15193616235,0.0,0.0,3.71167865564,13.077,5.82794909844,0.515296978927,3.0011,2.31155211951
 09/10  24:00:00,13.893561614,2.15193616235,0.0,0.0,1.85583932782,5.577,11.8712048257,6.55778543249,3.0011,2.31231939322
 09/11  01:00:00,9.66943038075,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  02:00:00,9.69717286304,0.0,0.0,0.0,0.618613109274,5.0,3.59318573718,0.0,3.0011,0.592085737178
 09/11  03:00:00,9.70486953382,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  04:00:00,9.84944846488,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  05:00:00,13.796214024,2.15193616235,0.0,0.0,1.85583932782,5.577,21.0603008833,15.9665592455,4.50165,0.592091637735
 09/11  06:00:00,28.2599830267,2.15193616235,0.0,0.0,3.71167865564,18.077,25.5371595606,10.2945715425,13.50495,1.7376380181
 09/11  07:00:00,25.703822843,2.15193616235,0.0,0.0,3.71167865564,18.077,31.7442867177,5.54581672614,21.0077,5.19076999153
 09/11  08:00:00,20.7213466204,2.15193616235,0.0,0.0,3.71167865564,13.077,24.3171300509,4.69580564478,15.0055,4.61582440611
 09/11  09:00:00,20.7514580419,2.15193616235,0.0,0.0,3.71167865564,13.077,21.9882278331,2.94432281006,15.0055,4.038405023
 09/11  10:00:00,25.7876243258,2.15193616235,0.0,0.0,3.71167865564,18.077,36.6068234918,0.13169269437,33.0121,3.46303079743
 09/11  11:00:00,26.9314129071,2.15193616235,0.00275572444169,0.0,3.71167865564,18.077,44.5531027186,0.0,40.51485,4.03825271858
 09/11  12:00:00,26.2495896138,2.15193616235,0.156071985876,0.0,3.71167865564,18.077,39.4757132974,0.0,36.0132,3.46251329742
 09/11  13:00:00,26.1443069265,2.15193616235,0.26781779662,0.0,3.71167865564,18.077,34.9728077134,0.0,31.51155,3.46125771337
 09/11  14:00:00,20.9396658451,2.15193616235,0.0461903442042,0.0,3.71167865564,13.077,23.3203027547,0.0,21.0077,2.31260275466
 09/11  15:00:00,20.8816602413,2.15193616235,0.0,0.0,3.71167865564,13.077,22.3937067354,0.0,19.50715,2.88655673543
 09/11  16:00:00,20.8011863033,2.15193616235,0.0,0.0,3.71167865564,13.077,25.3948025324,0.0,22.50825,2.88655253236
 09/11  17:00:00,26.0440163454,2.15193616235,0.235014779331,0.0,3.71167865564,18.077,28.9715067843,0.0,25.50935,3.46215678426
 09/11  18:00:00,25.9668619354,2.15193616235,0.154770151765,0.0,3.71167865564,18.077,30.1248619073,0.0,25.50935,4.61551190727
 09/11  19:00:00,27.2472012614,2.15193616235,0.0107088975161,0.0,3.71167865564,18.077,30.7016095024,0.0,25.50935,5.19225950239
 09/11  20:00:00,23.4584423079,2.15193616235,0.0,0.0,3.71167865564,13.077,27.1342432643,0.0122333974805,22.50825,4.61375986681
 09/11  21:00:00,23.3537017562,2.15193616235,0.0,0.0,3.71167865564,13.077,25.6231369377,0.0,21.0077,4.61543693766
 09/11  22:00:00,23.2191060803,2.15193616235,0.0,0.0,3.71167865564,13.077,22.1696355537,0.125772495163,18.0066,4.03726305857
 09/11  23:00:00,24.3365366024,2.15193616235,0.0,0.0,3.71167865564,13.077,7.75381257552,2.4401659016,3.0011,2.31254667392
 09/11  24:00:00,13.8970055036,2.15193616235,0.0,0.0,1.85583932782,5.577,11.7493863995,6.43706188026,3.0011,2.31122451923
 09/12  01:00:00,9.683561291,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  02:00:00,9.69859353786,0.0,0.0,0.0,0.618613109274,5.0,3.5931828192,0.0,3.0011,0.592082819205
 09/12  03:00:00,9.69862248128,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  04:00:00,10.3644363934,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  05:00:00,14.3271996075,2.15193616235,0.0,0.0,1.85583932782,5.577,18.9334597173,13.839721013,4.50165,0.592088704327
 09/12  06:00:00,28.5101588537,2.15193616235,0.0,0.0,3.71167865564,18.077,23.3378466793,8.09526546671,13.50495,1.73763121258
 09/12  07:00:00,25.7436475588,2.15193616235,0.0,0.0,3.71167865564,18.077,29.4993465367,3.30089676598,21.0077,5.1907497707
 09/12  08:00:00,20.7764316771,2.15193616235,0.0,0.0,3.71167865564,13.077,21.8873199723,2.26699841444,15.0055,4.61482155786
 09/12  09:00:00,20.7982378672,2.15193616235,0.0,0.0,3.71167865564,13.077,20.9817274096,1.93899783147,15.0055,4.03722957817
 09/12  10:00:00,25.8104705399,2.15193616235,0.0,0.0,3.71167865564,18.077,36.9974265872,0.522623740878,33.0121,3.46270284635
 09/12  11:00:00,26.9276466253,2.15193616235,0.00330453640329,0.0,3.71167865564,18.077,44.5529690059,0.0,40.51485,4.03811900591
 09/12  12:00:00,26.105649942,2.15193616235,0.00758966784652,0.0,3.71167865564,18.077,39.4760090283,0.0,36.0132,3.4628090283
 09/12  13:00:00,25.8826975359,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9731608977,0.0,31.51155,3.46161089774
 09/12  14:00:00,20.8647906503,2.15193616235,0.0,0.0,3.71167865564,13.077,23.3422419208,0.0212763044794,21.0077,2.3132656163
 09/12  15:00:00,20.8496886885,2.15193616235,0.0,0.0,3.71167865564,13.077,22.3937318689,0.0,19.50715,2.88658186885
 09/12  16:00:00,20.7781003983,2.15193616235,0.0,0.0,3.71167865564,13.077,25.3943181008,0.0,22.50825,2.88606810078
 09/12  17:00:00,25.7966275205,2.15193616235,0.0071363988927,0.0,3.71167865564,18.077,28.9717479541,0.0,25.50935,3.46239795412
 09/12  18:00:00,25.7800771976,2.15193616235,0.0,0.0,3.71167865564,18.077,30.1247095209,0.0,25.50935,4.6153595209
 09/12  19:00:00,27.0166066005,2.15193616235,0.0,0.0,3.71167865564,18.077,31.2760712074,0.0,25.50935,5.76672120737
 09/12  20:00:00,23.2429535955,2.15193616235,0.0,0.0,3.71167865564,13.077,27.0971969753,0.549180609233,22.50825,4.03976636605
 09/12  21:00:00,23.1794226892,2.15193616235,0.0,0.0,3.71167865564,13.077,28.0390056954,2.41629054855,21.0077,4.61501514681
 09/12  22:00:00,23.1650594841,2.15193616235,0.0,0.0,3.71167865564,13.077,26.4518441537,4.40790123843,18.0066,4.0373429153
 09/12  23:00:00,24.295421809,2.15193616235,0.0,0.0,3.71167865564,13.077,11.5893571935,6.27558685669,3.0011,2.31267033676
 09/12  24:00:00,13.8457208769,2.15193616235,0.0,0.0,1.85583932782,5.577,17.7577794355,12.4453297862,3.0011,2.31134964929
 09/13  01:00:00,9.6435698756,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  02:00:00,9.67292806477,0.0,0.0,0.0,0.618613109274,5.0,3.59316143295,0.0,3.0011,0.592061432954
 09/13  03:00:00,9.68692699533,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  04:00:00,9.83818899369,0.0,0.0,0.0,0.618613109274,5.0,3.59316735326,0.0,3.0011,0.592067353261
 09/13  05:00:00,13.8012950574,2.15193616235,0.0,0.0,1.85583932782,5.577,19.4431425223,14.9214925223,4.50165,0.02
 09/13  06:00:00,28.2579212336,2.15193616235,0.0,0.0,3.71167865564,18.077,26.2069939247,10.9643181347,13.50495,1.73772578996
 09/13  07:00:00,25.6833421066,2.15193616235,0.0,0.0,3.71167865564,18.077,33.4816666777,7.28303116803,21.0077,5.19093550967
 09/13  08:00:00,20.7104691351,2.15193616235,0.0,0.0,3.71167865564,13.077,24.816446887,5.19520129056,15.0055,4.61574559644
 09/13  09:00:00,20.7636207413,2.15193616235,0.0,0.0,3.71167865564,13.077,21.8048662853,2.76083771323,15.0055,4.03852857211
 09/13  10:00:00,25.7900582297,2.15193616235,0.0,0.0,3.71167865564,18.077,36.673611108,0.198442158517,33.0121,3.46306894943
 09/13  11:00:00,26.9106414788,2.15193616235,0.00281004552657,0.0,3.71167865564,18.077,44.5529728527,0.0,40.51485,4.03812285266
 09/13  12:00:00,26.1508786897,2.15193616235,0.0710798117943,0.0,3.71167865564,18.077,39.4756133299,0.0,36.0132,3.46241332993
 09/13  13:00:00,25.9329832889,2.15193616235,0.0692978225482,0.0,3.71167865564,18.077,34.9726819944,0.0,31.51155,3.46113199442
 09/13  14:00:00,20.8686091177,2.15193616235,0.0,0.0,3.71167865564,13.077,23.3463557169,0.025621792972,21.0077,2.31303392395
 09/13  15:00:00,20.8633644771,2.15193616235,0.0,0.0,3.71167865564,13.077,22.3939248382,0.0,19.50715,2.88677483815
 09/13  16:00:00,20.7971239978,2.15193616235,0.0,0.0,3.71167865564,13.077,25.3949881252,0.0,22.50825,2.88673812522
 09/13  17:00:00,25.9315023239,2.15193616235,0.11660240409,0.0,3.71167865564,18.077,28.9715723507,0.0,25.50935,3.46222235074
 09/13  18:00:00,26.5119612927,2.15193616235,0.651442830614,0.0,3.71167865564,18.077,30.6991442402,0.0,25.50935,5.18979424016
 09/13  19:00:00,27.3700906232,2.15193616235,0.127972522724,0.0,3.71167865564,18.077,30.7337075663,0.0324807503542,25.50935,5.19187681593
 09/13  20:00:00,23.3989894276,2.15193616235,0.0,0.0,3.71167865564,13.077,26.5607871616,0.0132533618062,22.50825,4.0392837998
 09/13  21:00:00,23.2823381604,2.15193616235,0.0,0.0,3.71167865564,13.077,27.7310835471,1.53377270439,21.0077,5.18961084274
 09/13  22:00:00,23.1541961632,2.15193616235,0.0,0.0,3.71167865564,13.077,25.8509073095,3.80683956663,18.0066,4.03746774289
 09/13  23:00:00,24.3100957182,2.15193616235,0.0,0.0,3.71167865564,13.077,9.59608497626,4.28395218431,3.0011,2.31103279194
 09/13  24:00:00,13.8826910399,2.15193616235,0.0,0.0,1.85583932782,5.577,10.8740932418,6.13440157035,3.0011,1.73859167142
 09/14  01:00:00,9.64590548839,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  02:00:00,9.66012688753,0.0,0.0,0.0,0.618613109274,5.0,3.59317396895,0.0,3.0011,0.592073968945
 09/14  03:00:00,9.67258369743,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  04:00:00,9.81886830274,0.0,0.0,0.0,0.618613109274,5.0,3.59317986932,0.0,3.0011,0.592079869321
 09/14  05:00:00,13.7775929923,2.15193616235,0.0,0.0,1.85583932782,5.577,23.5920782125,19.0704282125,4.50165,0.02
 09/14  06:00:00,28.2399976058,2.15193616235,0.0,0.0,3.71167865564,18.077,28.5002660765,13.2572400212,13.50495,1.73807605527
 09/14  07:00:00,25.6696834444,2.15193616235,0.0,0.0,3.71167865564,18.077,33.8295950633,7.63039772861,21.0077,5.19149733468
 09/14  08:00:00,20.7088408263,2.15193616235,0.0,0.0,3.71167865564,13.077,24.7491801739,5.12775761117,15.0055,4.61592256273
 09/14  09:00:00,20.756710905,2.15193616235,0.0,0.0,3.71167865564,13.077,21.7054121127,2.66177109605,15.0055,4.03814101668
 09/14  10:00:00,25.8133011227,2.15193616235,0.0,0.0,3.71167865564,18.077,36.4751316274,0.0,33.0121,3.46303162736
 09/14  11:00:00,27.11279299,2.15193616235,0.125050068884,0.0,3.71167865564,18.077,44.5531902165,0.0,40.51485,4.03834021645
 09/14  12:00:00,28.1482923744,2.15193616235,1.8907316671,0.0,3.71167865564,18.077,39.4760601949,0.0,36.0132,3.46286019486
 09/14  13:00:00,27.7630037802,2.15193616235,1.76077864527,0.0,3.71167865564,18.077,34.9727522328,0.0,31.51155,3.46120223276
 09/14  14:00:00,21.9927408194,2.15193616235,1.00918637404,0.0,3.71167865564,13.077,23.8942105982,0.0,21.0077,2.88651059823
 09/14  15:00:00,21.8183825621,2.15193616235,0.842255991313,0.0,3.71167865564,13.077,21.8206396189,0.0,19.50715,2.31348961889
 09/14  16:00:00,21.9612747167,2.15193616235,1.05637936727,0.0,3.71167865564,13.077,25.3944325839,0.0,22.50825,2.88618258395
 09/14  17:00:00,27.3988118293,2.15193616235,1.48509953066,0.0,3.71167865564,18.077,28.9717325132,0.0,25.50935,3.4623825132
 09/14  18:00:00,28.3447695155,2.15193616235,2.37596941908,0.0,3.71167865564,18.077,30.6991550122,0.0,25.50935,5.18980501219
 09/14  19:00:00,28.7217030407,2.15193616235,1.35276201774,0.0,3.71167865564,18.077,30.7015625893,0.0,25.50935,5.19221258932
 09/14  20:00:00,23.5993595419,2.15193616235,0.0724369339048,0.0,3.71167865564,13.077,26.5477138015,0.0,22.50825,4.03946380152
 09/14  21:00:00,23.4275311608,2.15193616235,0.0,0.0,3.71167865564,13.077,26.1973992578,0.0,21.0077,5.18969925777
 09/14  22:00:00,23.2989348633,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0438324649,0.0,18.0066,4.03723246489
 09/14  23:00:00,24.4355562527,2.15193616235,0.0,0.0,3.71167865564,13.077,5.31278534277,0.0,3.0011,2.31168534277
 09/14  24:00:00,14.0210326488,2.15193616235,0.0,0.0,1.85583932782,5.577,4.76835276247,0.0284836047918,3.0011,1.73876915768
 09/15  01:00:00,9.75842084599,0.0,0.0,0.0,0.618613109274,5.0,3.59317085986,0.0,3.0011,0.592070859864
 09/15  02:00:00,9.7822205791,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  03:00:00,9.79339761449,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  04:00:00,10.5034013466,0.0,0.0,0.0,0.618613109274,5.0,3.59317678534,0.0,3.0011,0.592076785345
 09/15  05:00:00,14.4238230082,2.15193616235,0.0,0.0,1.85583932782,5.577,10.1716791952,5.6500291952,4.50165,0.02
 09/15  06:00:00,28.5860827332,2.15193616235,0.0,0.0,3.71167865564,18.077,18.136789877,2.8939157545,13.50495,1.73792412252
 09/15  07:00:00,25.7657043824,2.15193616235,0.0,0.0,3.71167865564,18.077,26.7883014861,0.589645224974,21.0077,5.19095626115
 09/15  08:00:00,20.8085672105,2.15193616235,0.0,0.0,3.71167865564,13.077,19.6731347885,0.0516853229055,15.0055,4.61594946562
 09/15  09:00:00,20.8804234764,2.15193616235,0.0,0.0,3.71167865564,13.077,19.0438926943,0.0,15.0055,4.03839269429
 09/15  10:00:00,26.0305671323,2.15193616235,0.109211359132,0.0,3.71167865564,18.077,37.0488712225,0.0,33.0121,4.03677122253
 09/15  11:00:00,28.0200442268,2.15193616235,0.974204332035,0.0,3.71167865564,18.077,43.9789329278,0.0,40.51485,3.46408292775
 09/15  12:00:00,28.7574238916,2.15193616235,2.4530472929,0.0,3.71167865564,18.077,40.0496752449,0.0,36.0132,4.03647524491
 09/15  13:00:00,28.6143098783,2.15193616235,2.56991924633,0.0,3.71167865564,18.077,34.3993493217,0.0,31.51155,2.88779932174
 09/15  14:00:00,22.8301364973,2.15193616235,1.79711222544,0.0,3.71167865564,13.077,23.8935966821,0.0,21.0077,2.88589668214
 09/15  15:00:00,22.7587357762,2.15193616235,1.71766752357,0.0,3.71167865564,13.077,22.3935488475,0.0,19.50715,2.88639884749
 09/15  16:00:00,22.7708683854,2.15193616235,1.79623859643,0.0,3.71167865564,13.077,24.8216146253,0.0,22.50825,2.31336462525
 09/15  17:00:00,28.3215174798,2.15193616235,2.34901102177,0.0,3.71167865564,18.077,29.5457755259,0.0,25.50935,4.03642552589
 09/15  18:00:00,29.1793171372,2.15193616235,3.18412925607,0.0,3.71167865564,18.077,30.1251053007,0.0,25.50935,4.61575530073
 09/15  19:00:00,28.8812742588,2.15193616235,1.68018017344,0.0,3.71167865564,18.077,30.7018688763,0.0,25.50935,5.1925188763
 09/15  20:00:00,23.9899223932,2.15193616235,0.579208823073,0.0,3.71167865564,13.077,27.122531479,0.0,22.50825,4.61428147902
 09/15  21:00:00,23.5746332229,2.15193616235,0.230639052144,0.0,3.71167865564,13.077,25.6226411551,0.0,21.0077,4.61494115513
 09/15  22:00:00,23.3168845245,2.15193616235,0.0,0.0,3.71167865564,13.077,22.044000855,0.0,18.0066,4.03740085505
 09/15  23:00:00,24.4145365146,2.15193616235,0.0,0.0,3.71167865564,13.077,5.34633683743,0.0332181919473,3.0011,2.31201864549
 09/15  24:00:00,13.9900624502,2.15193616235,0.0,0.0,1.85583932782,5.577,5.14884127197,0.409396330225,3.0011,1.73834494174
 09/16  01:00:00,9.73764867201,0.0,0.0,0.0,0.618613109274,5.0,3.59319298722,0.0,3.0011,0.592092987216
 09/16  02:00:00,9.76035506464,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  03:00:00,9.77088873469,0.0,0.0,0.0,0.618613109274,5.0,3.59316197882,0.0,3.0011,0.592061978822
 09/16  04:00:00,9.9192075936,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  05:00:00,13.8704372723,2.15193616235,0.0,0.0,1.85583932782,5.577,11.3150654225,6.22134752717,4.50165,0.592067895307
 09/16  06:00:00,28.4113772645,2.15193616235,0.0107214304706,0.0,3.71167865564,18.077,15.3029590072,0.632649102062,13.50495,1.16535990515
 09/16  07:00:00,25.8197896457,2.15193616235,0.0,0.0,3.71167865564,18.077,23.1673355671,0.421663619062,21.0077,1.73797194806
 09/16  08:00:00,20.8009658867,2.15193616235,0.0,0.0,3.71167865564,13.077,17.0856303597,0.341964582713,15.0055,1.73816577697
 09/16  09:00:00,20.8563752754,2.15193616235,0.0,0.0,3.71167865564,13.077,19.0452212459,0.0,15.0055,4.03972124595
 09/16  10:00:00,25.9279771126,2.15193616235,0.0239077782884,0.0,3.71167865564,18.077,37.0505291992,0.0,33.0121,4.03842919923
 09/16  11:00:00,27.8908620005,2.15193616235,0.845993172735,0.0,3.71167865564,18.077,45.1290231371,0.0,40.51485,4.61417313713
 09/16  12:00:00,28.8085591337,2.15193616235,2.4914217242,0.0,3.71167865564,18.077,40.0529374146,0.0,36.0132,4.03973741458
 09/16  13:00:00,28.7244862665,2.15193616235,2.67084149492,0.0,3.71167865564,18.077,35.5493449508,0.0,31.51155,4.03779495077
 09/16  14:00:00,23.100721108,2.15193616235,2.05686006928,0.0,3.71167865564,13.077,25.0439146186,0.0,21.0077,4.03621461858
 09/16  15:00:00,22.6397316568,2.15193616235,1.622374558,0.0,3.71167865564,13.077,22.9694609002,0.0,19.50715,3.46231090021
 09/16  16:00:00,22.3240316279,2.15193616235,1.36899121628,0.0,3.71167865564,13.077,25.3960646671,0.0,22.50825,2.88781466709
 09/16  17:00:00,27.4892276341,2.15193616235,1.55651545183,0.0,3.71167865564,18.077,28.9721956353,0.0,25.50935,3.46284563532
 09/16  18:00:00,28.0619019993,2.15193616235,2.10343030071,0.0,3.71167865564,18.077,30.6992758594,0.0,25.50935,5.18992585936
 09/16  19:00:00,28.3359679454,2.15193616235,1.00279860407,0.0,3.71167865564,18.077,30.1254102935,0.0,25.50935,4.61606029347
 09/16  20:00:00,23.5056605018,2.15193616235,0.0,0.0,3.71167865564,13.077,27.1226387992,0.0,22.50825,4.61438879917
 09/16  21:00:00,23.3922692269,2.15193616235,0.0,0.0,3.71167865564,13.077,25.6229259322,0.0,21.0077,4.61522593223
 09/16  22:00:00,23.2515612383,2.15193616235,0.0,0.0,3.71167865564,13.077,21.4952297955,0.0266682091727,18.0066,3.4619615863
 09/16  23:00:00,24.3731035805,2.15193616235,0.0,0.0,3.71167865564,13.077,6.69310409056,0.805541777511,3.0011,2.88646231305
 09/16  24:00:00,13.9432608582,2.15193616235,0.0,0.0,1.85583932782,5.577,8.98571741724,4.24634497447,3.0011,1.73827244276
 09/17  01:00:00,9.71978073411,0.0,0.0,0.0,0.618613109274,5.0,3.59319596915,0.0,3.0011,0.592095969151
 09/17  02:00:00,9.73818970737,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  03:00:00,9.7532301599,0.0,0.0,0.0,0.618613109274,5.0,3.59315016431,0.0,3.0011,0.592050164305
 09/17  04:00:00,9.91821345213,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  05:00:00,13.8772249051,2.15193616235,0.0,0.0,1.85583932782,5.577,11.2095527323,6.11582075635,4.50165,0.592081975983
 09/17  06:00:00,28.3685292507,2.15193616235,0.0,0.0,3.71167865564,18.077,16.4164451973,1.74620453677,13.50495,1.16529066053
 09/17  07:00:00,25.7802976522,2.15193616235,0.0,0.0,3.71167865564,18.077,23.6787169405,0.933069512583,21.0077,1.7379474279
 09/17  08:00:00,20.7880815231,2.15193616235,0.0,0.0,3.71167865564,13.077,17.639875149,0.896148179091,15.0055,1.73822696988
 09/17  09:00:00,20.8285414772,2.15193616235,0.0,0.0,3.71167865564,13.077,16.1709988522,0.0,15.0055,1.16549885221
 09/17  10:00:00,25.8750978674,2.15193616235,0.0,0.0,3.71167865564,18.077,37.6264275008,0.0,33.0121,4.61432750077
 09/17  11:00:00,27.0974116979,2.15193616235,0.107292812757,0.0,3.71167865564,18.077,45.1284954218,0.0,40.51485,4.61364542182
 09/17  12:00:00,27.1945603563,2.15193616235,0.998666633496,0.0,3.71167865564,18.077,39.4759702896,0.0,36.0132,3.46277028956
 09/17  13:00:00,26.9097532361,2.15193616235,0.954549262976,0.0,3.71167865564,18.077,34.9739809364,0.0,31.51155,3.46243093636
 09/17  14:00:00,21.4989333187,2.15193616235,0.54684722012,0.0,3.71167865564,13.077,23.893912247,0.0,21.0077,2.88621224695
 09/17  15:00:00,21.3796812628,2.15193616235,0.440588258225,0.0,3.71167865564,13.077,22.3935936189,0.0,19.50715,2.8864436189
 09/17  16:00:00,21.4012983657,2.15193616235,0.536891168737,0.0,3.71167865564,13.077,24.8212919454,0.0,22.50825,2.31304194539
 09/17  17:00:00,26.7050702171,2.15193616235,0.823915974052,0.0,3.71167865564,18.077,29.5460603091,0.0,25.50935,4.03671030906
 09/17  18:00:00,27.8278223669,2.15193616235,1.88691476127,0.0,3.71167865564,18.077,29.549097729,0.0,25.50935,4.03974772897
 09/17  19:00:00,28.1554275573,2.15193616235,0.833009232845,0.0,3.71167865564,18.077,30.1233143961,0.0,25.50935,4.61396439614
 09/17  20:00:00,23.4681267285,2.15193616235,0.0,0.0,3.71167865564,13.077,25.9710358855,0.0,22.50825,3.46278588546
 09/17  21:00:00,23.3706666437,2.15193616235,0.0,0.0,3.71167865564,13.077,25.6202874111,0.0,21.0077,4.61258741111
 09/17  22:00:00,23.2378467411,2.15193616235,0.0,0.0,3.71167865564,13.077,21.496167524,0.0271394298449,18.0066,3.46242809416
 09/17  23:00:00,24.3387608303,2.15193616235,0.0,0.0,3.71167865564,13.077,7.67124274386,2.93144782242,3.0011,1.73869492144
 09/17  24:00:00,13.8963619204,2.15193616235,0.0,0.0,1.85583932782,5.577,12.0229752355,6.70944066787,3.0011,2.31243456762
 09/18  01:00:00,9.68791738649,0.0,0.0,0.0,0.618613109274,5.0,3.59315499206,0.0,3.0011,0.592054992064
 09/18  02:00:00,9.71719439445,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  03:00:00,9.73086121889,0.0,0.0,0.0,0.618613109274,5.0,3.59316092262,0.0,3.0011,0.592060922625
 09/18  04:00:00,9.88702372172,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  05:00:00,13.8510408781,2.15193616235,0.0,0.0,1.85583932782,5.577,14.2162570499,9.12254020796,4.50165,0.592066841955
 09/18  06:00:00,28.3046173122,2.15193616235,0.0,0.0,3.71167865564,18.077,21.1853303533,6.51528060277,13.50495,1.16509975052
 09/18  07:00:00,25.7439568331,2.15193616235,0.0,0.0,3.71167865564,18.077,29.3684642036,3.16892417657,21.0077,5.19184002703
 09/18  08:00:00,20.7969821769,2.15193616235,0.0,0.0,3.71167865564,13.077,20.8479412408,0.651954583374,15.0055,5.1904866574
 09/18  09:00:00,20.8563840936,2.15193616235,0.0,0.0,3.71167865564,13.077,19.0438874274,0.0,15.0055,4.0383874274
 09/18  10:00:00,26.0454004969,2.15193616235,0.136945426347,0.0,3.71167865564,18.077,36.4750950726,0.0,33.0121,3.46299507263
 09/18  11:00:00,28.5047294294,2.15193616235,1.42243547327,0.0,3.71167865564,18.077,44.5532281934,0.0,40.51485,4.03837819338
 09/18  12:00:00,28.8830187991,2.15193616235,2.57215665908,0.0,3.71167865564,18.077,39.4762709852,0.0,36.0132,3.46307098521
 09/18  13:00:00,29.0559162083,2.15193616235,3.0104040201,0.0,3.71167865564,18.077,34.3992196813,0.0,31.51155,2.8876696813
 09/18  14:00:00,23.4102887412,2.15193616235,2.35838655659,0.0,3.71167865564,13.077,23.8937918856,0.0,21.0077,2.88609188559
 09/18  15:00:00,23.1771389176,2.15193616235,2.14193188326,0.0,3.71167865564,13.077,22.3938589332,0.0,19.50715,2.88670893321
 09/18  16:00:00,23.1080761548,2.15193616235,2.15830867849,0.0,3.71167865564,13.077,25.3949169831,0.0,22.50825,2.88666698308
 09/18  17:00:00,28.556634091,2.15193616235,2.604878513,0.0,3.71167865564,18.077,28.9722091552,0.0,25.50935,3.46285915518
 09/18  18:00:00,27.8308075754,2.15193616235,1.89401109772,0.0,3.71167865564,18.077,30.1253090281,0.0,25.50935,4.61595902808
 09/18  19:00:00,29.1886167188,2.15193616235,1.20573467097,0.0,3.71167865564,18.077,31.2706644166,0.0,25.50935,5.76131441657
 09/18  20:00:00,23.9092248047,2.15193616235,0.361111310944,0.0,3.71167865564,13.077,26.5536551119,0.0,22.50825,4.04540511189
 09/18  21:00:00,23.4322262688,2.15193616235,0.0,0.0,3.71167865564,13.077,26.1978976923,0.0,21.0077,5.19019769228
 09/18  22:00:00,23.2900065802,2.15193616235,0.0,0.0,3.71167865564,13.077,21.4967333349,0.0266030006663,18.0066,3.46353033425
 09/18  23:00:00,24.4217327661,2.15193616235,0.0,0.0,3.71167865564,13.077,5.88602791114,0.0,3.0011,2.88492791114
 09/18  24:00:00,13.9862292849,2.15193616235,0.0,0.0,1.85583932782,5.577,6.49550836597,1.75582717175,3.0011,1.73858119422
 09/19  01:00:00,9.74902215846,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  02:00:00,9.78387068017,0.0,0.0,0.0,0.618613109274,5.0,3.59316965711,0.0,3.0011,0.592069657114
 09/19  03:00:00,9.79540377972,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  04:00:00,10.5549644383,0.0,0.0,0.0,0.618613109274,5.0,3.59317556434,0.0,3.0011,0.592075564341
 09/19  05:00:00,14.4951715056,2.15193616235,0.0,0.0,1.85583932782,5.577,7.38295927803,2.86130927803,4.50165,0.02
 09/19  06:00:00,28.6209329042,2.15193616235,0.0,0.0,3.71167865564,18.077,16.7309938696,1.48801746751,13.50495,1.73802640211
 09/19  07:00:00,25.7742679273,2.15193616235,0.0,0.0,3.71167865564,18.077,26.6950500936,0.496420816739,21.0077,5.19092927682
 09/19  08:00:00,20.7724338316,2.15193616235,0.0,0.0,3.71167865564,13.077,20.6516735222,1.03135782595,15.0055,4.61481569629
 09/19  09:00:00,20.8087924105,2.15193616235,0.0,0.0,3.71167865564,13.077,19.1703143538,0.126804184376,15.0055,4.03801016944
 09/19  10:00:00,25.8446191737,2.15193616235,0.0,0.0,3.71167865564,18.077,36.4748796018,0.0,33.0121,3.46277960176
 09/19  11:00:00,26.9636400925,2.15193616235,0.00248663745038,0.0,3.71167865564,18.077,44.5532865411,0.0,40.51485,4.03843654109
 09/19  12:00:00,27.1684602269,2.15193616235,0.991296563918,0.0,3.71167865564,18.077,40.0494068296,0.0,36.0132,4.03620682963
 09/19  13:00:00,27.2788979101,2.15193616235,1.31266336103,0.0,3.71167865564,18.077,34.3988914392,0.0,31.51155,2.88734143921
 09/19  14:00:00,21.9314349119,2.15193616235,0.952835735521,0.0,3.71167865564,13.077,23.8947708187,0.0,21.0077,2.88707081872
 09/19  15:00:00,21.7869621072,2.15193616235,0.817303088,0.0,3.71167865564,13.077,22.3942317787,0.0,19.50715,2.88708177873
 09/19  16:00:00,21.9914628222,2.15193616235,1.08974960013,0.0,3.71167865564,13.077,24.8210230182,0.0,22.50825,2.31277301816
 09/19  17:00:00,27.5557520803,2.15193616235,1.62896375996,0.0,3.71167865564,18.077,29.5456411931,0.0,25.50935,4.03629119311
 09/19  18:00:00,28.6482452096,2.15193616235,2.66725172853,0.0,3.71167865564,18.077,30.1246634871,0.0,25.50935,4.61531348708
 09/19  19:00:00,29.2836269833,2.15193616235,1.45553372906,0.0,3.71167865564,18.077,30.7014745188,0.0,25.50935,5.19212451879
 09/19  20:00:00,23.4797924174,2.15193616235,0.110830039787,0.0,3.71167865564,13.077,27.1218591159,0.0,22.50825,4.61360911589
 09/19  21:00:00,23.2885147517,2.15193616235,0.0,0.0,3.71167865564,13.077,25.6226022051,0.0,21.0077,4.61490220509
 09/19  22:00:00,23.2688732165,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0441819094,0.0,18.0066,4.03758190936
 09/19  23:00:00,24.4021344239,2.15193616235,0.0,0.0,3.71167865564,13.077,5.33691649892,0.0235135471552,3.0011,2.31230295176
 09/19  24:00:00,13.9789881453,2.15193616235,0.0,0.0,1.85583932782,5.577,6.23125233724,0.919140171877,3.0011,2.31101216536
 09/20  01:00:00,9.72288533314,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  02:00:00,9.73254779553,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  03:00:00,9.74223753009,0.0,0.0,0.0,0.618613109274,5.0,3.59318294494,0.0,3.0011,0.592082944943
 09/20  04:00:00,9.90183226744,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  05:00:00,13.8576220342,2.15193616235,0.0,0.0,1.85583932782,5.577,10.8964544567,5.80271562734,4.50165,0.592088829313
 09/20  06:00:00,28.3496894396,2.15193616235,0.0,0.0,3.71167865564,18.077,16.6317696483,1.96145661687,13.50495,1.16536303144
 09/20  07:00:00,25.7867299343,2.15193616235,0.0,0.0,3.71167865564,18.077,26.7741706508,0.0,21.0077,5.7664706508
 09/20  08:00:00,20.7890597172,2.15193616235,0.0,0.0,3.71167865564,13.077,19.8191522302,0.199968405897,15.0055,4.61368382434
 09/20  09:00:00,20.818273342,2.15193616235,0.0,0.0,3.71167865564,13.077,19.0430485775,0.0,15.0055,4.0375485775
 09/20  10:00:00,25.8480810967,2.15193616235,0.0,0.0,3.71167865564,18.077,36.4748219004,0.0,33.0121,3.46272190041
 09/20  11:00:00,27.0458658596,2.15193616235,0.0621932880364,0.0,3.71167865564,18.077,44.5521914997,0.0,40.51485,4.03734149968
 09/20  12:00:00,27.2473329049,2.15193616235,1.036497699,0.0,3.71167865564,18.077,39.4760716239,0.0,36.0132,3.46287162395
 09/20  13:00:00,27.0832481361,2.15193616235,1.09521822556,0.0,3.71167865564,18.077,34.9726621509,0.0,31.51155,3.46111215087
 09/20  14:00:00,21.4338497954,2.15193616235,0.470006770446,0.0,3.71167865564,13.077,23.8944920396,0.0,21.0077,2.88679203962
 09/20  15:00:00,21.3067804912,2.15193616235,0.360803658692,0.0,3.71167865564,13.077,21.8198474308,0.0,19.50715,2.3126974308
 09/20  16:00:00,21.4535163351,2.15193616235,0.568102766669,0.0,3.71167865564,13.077,25.3944312011,0.0,22.50825,2.88618120114
 09/20  17:00:00,27.0109062014,2.15193616235,1.10004719455,0.0,3.71167865564,18.077,28.9715584672,0.0,25.50935,3.46220846722
 09/20  18:00:00,27.4066361654,2.15193616235,1.46842904399,0.0,3.71167865564,18.077,30.6980098971,0.0,25.50935,5.18865989711
 09/20  19:00:00,28.9695016059,2.15193616235,0.984158641038,0.0,3.71167865564,18.077,30.7010416646,0.0,25.50935,5.1916916646
 09/20  20:00:00,23.5835010046,2.15193616235,0.0388463891415,0.0,3.71167865564,13.077,27.1219269164,0.0,22.50825,4.61367691642
 09/20  21:00:00,23.426629881,2.15193616235,0.0,0.0,3.71167865564,13.077,25.6221203221,0.0,21.0077,4.61442032208
 09/20  22:00:00,23.2778863447,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0721244723,0.0278064708064,18.0066,4.03771800147
 09/20  23:00:00,24.3917057559,2.15193616235,0.0,0.0,3.71167865564,13.077,5.78347258202,0.470217782838,3.0011,2.31215479918
 09/20  24:00:00,13.9601671569,2.15193616235,0.0,0.0,1.85583932782,5.577,8.76064581497,4.02126064738,3.0011,1.73828516759
 09/21  01:00:00,9.72443625171,0.0,0.0,0.0,0.618613109274,5.0,3.59318857763,0.0,3.0011,0.592088577635
 09/21  02:00:00,9.74469059763,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  03:00:00,9.75323446653,0.0,0.0,0.0,0.618613109274,5.0,3.5931944476,0.0,3.0011,0.592094447596
 09/21  04:00:00,9.90814877015,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  05:00:00,13.8635257015,2.15193616235,0.0,0.0,1.85583932782,5.577,13.0155167572,7.92181815858,4.50165,0.592048598587
 09/21  06:00:00,28.3490967448,2.15193616235,0.0,0.0,3.71167865564,18.077,18.4410732324,3.77094789139,13.50495,1.16517534097
 09/21  07:00:00,25.7949653508,2.15193616235,0.0,0.0,3.71167865564,18.077,27.288644806,1.08992836337,21.0077,5.19101644265
 09/21  08:00:00,20.8023468956,2.15193616235,0.0,0.0,3.71167865564,13.077,21.4638732379,1.26936311682,15.0055,5.1890101211
 09/21  09:00:00,20.8329273067,2.15193616235,0.0,0.0,3.71167865564,13.077,19.5971101924,0.554231558343,15.0055,4.0373786341
 09/21  10:00:00,25.8623410108,2.15193616235,0.0,0.0,3.71167865564,18.077,36.4748969825,0.0,33.0121,3.46279698249
 09/21  11:00:00,26.9935260424,2.15193616235,0.00620423188938,0.0,3.71167865564,18.077,44.5531614048,0.0,40.51485,4.03831140479
 09/21  12:00:00,26.7266281536,2.15193616235,0.540945165932,0.0,3.71167865564,18.077,39.4757581543,0.0,36.0132,3.46255815427
 09/21  13:00:00,26.5253734855,2.15193616235,0.569607586983,0.0,3.71167865564,18.077,34.9725567649,0.0,31.51155,3.46100676487
 09/21  14:00:00,20.9513923454,2.15193616235,0.0,0.0,3.71167865564,13.077,23.3207987121,0.0,21.0077,2.31309871207
 09/21  15:00:00,20.9087070352,2.15193616235,0.0,0.0,3.71167865564,13.077,22.4156154557,0.0215633123767,19.50715,2.88690214334
 09/21  16:00:00,20.7973952431,2.15193616235,0.0,0.0,3.71167865564,13.077,25.3950444827,0.0,22.50825,2.88679448269
 09/21  17:00:00,25.7963688623,2.15193616235,0.00696515931136,0.0,3.71167865564,18.077,28.9715655928,0.0,25.50935,3.46221559284
 09/21  18:00:00,25.7840973043,2.15193616235,0.0,0.0,3.71167865564,18.077,30.6986520783,0.0,25.50935,5.18930207832
 09/21  19:00:00,27.7831838366,2.15193616235,0.0,0.0,3.71167865564,18.077,31.0591069677,0.357756046045,25.50935,5.19200092168
 09/21  20:00:00,23.3346606149,2.15193616235,0.0,0.0,3.71167865564,13.077,30.3692902512,3.59488944459,22.50825,4.2661508066
 09/21  21:00:00,23.2380403004,2.15193616235,0.0,0.0,3.71167865564,13.077,31.772376972,5.80174790381,21.0077,4.96292906814
 09/21  22:00:00,23.1166846614,2.15193616235,0.0,0.0,3.71167865564,13.077,30.8617727749,8.81790062889,18.0066,4.03727214598
 09/21  23:00:00,24.2599694547,2.15193616235,0.0,0.0,3.71167865564,13.077,17.3522801637,12.0384815793,3.0011,2.31269858441
 09/21  24:00:00,13.8112077954,2.15193616235,0.0,0.0,1.85583932782,5.577,22.2878917316,17.5482396987,3.0011,1.73855203298
 09/22  01:00:00,9.61102087341,0.0,0.0,0.0,0.618613109274,5.0,3.59314630345,0.0,3.0011,0.592046303447
 09/22  02:00:00,9.63009574349,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  03:00:00,9.63690009414,0.0,0.0,0.0,0.618613109274,5.0,3.59315224662,0.0,3.0011,0.592052246624
 09/22  04:00:00,10.2949081972,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  05:00:00,14.2548132633,2.15193616235,0.0,0.0,1.85583932782,5.577,32.7594603979,27.6657522181,4.50165,0.592058179765
 09/22  06:00:00,28.4383438986,2.15193616235,0.0,0.0,3.71167865564,18.077,35.5926863482,20.9223386993,13.50495,1.16539764892
 09/22  07:00:00,26.2783592295,2.15193616235,0.0,0.0,3.71167865564,18.077,41.6313717647,15.4320458455,21.0077,5.19162591919
 09/22  08:00:00,20.6702517038,2.15193616235,0.0,0.0,3.71167865564,13.077,32.4230890648,12.2270248775,15.0055,5.19056418733
 09/22  09:00:00,20.7226642256,2.15193616235,0.0,0.0,3.71167865564,13.077,25.2170182562,6.17285980394,15.0055,4.03865845221
 09/22  10:00:00,25.7836056675,2.15193616235,0.0,0.0,3.71167865564,18.077,37.5364294465,1.06125054058,33.0121,3.46307890591
 09/22  11:00:00,26.9454226884,2.15193616235,0.00317514931713,0.0,3.71167865564,18.077,44.5532187718,0.0,40.51485,4.03836877185
 09/22  12:00:00,26.798935371,2.15193616235,0.647124435369,0.0,3.71167865564,18.077,39.4762246398,0.0,36.0132,3.46302463982
 09/22  13:00:00,26.8109718445,2.15193616235,0.875913313983,0.0,3.71167865564,18.077,34.972708782,0.0,31.51155,3.46115878195
 09/22  14:00:00,21.392805159,2.15193616235,0.458151113927,0.0,3.71167865564,13.077,23.3204323758,0.0,21.0077,2.31273237581
 09/22  15:00:00,21.2466049927,2.15193616235,0.326901527651,0.0,3.71167865564,13.077,22.393677452,0.0,19.50715,2.88652745196
 09/22  16:00:00,21.1972022765,2.15193616235,0.357727611275,0.0,3.71167865564,13.077,25.3949664433,0.0,22.50825,2.88671644326
 09/22  17:00:00,26.4148446756,2.15193616235,0.576933883731,0.0,3.71167865564,18.077,28.9722156802,0.0,25.50935,3.46286568023
 09/22  18:00:00,26.023786593,2.15193616235,0.205825869925,0.0,3.71167865564,18.077,30.6996700589,0.0,25.50935,5.19032005893
 09/22  19:00:00,27.6834393574,2.15193616235,0.0,0.0,3.71167865564,18.077,30.7018030383,0.0,25.50935,5.19245303832
 09/22  20:00:00,23.2605638933,2.15193616235,0.0,0.0,3.71167865564,13.077,26.562406526,0.0146510096453,22.50825,4.03950551638
 09/22  21:00:00,23.1785379909,2.15193616235,0.0,0.0,3.71167865564,13.077,27.3595703955,1.16223404601,21.0077,5.18963634952
 09/22  22:00:00,23.154977141,2.15193616235,0.0,0.0,3.71167865564,13.077,25.8436235329,3.79970820807,18.0066,4.03731532481
 09/22  23:00:00,24.2789453474,2.15193616235,0.0,0.0,3.71167865564,13.077,11.7374501213,6.42362067328,3.0011,2.31272944804
 09/22  24:00:00,13.8269392409,2.15193616235,0.0,0.0,1.85583932782,5.577,18.2570424063,13.5175608747,3.0011,1.73838153156
 09/23  01:00:00,9.63355538883,0.0,0.0,0.0,0.618613109274,5.0,3.59315507641,0.0,3.0011,0.592055076414
 09/23  02:00:00,9.66679644106,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  03:00:00,9.67068034155,0.0,0.0,0.0,0.618613109274,5.0,3.59316100684,0.0,3.0011,0.592061006841
 09/23  04:00:00,9.8194436821,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  05:00:00,13.7767837109,2.15193616235,0.0,0.0,1.85583932782,5.577,21.7622048853,16.6684879593,4.50165,0.592066926037
 09/23  06:00:00,28.2412633521,2.15193616235,0.0,0.0,3.71167865564,18.077,25.3967981408,10.7267382378,13.50495,1.16510990301
 09/23  07:00:00,26.2928826009,2.15193616235,0.0,0.0,3.71167865564,18.077,31.7314267856,8.98557212632,21.0077,1.73815465925
 09/23  08:00:00,20.6666105215,2.15193616235,0.0,0.0,3.71167865564,13.077,24.8397580029,8.66875183497,15.0055,1.16550616793
 09/23  09:00:00,20.6938284984,2.15193616235,0.0,0.0,3.71167865564,13.077,24.8713005724,5.25167162032,15.0055,4.61412895206
 09/23  10:00:00,25.7206598824,2.15193616235,0.0,0.0,3.71167865564,18.077,39.6067594417,2.55637344256,33.0121,4.03828599909
 09/23  11:00:00,26.8663642041,2.15193616235,0.0,0.0,3.71167865564,18.077,45.1288619947,0.0,40.51485,4.61401199467
 09/23  12:00:00,26.0389584858,2.15193616235,0.00223217701075,0.0,3.71167865564,18.077,40.0523809054,0.0,36.0132,4.03918090536
 09/23  13:00:00,25.8988404636,2.15193616235,0.0390611492318,0.0,3.71167865564,18.077,35.5494573629,0.0,31.51155,4.03790736294
 09/23  14:00:00,20.8841322087,2.15193616235,0.0,0.0,3.71167865564,13.077,25.0437055612,0.0,21.0077,4.03600556123
 09/23  15:00:00,20.9305064815,2.15193616235,0.051439735639,0.0,3.71167865564,13.077,22.9696069192,0.0,19.50715,3.46245691921
 09/23  16:00:00,20.8424509474,2.15193616235,0.0389701618215,0.0,3.71167865564,13.077,25.3958869989,0.0,22.50825,2.88763699891
 09/23  17:00:00,25.8015286849,2.15193616235,0.0102563886271,0.0,3.71167865564,18.077,29.5458002869,0.0,25.50935,4.03645028695
 09/23  18:00:00,25.7848715198,2.15193616235,0.0,0.0,3.71167865564,18.077,30.125478468,0.0,25.50935,4.616128468
 09/23  19:00:00,27.7821873388,2.15193616235,0.0,0.0,3.71167865564,18.077,30.7431350017,0.043443799241,25.50935,5.19034120245
 09/23  20:00:00,23.3246030034,2.15193616235,0.0,0.0,3.71167865564,13.077,29.1050280071,2.55712199888,22.50825,4.03965600826
 09/23  21:00:00,23.2263485603,2.15193616235,0.0,0.0,3.71167865564,13.077,31.9974802363,5.80040225042,21.0077,5.18937798586
 09/23  22:00:00,23.1033637126,2.15193616235,0.0,0.0,3.71167865564,13.077,31.2121758007,9.74303500116,18.0066,3.46254079957
 09/23  23:00:00,24.2477096038,2.15193616235,0.0,0.0,3.71167865564,13.077,19.7711005874,13.8836756618,3.0011,2.88632492558
 09/23  24:00:00,13.7929633346,2.15193616235,0.0,0.0,1.85583932782,5.577,25.581750207,20.8419585528,3.0011,1.73869165424
 09/24  01:00:00,9.57967389893,0.0,0.0,0.0,0.618613109274,5.0,3.59319128487,0.0,3.0011,0.592091284867
 09/24  02:00:00,9.59855259058,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  03:00:00,9.60889428181,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  04:00:00,9.76212382612,0.0,0.0,0.0,0.618613109274,5.0,3.59317135121,0.0,3.0011,0.59207135121
 09/24  05:00:00,13.7411524808,2.15193616235,0.0,0.0,1.85583932782,5.577,30.8983533069,26.3767033069,4.50165,0.02
 09/24  06:00:00,28.2026066407,2.15193616235,0.0,0.0,3.71167865564,18.077,37.3903433562,22.1474607282,13.50495,1.73793262801
 09/24  07:00:00,26.2589884884,2.15193616235,0.0,0.0,3.71167865564,18.077,40.0960306749,17.3503769835,21.0077,1.73795369147
 09/24  08:00:00,20.6452081262,2.15193616235,0.0,0.0,3.71167865564,13.077,31.8913190661,15.7202905029,15.0055,1.16552856315
 09/24  09:00:00,20.6684725642,2.15193616235,0.0,0.0,3.71167865564,13.077,28.9934703419,12.2497373266,15.0055,1.73823301526
 09/24  10:00:00,25.6916300313,2.15193616235,0.0,0.0,3.71167865564,18.077,42.8770731041,5.25077612281,33.0121,4.61419698128
 09/24  11:00:00,26.8512886011,2.15193616235,0.0,0.0,3.71167865564,18.077,44.9200477183,0.365460148617,40.51485,4.03973756964
 09/24  12:00:00,26.1656181024,2.15193616235,0.0972394041909,0.0,3.71167865564,18.077,40.0498810212,0.0,36.0132,4.03668102123
 09/24  13:00:00,25.8813087651,2.15193616235,0.0202246339844,0.0,3.71167865564,18.077,34.9742522242,0.0,31.51155,3.46270222415
 09/24  14:00:00,20.8495752778,2.15193616235,0.0,0.0,3.71167865564,13.077,23.9212561059,0.0270027259719,21.0077,2.88655337991
 09/24  15:00:00,20.8638796627,2.15193616235,0.0,0.0,3.71167865564,13.077,21.8205019444,0.0,19.50715,2.31335194441
 09/24  16:00:00,20.7872782059,2.15193616235,0.0,0.0,3.71167865564,13.077,25.39512732,0.0,22.50825,2.88687732
 09/24  17:00:00,25.7887531135,2.15193616235,0.0,0.0,3.71167865564,18.077,28.9723010667,0.0,25.50935,3.46295106674
 09/24  18:00:00,25.8604757445,2.15193616235,0.0499623177252,0.0,3.71167865564,18.077,30.1232042257,0.0,25.50935,4.61385422569
 09/24  19:00:00,27.833399493,2.15193616235,0.0,0.0,3.71167865564,18.077,30.1753929027,0.0522514936006,25.50935,4.61379140907
 09/24  20:00:00,23.3914876629,2.15193616235,0.0,0.0,3.71167865564,13.077,25.9897552182,0.0187770535548,22.50825,3.46272816463
 09/24  21:00:00,23.2934001716,2.15193616235,0.0,0.0,3.71167865564,13.077,26.8886291105,1.26790184638,21.0077,4.61302726411
 09/24  22:00:00,23.1720428203,2.15193616235,0.0,0.0,3.71167865564,13.077,25.1253972544,3.65671615118,18.0066,3.46208110322
 09/24  23:00:00,24.3079576769,2.15193616235,0.0,0.0,3.71167865564,13.077,10.1842826185,5.44497810201,3.0011,1.7382045165
 09/24  24:00:00,13.8778869913,2.15193616235,0.0,0.0,1.85583932782,5.577,13.8912279764,8.00449378239,3.0011,2.88563419402
 09/25  01:00:00,9.66486946586,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  02:00:00,9.69150682871,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  03:00:00,9.70746926633,0.0,0.0,0.0,0.618613109274,5.0,3.59316726399,0.0,3.0011,0.592067263994
 09/25  04:00:00,9.84660690177,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  05:00:00,13.7891847184,2.15193616235,0.0,0.0,1.85583932782,5.577,23.7893021725,18.695579004,4.50165,0.592073168482
 09/25  06:00:00,28.2329937247,2.15193616235,0.0,0.0,3.71167865564,18.077,31.7672220127,17.0967763309,13.50495,1.1654956818
 09/25  07:00:00,26.2846126478,2.15193616235,0.0,0.0,3.71167865564,18.077,40.9272702746,14.152850525,21.0077,5.76671974963
 09/25  08:00:00,20.6834397347,2.15193616235,0.0,0.0,3.71167865564,13.077,28.6896540214,9.06815603997,15.0055,4.61599798145
 09/25  09:00:00,20.7136768073,2.15193616235,0.0,0.0,3.71167865564,13.077,26.0526139299,7.00886742288,15.0055,4.03824650703
 09/25  10:00:00,25.7365982352,2.15193616235,0.0,0.0,3.71167865564,18.077,39.5036651174,3.028359531,33.0121,3.46320558641
 09/25  11:00:00,26.9099273974,2.15193616235,0.0,0.0,3.71167865564,18.077,44.553104149,0.0,40.51485,4.03825414895
 09/25  12:00:00,26.0922646029,2.15193616235,0.00309244854233,0.0,3.71167865564,18.077,40.0495557254,0.0,36.0132,4.03635572543
 09/25  13:00:00,25.9291877997,2.15193616235,0.0450369162321,0.0,3.71167865564,18.077,34.3994057705,0.0,31.51155,2.88785577051
 09/25  14:00:00,20.8929821149,2.15193616235,0.0,0.0,3.71167865564,13.077,23.9114861585,0.0168785894905,21.0077,2.88690756898
 09/25  15:00:00,20.8818619296,2.15193616235,0.0,0.0,3.71167865564,13.077,22.3939949478,0.0,19.50715,2.88684494784
 09/25  16:00:00,20.8140207362,2.15193616235,0.0,0.0,3.71167865564,13.077,24.8216736678,0.0,22.50825,2.31342366776
 09/25  17:00:00,25.8927616056,2.15193616235,0.0645676168545,0.0,3.71167865564,18.077,29.5457650134,0.0,25.50935,4.03641501335
 09/25  18:00:00,25.8085284708,2.15193616235,0.0,0.0,3.71167865564,18.077,30.1245087073,0.0,25.50935,4.61515870729
 09/25  19:00:00,28.469500572,2.15193616235,0.0,0.0,3.71167865564,18.077,30.7010063808,0.0,25.50935,5.19165638079
 09/25  20:00:00,23.4066545153,2.15193616235,0.0,0.0,3.71167865564,13.077,27.4758352362,0.353860217491,22.50825,4.61372501868
 09/25  21:00:00,23.3029892176,2.15193616235,0.0,0.0,3.71167865564,13.077,27.0504739894,1.42702049177,21.0077,4.61575349765
 09/25  22:00:00,23.188101517,2.15193616235,0.0,0.0,3.71167865564,13.077,25.0951773882,3.05071619553,18.0066,4.03786119268
 09/25  23:00:00,24.3117213126,2.15193616235,0.0,0.0,3.71167865564,13.077,11.2102252067,5.3243836827,3.0011,2.88474152404
 09/25  24:00:00,13.8656149296,2.15193616235,0.0,0.0,1.85583932782,5.577,14.8502196512,10.1104651259,3.0011,1.73865452529
 09/26  01:00:00,9.66732871092,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  02:00:00,9.69281435741,0.0,0.0,0.0,0.618613109274,5.0,3.59319199532,0.0,3.0011,0.592091995318
 09/26  03:00:00,9.69828034194,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  04:00:00,10.3555775036,0.0,0.0,0.0,0.618613109274,5.0,3.59314613552,0.0,3.0011,0.592046135522
