Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  05:00:00,14.3137704571,2.15193616235,0.0,0.0,1.85583932782,5.577,20.7073682956,16.1857182956,4.50165,0.02
 09/26  06:00:00,28.4885147533,2.15193616235,0.0,0.0,3.71167865564,18.077,26.1506202575,10.907654936,13.50495,1.73801532144
 09/26  07:00:00,26.3044811975,2.15193616235,0.0,0.0,3.71167865564,18.077,34.1572292866,7.95804072212,21.0077,5.19148856451
 09/26  08:00:00,20.6558831268,2.15193616235,0.0,0.0,3.71167865564,13.077,29.9814768539,10.3607261447,15.0055,4.61525070926
 09/26  09:00:00,20.6634379746,2.15193616235,0.0,0.0,3.71167865564,13.077,29.1490625261,10.105241844,15.0055,4.03832068207
 09/26  10:00:00,25.6690745764,2.15193616235,0.0,0.0,3.71167865564,18.077,43.7427849844,6.69402989048,33.0121,4.03665509389
 09/26  11:00:00,26.7852263485,2.15193616235,0.0,0.0,3.71167865564,18.077,49.6738843294,5.12107471839,40.51485,4.03795961101
 09/26  12:00:00,25.8906691243,2.15193616235,0.0,0.0,3.71167865564,18.077,43.7717613125,4.29595741933,36.0132,3.4626038932
 09/26  13:00:00,25.689945414,2.15193616235,0.0,0.0,3.71167865564,18.077,41.6525275914,6.67999330462,31.51155,3.46098428678
 09/26  14:00:00,20.6879745157,2.15193616235,0.0,0.0,3.71167865564,13.077,32.2996268806,8.97911433597,21.0077,2.31281254461
 09/26  15:00:00,20.668641176,2.15193616235,0.0,0.0,3.71167865564,13.077,31.077712359,8.68453040641,19.50715,2.88603195262
 09/26  16:00:00,20.5822961833,2.15193616235,0.0,0.0,3.71167865564,13.077,33.5742877626,8.17947869754,22.50825,2.88655906509
 09/26  17:00:00,25.5899623621,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9521800523,5.9799429872,25.50935,3.46288706509
 09/26  18:00:00,25.5956554567,2.15193616235,0.0,0.0,3.71167865564,18.077,36.893370717,6.19354620488,25.50935,5.19047451215
 09/26  19:00:00,28.1184985389,2.15193616235,0.0,0.0,3.71167865564,18.077,39.2828327762,8.58156923845,25.50935,5.19191353774
 09/26  20:00:00,23.0915668975,2.15193616235,0.0,0.0,3.71167865564,13.077,41.3710178492,14.2494048244,22.50825,4.61336302481
 09/26  21:00:00,23.0362274478,2.15193616235,0.0,0.0,3.71167865564,13.077,44.1731629256,18.5515079948,21.0077,4.61395493078
 09/26  22:00:00,23.0142201743,2.15193616235,0.0,0.0,3.71167865564,13.077,46.1443268169,24.1002375367,18.0066,4.03748928019
 09/26  23:00:00,24.1932555608,2.15193616235,0.0,0.0,3.71167865564,13.077,35.7864680773,30.4733117612,3.0011,2.31205631608
 09/26  24:00:00,13.7080642754,2.15193616235,0.0,0.0,1.85583932782,5.577,43.7967119375,39.056996901,3.0011,1.73861503648
 09/27  01:00:00,9.50369616703,0.0,0.0,0.0,0.618613109274,5.0,3.59319196995,0.0,3.0011,0.592091969946
 09/27  02:00:00,9.53128307908,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  03:00:00,9.54349214554,0.0,0.0,0.0,0.618613109274,5.0,3.59318497067,0.0,3.0011,0.592084970665
 09/27  04:00:00,9.69373640434,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  05:00:00,13.6670293556,2.15193616235,0.0,0.0,1.85583932782,5.577,47.9231867146,42.8294458628,4.50165,0.59209085181
 09/27  06:00:00,28.1444166044,2.15193616235,0.0,0.0,3.71167865564,18.077,48.7071461879,34.0369187274,13.50495,1.16527746055
 09/27  07:00:00,26.2218807816,2.15193616235,0.0,0.0,3.71167865564,18.077,52.8757298148,26.1015886879,21.0077,5.76644112686
 09/27  08:00:00,20.6111638351,2.15193616235,0.0,0.0,3.71167865564,13.077,42.5845161503,22.9628995126,15.0055,4.61611663768
 09/27  09:00:00,20.6464543515,2.15193616235,0.0,0.0,3.71167865564,13.077,36.3112321815,17.2667784808,15.0055,4.03895370073
 09/27  10:00:00,25.6561300363,2.15193616235,0.0,0.0,3.71167865564,18.077,47.4932331848,11.0178681605,33.0121,3.46326502437
 09/27  11:00:00,26.7828442054,2.15193616235,0.0,0.0,3.71167865564,18.077,53.2033215451,8.65052218524,40.51485,4.03794935982
 09/27  12:00:00,25.9278985656,2.15193616235,0.00196550979702,0.0,3.71167865564,18.077,41.5538004018,1.50387507841,36.0132,4.03672532338
 09/27  13:00:00,25.8260211736,2.15193616235,0.0,0.0,3.71167865564,18.077,34.3996131463,0.0,31.51155,2.88806314634
 09/27  14:00:00,20.8780127002,2.15193616235,0.0,0.0,3.71167865564,13.077,23.904662918,0.0101460278381,21.0077,2.88681689015
 09/27  15:00:00,20.8496318179,2.15193616235,0.0,0.0,3.71167865564,13.077,22.4162254522,0.0227399383058,19.50715,2.88633551387
 09/27  16:00:00,20.7567187554,2.15193616235,0.0,0.0,3.71167865564,13.077,25.3950720862,0.0,22.50825,2.88682208624
 09/27  17:00:00,25.7595481329,2.15193616235,0.00288422925772,0.0,3.71167865564,18.077,28.9722035246,0.0,25.50935,3.46285352465
 09/27  18:00:00,25.7239925852,2.15193616235,0.0,0.0,3.71167865564,18.077,30.1256487234,0.0,25.50935,4.61629872336
 09/27  19:00:00,28.3311888819,2.15193616235,0.0,0.0,3.71167865564,18.077,32.7457052403,2.04381848951,25.50935,5.19253675082
 09/27  20:00:00,23.2996764081,2.15193616235,0.0,0.0,3.71167865564,13.077,31.369990748,4.24745380026,22.50825,4.61428694771
 09/27  21:00:00,23.2120947086,2.15193616235,0.0,0.0,3.71167865564,13.077,34.5224206703,8.32477665255,21.0077,5.18994401775
 09/27  22:00:00,23.0900671346,2.15193616235,0.0,0.0,3.71167865564,13.077,33.8692252329,11.8251023208,18.0066,4.03752291208
 09/27  23:00:00,24.2451444032,2.15193616235,0.0,0.0,3.71167865564,13.077,19.7036654316,14.3911539851,3.0011,2.31141144652
 09/27  24:00:00,13.7948474631,2.15193616235,0.0,0.0,1.85583932782,5.577,25.2596551697,20.5200178905,3.0011,1.73853727925
 09/28  01:00:00,9.59164621259,0.0,0.0,0.0,0.618613109274,5.0,3.59317955688,0.0,3.0011,0.592079556883
 09/28  02:00:00,9.61244719797,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  03:00:00,9.61484812752,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  04:00:00,9.76116142083,0.0,0.0,0.0,0.618613109274,5.0,3.59318544839,0.0,3.0011,0.592085448385
 09/28  05:00:00,13.7208746004,2.15193616235,0.0,0.0,1.85583932782,5.577,35.4058205503,30.8841705503,4.50165,0.02
 09/28  06:00:00,28.1777793131,2.15193616235,0.0,0.0,3.71167865564,18.077,42.398834322,27.1558948159,13.50495,1.73798950617
 09/28  07:00:00,26.2427654346,2.15193616235,0.0,0.0,3.71167865564,18.077,47.6600604717,21.4609410424,21.0077,5.19141942926
 09/28  08:00:00,20.6249185607,2.15193616235,0.0,0.0,3.71167865564,13.077,39.3582242904,19.1624908218,15.0055,5.19023346857
 09/28  09:00:00,20.6419479645,2.15193616235,0.0,0.0,3.71167865564,13.077,36.4201225589,17.3761864463,15.0055,4.03843611258
 09/28  10:00:00,25.6430914099,2.15193616235,0.0,0.0,3.71167865564,18.077,50.284211244,13.8092224587,33.0121,3.46288878533
 09/28  11:00:00,26.7827475498,2.15193616235,0.0,0.0,3.71167865564,18.077,52.86857612,8.31530218029,40.51485,4.03842393968
 09/28  12:00:00,25.8937564538,2.15193616235,0.0,0.0,3.71167865564,18.077,43.167254119,3.69126560211,36.0132,3.46278851693
 09/28  13:00:00,25.7040918674,2.15193616235,0.0,0.0,3.71167865564,18.077,36.8964728078,1.92367236895,31.51155,3.46125043889
 09/28  14:00:00,20.7138079452,2.15193616235,0.0,0.0,3.71167865564,13.077,26.9651672401,3.07060453273,21.0077,2.8868627074
 09/28  15:00:00,20.7014936853,2.15193616235,0.0,0.0,3.71167865564,13.077,25.8093926414,3.98942227228,19.50715,2.31282036909
 09/28  16:00:00,20.6363801426,2.15193616235,0.0,0.0,3.71167865564,13.077,28.039767589,2.64475297425,22.50825,2.8867646147
 09/28  17:00:00,25.6601584251,2.15193616235,0.0,0.0,3.71167865564,18.077,29.5462292958,0.0,25.50935,4.03687929585
 09/28  18:00:00,25.6615857685,2.15193616235,0.0,0.0,3.71167865564,18.077,30.6414982096,0.516192981982,25.50935,4.61595522767
 09/28  19:00:00,28.3171475403,2.15193616235,0.0,0.0,3.71167865564,18.077,33.7941194052,3.09249618817,25.50935,5.19227321703
 09/28  20:00:00,23.2868668385,2.15193616235,0.0,0.0,3.71167865564,13.077,33.6900965607,6.56780200768,22.50825,4.61404455299
 09/28  21:00:00,23.2165738538,2.15193616235,0.0,0.0,3.71167865564,13.077,32.8265954514,7.20329784519,21.0077,4.6155976062
 09/28  22:00:00,23.107807245,2.15193616235,0.0,0.0,3.71167865564,13.077,31.1245673808,9.08019218442,18.0066,4.03777519642
 09/28  23:00:00,24.2567598588,2.15193616235,0.0,0.0,3.71167865564,13.077,19.2758628506,13.3895669797,3.0011,2.88519587092
 09/28  24:00:00,13.7961986932,2.15193616235,0.0,0.0,1.85583932782,5.577,27.1491970888,22.409443806,3.0011,1.73865328283
 09/29  01:00:00,9.5798873822,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  02:00:00,9.61085275657,0.0,0.0,0.0,0.618613109274,5.0,3.59319078831,0.0,3.0011,0.592090788309
 09/29  03:00:00,9.62707163628,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  04:00:00,10.2902415375,0.0,0.0,0.0,0.618613109274,5.0,3.59314492233,0.0,3.0011,0.592044922325
 09/29  05:00:00,14.2607437889,2.15193616235,0.0,0.0,1.85583932782,5.577,31.1759042995,26.6542542995,4.50165,0.02
 09/29  06:00:00,28.4471486938,2.15193616235,0.0,0.0,3.71167865564,18.077,35.2378725827,19.9948986791,13.50495,1.73802390359
 09/29  07:00:00,26.2873644328,2.15193616235,0.0,0.0,3.71167865564,18.077,40.0456295111,13.8460556778,21.0077,5.19187383327
 09/29  08:00:00,20.6787241723,2.15193616235,0.0,0.0,3.71167865564,13.077,28.730543055,9.10882906696,15.0055,4.61621398808
 09/29  09:00:00,20.7406111333,2.15193616235,0.0,0.0,3.71167865564,13.077,22.5132456002,2.89519955207,15.0055,4.61254604812
 09/29  10:00:00,25.8063455543,2.15193616235,0.0,0.0,3.71167865564,18.077,36.4752937761,0.0,33.0121,3.46319377608
 09/29  11:00:00,27.1187970584,2.15193616235,0.141647507539,0.0,3.71167865564,18.077,44.5532665555,0.0,40.51485,4.03841655553
 09/29  12:00:00,27.1766589832,2.15193616235,0.995199593349,0.0,3.71167865564,18.077,39.4762216933,0.0,36.0132,3.46302169331
 09/29  13:00:00,27.3336543738,2.15193616235,1.36466839608,0.0,3.71167865564,18.077,34.9730895887,0.0,31.51155,3.46153958867
 09/29  14:00:00,22.2108899505,2.15193616235,1.21818214313,0.0,3.71167865564,13.077,23.894544165,0.0,21.0077,2.88684416501
 09/29  15:00:00,22.1838512005,2.15193616235,1.1955876785,0.0,3.71167865564,13.077,21.8200220596,0.0,19.50715,2.31287205959
 09/29  16:00:00,22.234205917,2.15193616235,1.31817502797,0.0,3.71167865564,13.077,25.3949688274,0.0,22.50825,2.88671882737
 09/29  17:00:00,27.3534570437,2.15193616235,1.44223272205,0.0,3.71167865564,18.077,28.9723948577,0.0,25.50935,3.46304485766
 09/29  18:00:00,26.7925424047,2.15193616235,0.915848094907,0.0,3.71167865564,18.077,30.7000650092,0.0,25.50935,5.19071500922
 09/29  19:00:00,28.4385545418,2.15193616235,0.0950215955689,0.0,3.71167865564,18.077,30.7020154049,0.0,25.50935,5.19266540487
 09/29  20:00:00,23.2699768586,2.15193616235,0.0,0.0,3.71167865564,13.077,27.1333224894,0.0107292663421,22.50825,4.61434322309
 09/29  21:00:00,23.1845408658,2.15193616235,0.0,0.0,3.71167865564,13.077,26.5236302141,0.900236020198,21.0077,4.61569419395
 09/29  22:00:00,23.1517276922,2.15193616235,0.0,0.0,3.71167865564,13.077,26.3261634912,4.28229822755,18.0066,4.03726526366
 09/29  23:00:00,24.2735986807,2.15193616235,0.0,0.0,3.71167865564,13.077,13.1568310874,7.51528817553,3.0011,2.64044291183
 09/29  24:00:00,13.8256465793,2.15193616235,0.0,0.0,1.85583932782,5.577,19.4123452195,14.4274096603,3.0011,1.9838355592
 09/30  01:00:00,9.62501780868,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  02:00:00,9.64916921749,0.0,0.0,0.0,0.618613109274,5.0,3.59316685198,0.0,3.0011,0.592066851979
 09/30  03:00:00,9.6568652148,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  04:00:00,9.80094559903,0.0,0.0,0.0,0.618613109274,5.0,3.59317276367,0.0,3.0011,0.592072763666
 09/30  05:00:00,13.7502460048,2.15193616235,0.0,0.0,1.85583932782,5.577,29.6574396295,25.1357896295,4.50165,0.02
 09/30  06:00:00,28.209497484,2.15193616235,0.0,0.0,3.71167865564,18.077,36.0707505558,20.8278442378,13.50495,1.73795631805
 09/30  07:00:00,26.2710098215,2.15193616235,0.0,0.0,3.71167865564,18.077,39.3037923641,17.1307534718,21.0077,1.16533889234
 09/30  08:00:00,20.656678582,2.15193616235,0.0,0.0,3.71167865564,13.077,30.8901010028,14.146383784,15.0055,1.73821721878
 09/30  09:00:00,20.7001267174,2.15193616235,0.0,0.0,3.71167865564,13.077,26.207304505,6.58740243735,15.0055,4.61440206763
 09/30  10:00:00,25.7541613621,2.15193616235,0.0,0.0,3.71167865564,18.077,38.1314938872,1.08086264483,33.0121,4.03853124234
 09/30  11:00:00,26.9409367405,2.15193616235,0.00313622825166,0.0,3.71167865564,18.077,45.1292984282,0.0,40.51485,4.61444842823
 09/30  12:00:00,26.7121340746,2.15193616235,0.556085227726,0.0,3.71167865564,18.077,40.0531868783,0.0,36.0132,4.03998687835
 09/30  13:00:00,27.0438779982,2.15193616235,1.08764050202,0.0,3.71167865564,18.077,35.5498632875,0.0,31.51155,4.03831328751
 09/30  14:00:00,22.2037932027,2.15193616235,1.21867323608,0.0,3.71167865564,13.077,25.0435438932,0.0,21.0077,4.03584389323
 09/30  15:00:00,22.4515528703,2.15193616235,1.46483952636,0.0,3.71167865564,13.077,22.9696018701,0.0,19.50715,3.46245187014
 09/30  16:00:00,22.4646000695,2.15193616235,1.55461703525,0.0,3.71167865564,13.077,25.9696290772,0.0,22.50825,3.4613790772
 09/30  17:00:00,27.4273555673,2.15193616235,1.51778157408,0.0,3.71167865564,18.077,28.9722711946,0.0,25.50935,3.46292119463
 09/30  18:00:00,26.9266773103,2.15193616235,1.05002726014,0.0,3.71167865564,18.077,30.1255244764,0.0,25.50935,4.61617447637
 09/30  19:00:00,28.7384280937,2.15193616235,0.219407477961,0.0,3.71167865564,18.077,30.7001018544,0.0,25.50935,5.19075185443
 09/30  20:00:00,23.4540743421,2.15193616235,0.0,0.0,3.71167865564,13.077,27.1355935158,0.0133809413868,22.50825,4.61396257442
 09/30  21:00:00,23.332285565,2.15193616235,0.0,0.0,3.71167865564,13.077,25.62311186,0.0,21.0077,4.61541185996
 09/30  22:00:00,23.1920462729,2.15193616235,0.0,0.0,3.71167865564,13.077,23.0597002235,1.59078530162,18.0066,3.46231492189
 09/30  23:00:00,24.3264687171,2.15193616235,0.0,0.0,3.71167865564,13.077,9.79396744789,3.90684182076,3.0011,2.88602562712
 09/30  24:00:00,13.8831682701,2.15193616235,0.0,0.0,1.85583932782,5.577,13.7580275947,8.44586317699,3.0011,2.31106441775
 10/01  01:00:00,9.66715109706,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  02:00:00,9.69166524816,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  03:00:00,9.69698814121,0.0,0.0,0.0,0.618613109274,5.0,3.59319493937,0.0,3.0011,0.592094939375
 10/01  04:00:00,9.83970833131,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  05:00:00,13.7866296147,2.15193616235,0.0,0.0,1.85583932782,5.577,23.7940618844,18.7003239747,4.50165,0.592087909675
 10/01  06:00:00,28.2474132907,2.15193616235,0.0,0.0,3.71167865564,18.077,29.2496740865,14.0071505783,13.50495,1.73757350814
 10/01  07:00:00,26.3124863026,2.15193616235,0.0,0.0,3.71167865564,18.077,32.0722694824,9.89917025013,21.0077,1.16539923227
 10/01  08:00:00,20.6855169268,2.15193616235,0.0,0.0,3.71167865564,13.077,26.7063800954,9.96256932424,15.0055,1.73831077118
 10/01  09:00:00,20.70686815,2.15193616235,0.0,0.0,3.71167865564,13.077,23.4337848681,7.26275787212,15.0055,1.16552699598
 10/01  10:00:00,25.7342740978,2.15193616235,0.0,0.0,3.71167865564,18.077,41.042147492,3.41576698375,33.0121,4.61428050822
 10/01  11:00:00,26.8914840403,2.15193616235,0.0,0.0,3.71167865564,18.077,45.1292066881,0.0,40.51485,4.61435668807
 10/01  12:00:00,26.0639979454,2.15193616235,0.0,0.0,3.71167865564,18.077,39.4760919469,0.0,36.0132,3.4628919469
 10/01  13:00:00,25.8755959067,2.15193616235,0.0,0.0,3.71167865564,18.077,35.5483521087,0.0,31.51155,4.03680210869
 10/01  14:00:00,20.8944301381,2.15193616235,0.0,0.0,3.71167865564,13.077,23.3531264075,0.0320855156735,21.0077,2.31334089183
 10/01  15:00:00,20.8820545883,2.15193616235,0.0,0.0,3.71167865564,13.077,22.3939287391,0.0,19.50715,2.88677873912
 10/01  16:00:00,20.8045871746,2.15193616235,0.0,0.0,3.71167865564,13.077,25.3948586079,0.0,22.50825,2.88660860795
 10/01  17:00:00,25.8068619885,2.15193616235,0.0,0.0,3.71167865564,18.077,28.9722473223,0.0,25.50935,3.46289732232
 10/01  18:00:00,25.7914630199,2.15193616235,0.0,0.0,3.71167865564,18.077,30.123927435,0.0,25.50935,4.61457743499
 10/01  19:00:00,28.4297492278,2.15193616235,0.0,0.0,3.71167865564,18.077,30.1232764536,0.0,25.50935,4.61392645355
 10/01  20:00:00,23.3689480424,2.15193616235,0.0,0.0,3.71167865564,13.077,26.9551905997,0.984495053296,22.50825,3.46244554638
 10/01  21:00:00,23.2602087276,2.15193616235,0.0,0.0,3.71167865564,13.077,29.5370007121,3.91557079547,21.0077,4.61372991663
 10/01  22:00:00,23.1391122896,2.15193616235,0.0,0.0,3.71167865564,13.077,27.1527753891,5.68379704204,18.0066,3.46237834702
 10/01  23:00:00,24.2810465508,2.15193616235,0.0,0.0,3.71167865564,13.077,12.7027086983,7.3902638394,3.0011,2.31134485895
 10/01  24:00:00,13.8308037729,2.15193616235,0.0,0.0,1.85583932782,5.577,20.172446574,14.8597353555,3.0011,2.31161121852
 10/02  01:00:00,9.6341045933,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  02:00:00,9.66763612518,0.0,0.0,0.0,0.618613109274,5.0,3.59316090597,0.0,3.0011,0.59206090597
 10/02  03:00:00,9.68912410399,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  04:00:00,9.85138090618,0.0,0.0,0.0,0.618613109274,5.0,3.59316682712,0.0,3.0011,0.592066827116
 10/02  05:00:00,13.8294749293,2.15193616235,0.0,0.0,1.85583932782,5.577,17.1182630152,12.5966130152,4.50165,0.02
 10/02  06:00:00,28.298094537,2.15193616235,0.0,0.0,3.71167865564,18.077,22.3562704369,7.11337275324,13.50495,1.73794768364
 10/02  07:00:00,26.3727717706,2.15193616235,0.0,0.0,3.71167865564,18.077,30.2079040989,4.00887197753,21.0077,5.19133212134
 10/02  08:00:00,20.7605767664,2.15193616235,0.0,0.0,3.71167865564,13.077,23.8590406642,3.66306576312,15.0055,5.1904749011
 10/02  09:00:00,20.7733407807,2.15193616235,0.0,0.0,3.71167865564,13.077,22.9381270554,3.89509332162,15.0055,4.03753373377
 10/02  10:00:00,25.7724917245,2.15193616235,0.0,0.0,3.71167865564,18.077,39.8180741146,3.34333170547,33.0121,3.46264240909
 10/02  11:00:00,26.8775407191,2.15193616235,0.0,0.0,3.71167865564,18.077,45.5669604703,1.01456845724,40.51485,4.03754201301
 10/02  12:00:00,26.0208270568,2.15193616235,0.00729101761417,0.0,3.71167865564,18.077,39.475671574,0.0,36.0132,3.46247157395
 10/02  13:00:00,25.8124217094,2.15193616235,0.0,0.0,3.71167865564,18.077,34.972953347,0.0,31.51155,3.46140334697
 10/02  14:00:00,20.8103917895,2.15193616235,0.0,0.0,3.71167865564,13.077,25.5467973816,1.65222384021,21.0077,2.88687354136
 10/02  15:00:00,20.796331439,2.15193616235,0.0,0.0,3.71167865564,13.077,23.828206696,1.43423029893,19.50715,2.88682639708
 10/02  16:00:00,20.7208861925,2.15193616235,0.0,0.0,3.71167865564,13.077,25.5885200785,0.767166336562,22.50825,2.31310374198
 10/02  17:00:00,25.7228435958,2.15193616235,0.0,0.0,3.71167865564,18.077,29.5934146609,0.0474002601071,25.50935,4.03666440083
 10/02  18:00:00,25.7185416632,2.15193616235,0.0,0.0,3.71167865564,18.077,30.1250581823,0.0,25.50935,4.61570818232
 10/02  19:00:00,28.388815203,2.15193616235,0.0,0.0,3.71167865564,18.077,31.4693384371,0.768316834511,25.50935,5.19167160257
 10/02  20:00:00,23.3574906273,2.15193616235,0.0,0.0,3.71167865564,13.077,29.780343152,2.65763621813,22.50825,4.61445693391
 10/02  21:00:00,23.2762391107,2.15193616235,0.0,0.0,3.71167865564,13.077,29.6470016834,3.44909496248,21.0077,5.19020672088
 10/02  22:00:00,23.1485706305,2.15193616235,0.0,0.0,3.71167865564,13.077,28.0410218499,5.99646109624,18.0066,4.03796075365
 10/02  23:00:00,24.2765215357,2.15193616235,0.0,0.0,3.71167865564,13.077,13.8344474541,8.52171351348,3.0011,2.31163394063
 10/02  24:00:00,13.8246129739,2.15193616235,0.0,0.0,1.85583932782,5.577,21.2139819352,16.4743505381,3.0011,1.73853139712
 10/03  01:00:00,9.61192575883,0.0,0.0,0.0,0.618613109274,5.0,3.59319007004,0.0,3.0011,0.59209007004
 10/03  02:00:00,9.63630080859,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  03:00:00,9.65028546248,0.0,0.0,0.0,0.618613109274,5.0,3.59319596493,0.0,3.0011,0.592095964931
 10/03  04:00:00,10.3204130233,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  05:00:00,14.3022890003,2.15193616235,0.0,0.0,1.85583932782,5.577,24.157481712,19.0637815883,4.50165,0.59205012369
 10/03  06:00:00,28.497070449,2.15193616235,0.0,0.0,3.71167865564,18.077,26.0571469641,11.3870951205,13.50495,1.16510184361
 10/03  07:00:00,26.3304527547,2.15193616235,0.0,0.0,3.71167865564,18.077,33.778888292,7.57893965197,21.0077,5.19224864004
 10/03  08:00:00,20.6927510174,2.15193616235,0.0,0.0,3.71167865564,13.077,29.7348372937,9.54024770445,15.0055,5.18908958922
 10/03  09:00:00,20.7008655378,2.15193616235,0.0,0.0,3.71167865564,13.077,29.4299259651,10.3865330402,15.0055,4.03789292487
 10/03  10:00:00,25.7132299807,2.15193616235,0.0,0.0,3.71167865564,18.077,43.3265327516,6.8520561901,33.0121,3.46237656151
 10/03  11:00:00,26.8442236937,2.15193616235,0.0,0.0,3.71167865564,18.077,47.7135039,3.16036741034,40.51485,4.03828648963
 10/03  12:00:00,25.9671465668,2.15193616235,0.0,0.0,3.71167865564,18.077,41.0299362446,0.980909997092,36.0132,4.03582624751
 10/03  13:00:00,25.7657207289,2.15193616235,0.0,0.0,3.71167865564,18.077,35.5747184759,1.17555264716,31.51155,2.88761582873
 10/03  14:00:00,20.7686177087,2.15193616235,0.0,0.0,3.71167865564,13.077,27.733414656,3.839115716,21.0077,2.88659893999
 10/03  15:00:00,20.7473015965,2.15193616235,0.0,0.0,3.71167865564,13.077,27.68342395,5.28971965095,19.50715,2.88655429903
 10/03  16:00:00,20.6619434999,2.15193616235,0.0,0.0,3.71167865564,13.077,29.9948791708,4.59977786762,22.50825,2.88685130317
 10/03  17:00:00,25.6695382901,2.15193616235,0.0,0.0,3.71167865564,18.077,30.6312047921,1.65924067236,25.50935,3.46261411975
 10/03  18:00:00,26.2966556177,2.15193616235,0.0,0.0,3.71167865564,18.077,33.1409392053,2.441064923,25.50935,5.1905242823
 10/03  19:00:00,28.180106523,2.15193616235,0.0,0.0,3.71167865564,18.077,34.5431116507,3.84113623482,25.50935,5.19262541584
 10/03  20:00:00,23.1475836933,2.15193616235,0.0,0.0,3.71167865564,13.077,36.2295142831,9.10736731226,22.50825,4.61389697082
 10/03  21:00:00,23.090200619,2.15193616235,0.0,0.0,3.71167865564,13.077,37.813463334,12.1903505133,21.0077,4.61541282062
 10/03  22:00:00,23.0813622026,2.15193616235,0.0,0.0,3.71167865564,13.077,36.1705179844,14.1263847375,18.0066,4.03753324687
 10/03  23:00:00,24.2379948464,2.15193616235,0.0,0.0,3.71167865564,13.077,24.1881029318,18.8743141671,3.0011,2.31268876464
 10/03  24:00:00,13.7715526112,2.15193616235,0.0,0.0,1.85583932782,5.577,31.5610099753,26.2484219692,3.0011,2.3114880061
 10/04  01:00:00,9.57255819267,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  02:00:00,9.59616958838,0.0,0.0,0.0,0.618613109274,5.0,3.59319391721,0.0,3.0011,0.592093917207
 10/04  03:00:00,9.61201310066,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  04:00:00,9.76799048937,0.0,0.0,0.0,0.618613109274,5.0,3.59314806726,0.0,3.0011,0.592048067264
 10/04  05:00:00,13.747586192,2.15193616235,0.0,0.0,1.85583932782,5.577,30.9768406902,26.4551906902,4.50165,0.02
 10/04  06:00:00,28.2329747171,2.15193616235,0.0,0.0,3.71167865564,18.077,33.0593688701,17.8163630808,13.50495,1.73805578934
 10/04  07:00:00,26.9430064343,2.15193616235,0.0,0.0,3.71167865564,18.077,37.1503284917,10.951252375,21.0077,5.1913761167
 10/04  08:00:00,20.6863649079,2.15193616235,0.0,0.0,3.71167865564,13.077,30.7437044262,10.5476577831,15.0055,5.1905466431
 10/04  09:00:00,20.7024512779,2.15193616235,0.0,0.0,3.71167865564,13.077,28.940874217,9.89772394414,15.0055,4.03765027287
 10/04  10:00:00,25.7200945415,2.15193616235,0.0,0.0,3.71167865564,18.077,42.1983488117,5.72336115474,33.0121,3.46288765699
 10/04  11:00:00,26.84105661,2.15193616235,0.0,0.0,3.71167865564,18.077,46.810740774,2.25817409824,40.51485,4.03771667574
 10/04  12:00:00,25.9659195347,2.15193616235,0.0,0.0,3.71167865564,18.077,39.5889458055,0.113176717564,36.0132,3.46256908791
 10/04  13:00:00,25.7681262997,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9728628557,0.0,31.51155,3.4613128557
 10/04  14:00:00,20.7625233315,2.15193616235,0.0,0.0,3.71167865564,13.077,27.4373523648,3.54267641758,21.0077,2.88697594725
 10/04  15:00:00,20.7382318128,2.15193616235,0.0,0.0,3.71167865564,13.077,28.2402764648,5.84644046603,19.50715,2.88668599875
 10/04  16:00:00,20.6560853927,2.15193616235,0.0,0.0,3.71167865564,13.077,31.2221574318,5.82725206087,22.50825,2.88665537097
 10/04  17:00:00,25.6661058017,2.15193616235,0.0,0.0,3.71167865564,18.077,32.3414189034,3.36938833984,25.50935,3.46268056352
 10/04  18:00:00,26.3029757231,2.15193616235,0.0,0.0,3.71167865564,18.077,33.2168400584,3.09210843715,25.50935,4.61538162123
 10/04  19:00:00,28.3443058473,2.15193616235,0.0,0.0,3.71167865564,18.077,34.4197513688,3.14393732537,25.50935,5.7664640434
 10/04  20:00:00,23.3302141406,2.15193616235,0.0,0.0,3.71167865564,13.077,30.73457796,4.18774646269,22.50825,4.03858149731
 10/04  21:00:00,23.2574999611,2.15193616235,0.0,0.0,3.71167865564,13.077,30.979628525,4.78271048123,21.0077,5.1892180438
 10/04  22:00:00,23.1502937526,2.15193616235,0.0,0.0,3.71167865564,13.077,27.9012743329,5.85664750583,18.0066,4.03802682703
 10/04  23:00:00,24.3014558604,2.15193616235,0.0,0.0,3.71167865564,13.077,11.7216817812,6.40841483327,3.0011,2.31216694793
 10/04  24:00:00,13.8626936859,2.15193616235,0.0,0.0,1.85583932782,5.577,17.446308528,12.1342336249,3.0011,2.31097490302
 10/05  01:00:00,9.6516530514,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  02:00:00,9.67590423344,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  03:00:00,9.68635412352,0.0,0.0,0.0,0.618613109274,5.0,3.59317324826,0.0,3.0011,0.592073248263
 10/05  04:00:00,9.83652364011,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  05:00:00,13.8069737859,2.15193616235,0.0,0.0,1.85583932782,5.577,20.9187428869,15.8250137388,4.50165,0.592079148024
 10/05  06:00:00,28.2746272464,2.15193616235,0.0,0.0,3.71167865564,18.077,25.1091358531,10.4388030339,13.50495,1.1653828192
 10/05  07:00:00,26.9676846006,2.15193616235,0.0,0.0,3.71167865564,18.077,33.788264604,7.01320737184,21.0077,5.76735723211
 10/05  08:00:00,20.7021660296,2.15193616235,0.0,0.0,3.71167865564,13.077,27.8943252729,8.27393784484,15.0055,4.61488742808
 10/05  09:00:00,20.7145616329,2.15193616235,0.0,0.0,3.71167865564,13.077,27.1998796828,8.15658218807,15.0055,4.03779749468
 10/05  10:00:00,25.719062512,2.15193616235,0.0,0.0,3.71167865564,18.077,43.720469852,6.67225134715,33.0121,4.03611850488
 10/05  11:00:00,26.8246968475,2.15193616235,0.0,0.0,3.71167865564,18.077,48.894586473,4.34188967654,40.51485,4.03784679649
 10/05  12:00:00,25.9440557747,2.15193616235,0.0,0.0,3.71167865564,18.077,41.4815014123,2.00617031283,36.0132,3.4621310995
 10/05  13:00:00,25.7469765589,2.15193616235,0.0,0.0,3.71167865564,18.077,37.4537818651,2.48129128207,31.51155,3.46094058304
 10/05  14:00:00,20.7400760732,2.15193616235,0.0,0.0,3.71167865564,13.077,29.8812575839,5.98681968813,21.0077,2.88673789574
 10/05  15:00:00,20.719471407,2.15193616235,0.0,0.0,3.71167865564,13.077,29.1493382571,7.32939575272,19.50715,2.31279250441
 10/05  16:00:00,20.6393487823,2.15193616235,0.0,0.0,3.71167865564,13.077,32.2427600416,6.84803170593,22.50825,2.88647833567
 10/05  17:00:00,25.6405965471,2.15193616235,0.0,0.0,3.71167865564,18.077,34.3128483209,4.76726180157,25.50935,4.03623651928
 10/05  18:00:00,26.2757283456,2.15193616235,0.0,0.0,3.71167865564,18.077,34.8086471826,4.6845158214,25.50935,4.61478136123
 10/05  19:00:00,28.3201882906,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9117166746,4.2108883761,25.50935,5.19147829848
 10/05  20:00:00,23.2958916252,2.15193616235,0.0,0.0,3.71167865564,13.077,33.1006195671,5.97752822172,22.50825,4.61484134539
 10/05  21:00:00,23.2143490471,2.15193616235,0.0,0.0,3.71167865564,13.077,33.396121532,7.19872534946,21.0077,5.18969618251
 10/05  22:00:00,23.09975788,2.15193616235,0.0,0.0,3.71167865564,13.077,31.9995780444,9.95533658416,18.0066,4.03764146019
 10/05  23:00:00,24.2513714896,2.15193616235,0.0,0.0,3.71167865564,13.077,18.8894379072,13.5761365088,3.0011,2.31220139841
 10/05  24:00:00,13.7991999035,2.15193616235,0.0,0.0,1.85583932782,5.577,25.2630556177,20.5235683184,3.0011,1.7383872993
 10/06  01:00:00,9.59555567429,0.0,0.0,0.0,0.618613109274,5.0,3.59319207671,0.0,3.0011,0.592092076705
 10/06  02:00:00,9.62445997411,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  03:00:00,9.63890018378,0.0,0.0,0.0,0.618613109274,5.0,3.59317732925,0.0,3.0011,0.592077329252
 10/06  04:00:00,10.3007586689,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  05:00:00,14.2734799441,2.15193616235,0.0,0.0,1.85583932782,5.577,29.5270509878,24.4333177652,4.50165,0.592083222521
 10/06  06:00:00,28.4589665001,2.15193616235,0.0,0.0,3.71167865564,18.077,32.7275472393,18.057309578,13.50495,1.16528766129
 10/06  07:00:00,26.9255373249,2.15193616235,0.0,0.0,3.71167865564,18.077,40.6472219289,13.8725788609,21.0077,5.76694306796
 10/06  08:00:00,20.6598757231,2.15193616235,0.0,0.0,3.71167865564,13.077,34.9035916587,15.2834895196,15.0055,4.61460213908
 10/06  09:00:00,20.6727059467,2.15193616235,0.0,0.0,3.71167865564,13.077,34.2488129089,15.2057287008,15.0055,4.03758420806
 10/06  10:00:00,25.6763122704,2.15193616235,0.0,0.0,3.71167865564,18.077,48.847671829,11.7992596025,33.0121,4.0363122265
 10/06  11:00:00,26.8006840062,2.15193616235,0.0,0.0,3.71167865564,18.077,51.9086089977,7.35605933727,40.51485,4.03769966041
 10/06  12:00:00,25.9126238211,2.15193616235,0.0,0.0,3.71167865564,18.077,44.2311583187,4.75527712088,36.0132,3.46268119778
 10/06  13:00:00,25.71204664,2.15193616235,0.0,0.0,3.71167865564,18.077,40.6153715622,5.64230369667,31.51155,3.46151786556
 10/06  14:00:00,20.7056342252,2.15193616235,0.0,0.0,3.71167865564,13.077,33.4149851771,9.52060304428,21.0077,2.88668213285
 10/06  15:00:00,20.6858312201,2.15193616235,0.0,0.0,3.71167865564,13.077,33.5003107844,11.6804019158,19.50715,2.31275886858
 10/06  16:00:00,20.603052608,2.15193616235,0.0,0.0,3.71167865564,13.077,36.9307930868,11.5360915956,22.50825,2.88645149116
 10/06  17:00:00,25.6096222621,2.15193616235,0.0,0.0,3.71167865564,18.077,38.4010621854,8.85519075366,25.50935,4.03652143169
 10/06  18:00:00,26.2452799947,2.15193616235,0.0,0.0,3.71167865564,18.077,39.3575304927,9.23335876882,25.50935,4.61482172391
 10/06  19:00:00,28.1412760466,2.15193616235,0.0,0.0,3.71167865564,18.077,40.9640693366,9.68827644686,25.50935,5.76644288971
 10/06  20:00:00,23.1300314378,2.15193616235,0.0,0.0,3.71167865564,13.077,38.1384469005,11.5900947082,22.50825,4.04010219227
 10/06  21:00:00,23.0858772818,2.15193616235,0.0,0.0,3.71167865564,13.077,38.7632382854,12.565644352,21.0077,5.18989393339
 10/06  22:00:00,23.082932805,2.15193616235,0.0,0.0,3.71167865564,13.077,35.9554870444,13.9110585445,18.0066,4.03782849991
 10/06  23:00:00,24.2477340221,2.15193616235,0.0,0.0,3.71167865564,13.077,21.8558858654,16.5427122157,3.0011,2.31207364974
 10/06  24:00:00,13.7948246776,2.15193616235,0.0,0.0,1.85583932782,5.577,27.9975753738,22.6855769698,3.0011,2.31089840408
 10/07  01:00:00,9.59019916405,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  02:00:00,9.61799974449,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  03:00:00,9.63198457969,0.0,0.0,0.0,0.618613109274,5.0,3.5931547751,0.0,3.0011,0.592054775098
 10/07  04:00:00,9.78319482421,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  05:00:00,13.7564323577,2.15193616235,0.0,0.0,1.85583932782,5.577,29.7140078884,24.6202971841,4.50165,0.592060704237
 10/07  06:00:00,28.2265325256,2.15193616235,0.0,0.0,3.71167865564,18.077,33.235229563,18.5649277345,13.50495,1.16535182847
 10/07  07:00:00,26.9180019852,2.15193616235,0.0,0.0,3.71167865564,18.077,37.9314642373,15.1856536306,21.0077,1.73811060674
 10/07  08:00:00,20.6518315895,2.15193616235,0.0,0.0,3.71167865564,13.077,33.4204306351,16.6769707748,15.0055,1.73795986032
 10/07  09:00:00,20.6608704421,2.15193616235,0.0,0.0,3.71167865564,13.077,35.8792179817,16.2615125387,15.0055,4.61220544295
 10/07  10:00:00,25.6609997619,2.15193616235,0.0,0.0,3.71167865564,18.077,50.083528298,13.0333720138,33.0121,4.03805628418
 10/07  11:00:00,26.7838969694,2.15193616235,0.0,0.0,3.71167865564,18.077,55.5688047774,10.4420349367,40.51485,4.61191984073
 10/07  12:00:00,25.8863266738,2.15193616235,0.0,0.0,3.71167865564,18.077,49.1753545915,9.12194888555,36.0132,4.04020570593
 10/07  13:00:00,25.6914733069,2.15193616235,0.0,0.0,3.71167865564,18.077,44.3961188413,8.84678304389,31.51155,4.03778579741
 10/07  14:00:00,20.6935767416,2.15193616235,0.0,0.0,3.71167865564,13.077,35.4083232901,10.3642678984,21.0077,4.03635539166
 10/07  15:00:00,20.6751218729,2.15193616235,0.0,0.0,3.71167865564,13.077,33.8042300915,10.8347556995,19.50715,3.46232439194
 10/07  16:00:00,20.5912315454,2.15193616235,0.0,0.0,3.71167865564,13.077,36.9189291776,10.9495028208,22.50825,3.46117635681
 10/07  17:00:00,25.5954640868,2.15193616235,0.0,0.0,3.71167865564,18.077,39.8027554323,10.8309488611,25.50935,3.46245657126
 10/07  18:00:00,26.2325144514,2.15193616235,0.0,0.0,3.71167865564,18.077,40.3431683078,9.64391144585,25.50935,5.18990686197
 10/07  19:00:00,28.2709501698,2.15193616235,0.0,0.0,3.71167865564,18.077,40.6939381474,10.5693452764,25.50935,4.61524287099
 10/07  20:00:00,23.2434594704,2.15193616235,0.0,0.0,3.71167865564,13.077,41.6428289926,14.5208915927,22.50825,4.61368739983
 10/07  21:00:00,23.1649279405,2.15193616235,0.0,0.0,3.71167865564,13.077,42.5976150231,16.3996974748,21.0077,5.19021754828
 10/07  22:00:00,23.0507277563,2.15193616235,0.0,0.0,3.71167865564,13.077,41.1688250713,19.6995268122,18.0066,3.4626982591
 10/07  23:00:00,24.2235744734,2.15193616235,0.0,0.0,3.71167865564,13.077,29.2567423316,23.3689663216,3.0011,2.88667600998
 10/07  24:00:00,13.7578575944,2.15193616235,0.0,0.0,1.85583932782,5.577,34.4074381942,29.6679035044,3.0011,1.73843468979
 10/08  01:00:00,9.54748648312,0.0,0.0,0.0,0.618613109274,5.0,3.59317273833,0.0,3.0011,0.592072738334
 10/08  02:00:00,9.57228295051,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  03:00:00,9.58577807964,0.0,0.0,0.0,0.618613109274,5.0,3.59317866082,0.0,3.0011,0.592078660821
 10/08  04:00:00,9.74390872461,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  05:00:00,13.7269640655,2.15193616235,0.0,0.0,1.85583932782,5.577,35.5641137439,30.4703791919,4.50165,0.592084551964
 10/08  06:00:00,28.2088419557,2.15193616235,0.0,0.0,3.71167865564,18.077,37.2672698922,22.597130786,13.50495,1.16518910619
 10/08  07:00:00,26.9095137783,2.15193616235,0.0,0.0,3.71167865564,18.077,40.9382777088,18.1927072571,21.0077,1.7378704517
 10/08  08:00:00,20.6554839231,2.15193616235,0.0,0.0,3.71167865564,13.077,33.8612940694,17.1177547922,15.0055,1.73803927713
 10/08  09:00:00,20.6892890745,2.15193616235,0.0,0.0,3.71167865564,13.077,28.3622695191,12.1912478558,15.0055,1.16552166325
 10/08  10:00:00,25.7086457202,2.15193616235,0.0,0.0,3.71167865564,18.077,44.3227847152,6.6961852943,33.0121,4.61449942094
 10/08  11:00:00,26.8188301614,2.15193616235,0.0,0.0,3.71167865564,18.077,49.7042514076,4.5758468048,40.51485,4.61355460277
 10/08  12:00:00,25.9514613784,2.15193616235,0.0,0.0,3.71167865564,18.077,42.0768668001,2.60147197365,36.0132,3.46219482647
 10/08  13:00:00,25.7509360772,2.15193616235,0.0,0.0,3.71167865564,18.077,38.9640114291,3.41639928664,31.51155,4.0360621425
 10/08  14:00:00,20.7440916994,2.15193616235,0.0,0.0,3.71167865564,13.077,29.8271303502,5.93267850967,21.0077,2.88675184053
 10/08  15:00:00,20.7265518337,2.15193616235,0.0,0.0,3.71167865564,13.077,28.2463793573,6.4263909705,19.50715,2.31283838677
 10/08  16:00:00,20.6447634558,2.15193616235,0.0,0.0,3.71167865564,13.077,31.9857968911,6.5908598243,22.50825,2.88668706678
 10/08  17:00:00,25.6460628066,2.15193616235,0.0,0.0,3.71167865564,18.077,35.7541217832,6.20847468869,25.50935,4.03629709454
 10/08  18:00:00,26.2778310279,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9806747934,4.85919508444,25.50935,4.61212970899
 10/08  19:00:00,28.3188285751,2.15193616235,0.0,0.0,3.71167865564,18.077,34.3936787612,4.84574925868,25.50935,4.03857950256
 10/08  20:00:00,23.2973762354,2.15193616235,0.0,0.0,3.71167865564,13.077,32.9433544334,6.39870781294,22.50825,4.03639662044
 10/08  21:00:00,23.2207569113,2.15193616235,0.0,0.0,3.71167865564,13.077,32.930682728,7.31060212046,21.0077,4.61238060754
 10/08  22:00:00,23.1147891337,2.15193616235,0.0,0.0,3.71167865564,13.077,30.0290389836,8.55982484313,18.0066,3.46261414044
 10/08  23:00:00,24.2682650761,2.15193616235,0.0,0.0,3.71167865564,13.077,15.9286861492,11.1894273207,3.0011,1.7381588285
 10/08  24:00:00,13.8252967476,2.15193616235,0.0,0.0,1.85583932782,5.577,23.0386791152,17.1523239085,3.0011,2.88525520663
 10/09  01:00:00,9.62260541478,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  02:00:00,9.65044719624,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  03:00:00,9.66443778887,0.0,0.0,0.0,0.618613109274,5.0,3.59318721391,0.0,3.0011,0.592087213909
 10/09  04:00:00,9.81603310811,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  05:00:00,13.7871530272,2.15193616235,0.0,0.0,1.85583932782,5.577,24.8878979115,19.7941548199,4.50165,0.59209309151
 10/09  06:00:00,28.2562499175,2.15193616235,0.0,0.0,3.71167865564,18.077,29.5106477176,14.268110343,13.50495,1.7375873746
 10/09  07:00:00,26.9501322609,2.15193616235,0.0,0.0,3.71167865564,18.077,33.0794341727,10.9066138205,21.0077,1.1651203522
 10/09  08:00:00,20.6841062063,2.15193616235,0.0,0.0,3.71167865564,13.077,29.1837580143,12.4404840162,15.0055,1.73777399816
 10/09  09:00:00,20.6961435104,2.15193616235,0.0,0.0,3.71167865564,13.077,28.3716028201,11.6282584901,15.0055,1.73784432997
 10/09  10:00:00,25.7062951342,2.15193616235,0.0,0.0,3.71167865564,18.077,44.3305666637,7.27824542728,33.0121,4.04022123644
 10/09  11:00:00,26.8351708201,2.15193616235,0.0,0.0,3.71167865564,18.077,48.9693331516,3.83980175972,40.51485,4.61468139183
 10/09  12:00:00,25.9914113273,2.15193616235,0.0,0.0,3.71167865564,18.077,40.5632834526,0.513202784216,36.0132,4.03688066834
 10/09  13:00:00,25.8131921398,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9749376906,0.0,31.51155,3.46338769059
 10/09  14:00:00,20.8343293214,2.15193616235,0.0,0.0,3.71167865564,13.077,23.8942765521,0.0,21.0077,2.88657655209
 10/09  15:00:00,20.8385432392,2.15193616235,0.0,0.0,3.71167865564,13.077,22.3935274236,0.0,19.50715,2.88637742365
 10/09  16:00:00,20.7567952499,2.15193616235,0.0,0.0,3.71167865564,13.077,25.39478592,0.0,22.50825,2.88653592005
 10/09  17:00:00,25.7500021951,2.15193616235,0.0,0.0,3.71167865564,18.077,28.9726639505,0.0,25.50935,3.46331395051
 10/09  18:00:00,26.3815867863,2.15193616235,0.0,0.0,3.71167865564,18.077,30.1234172858,0.0,25.50935,4.61406728581
 10/09  19:00:00,28.4254171987,2.15193616235,0.0,0.0,3.71167865564,18.077,30.1223929455,0.0,25.50935,4.61304294549
 10/09  20:00:00,23.3831278554,2.15193616235,0.0,0.0,3.71167865564,13.077,26.5232123159,0.552485413436,22.50825,3.46247690246
 10/09  21:00:00,23.2810306543,2.15193616235,0.0,0.0,3.71167865564,13.077,28.2355280533,2.61406107997,21.0077,4.61376697338
 10/09  22:00:00,23.1554353647,2.15193616235,0.0,0.0,3.71167865564,13.077,26.3958947424,4.92682132784,18.0066,3.46247341455
 10/09  23:00:00,24.2834805826,2.15193616235,0.0,0.0,3.71167865564,13.077,12.2518785185,6.93910585106,3.0011,2.3116726674
 10/09  24:00:00,13.8362712127,2.15193616235,0.0,0.0,1.85583932782,5.577,19.334838106,14.0216711512,3.0011,2.31206695481
 10/10  01:00:00,9.62690603672,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  02:00:00,9.64716121775,0.0,0.0,0.0,0.618613109274,5.0,3.59315908479,0.0,3.0011,0.592059084791
 10/10  03:00:00,9.64699283573,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  04:00:00,10.2957111631,0.0,0.0,0.0,0.618613109274,5.0,3.59316500883,0.0,3.0011,0.592065008835
 10/10  05:00:00,14.247698324,2.15193616235,0.0,0.0,1.85583932782,5.577,33.9419714744,29.4203214744,4.50165,0.02
 10/10  06:00:00,28.4263587343,2.15193616235,0.0,0.0,3.71167865564,18.077,38.5506189187,23.3078436798,13.50495,1.73782523889
 10/10  07:00:00,26.8825838517,2.15193616235,0.0,0.0,3.71167865564,18.077,47.3807330569,21.1815030998,21.0077,5.19152995712
 10/10  08:00:00,20.6268267434,2.15193616235,0.0,0.0,3.71167865564,13.077,40.0128182781,19.8163590581,15.0055,5.19095922009
 10/10  09:00:00,20.6854394133,2.15193616235,0.0,0.0,3.71167865564,13.077,30.05987589,11.0156833708,15.0055,4.03869251916
 10/10  10:00:00,25.7421706079,2.15193616235,0.0,0.0,3.71167865564,18.077,39.3491275536,2.87366822977,33.0121,3.46335932387
 10/10  11:00:00,26.9298712168,2.15193616235,0.00309885062491,0.0,3.71167865564,18.077,44.5538128016,0.0,40.51485,4.03896280164
 10/10  12:00:00,26.5958585705,2.15193616235,0.463701924653,0.0,3.71167865564,18.077,40.0500537535,0.0,36.0132,4.03685375353
 10/10  13:00:00,26.8636330996,2.15193616235,0.934012146996,0.0,3.71167865564,18.077,34.9727700439,0.0,31.51155,3.46122004387
 10/10  14:00:00,21.6428891932,2.15193616235,0.699304154554,0.0,3.71167865564,13.077,23.3210108414,0.0,21.0077,2.31331084143
 10/10  15:00:00,21.5038197501,2.15193616235,0.571759009394,0.0,3.71167865564,13.077,22.3940219641,0.0,19.50715,2.88687196415
 10/10  16:00:00,21.5024603198,2.15193616235,0.64319803853,0.0,3.71167865564,13.077,25.3949513905,0.0,22.50825,2.8867013905
 10/10  17:00:00,26.7352702643,2.15193616235,0.867308029379,0.0,3.71167865564,18.077,29.5461464376,0.0,25.50935,4.03679643757
 10/10  18:00:00,26.6231117497,2.15193616235,0.176569313738,0.0,3.71167865564,18.077,30.1347334164,0.00901969431533,25.50935,4.61636372212
 10/10  19:00:00,28.2859231302,2.15193616235,0.0,0.0,3.71167865564,18.077,31.2765205179,0.0,25.50935,5.76717051788
 10/10  20:00:00,23.2541977681,2.15193616235,0.0,0.0,3.71167865564,13.077,26.5651576111,0.0170756410752,22.50825,4.03983197002
 10/10  21:00:00,23.1930996526,2.15193616235,0.0,0.0,3.71167865564,13.077,26.5139769801,0.317078982499,21.0077,5.1891979976
 10/10  22:00:00,23.1979729278,2.15193616235,0.0,0.0,3.71167865564,13.077,22.9058758081,0.861607959825,18.0066,4.03766784828
 10/10  23:00:00,24.3437190118,2.15193616235,0.0,0.0,3.71167865564,13.077,7.38951031258,2.07590439195,3.0011,2.31250592063
 10/10  24:00:00,13.9076013919,2.15193616235,0.0,0.0,1.85583932782,5.577,11.0126876158,5.70022296161,3.0011,2.31136465421
 10/11  01:00:00,9.67506958654,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  02:00:00,9.69393652748,0.0,0.0,0.0,0.618613109274,5.0,3.59316338628,0.0,3.0011,0.592063386282
 10/11  03:00:00,9.69133961841,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  04:00:00,9.83359003981,0.0,0.0,0.0,0.618613109274,5.0,3.59316930107,0.0,3.0011,0.592069301072
 10/11  05:00:00,13.7915018875,2.15193616235,0.0,0.0,1.85583932782,5.577,21.545451816,17.023801816,4.50165,0.02
 10/11  06:00:00,28.2615116057,2.15193616235,0.0,0.0,3.71167865564,18.077,25.8035772976,10.5607835956,13.50495,1.73784370199
 10/11  07:00:00,26.9547743899,2.15193616235,0.0,0.0,3.71167865564,18.077,33.2329077774,7.03339989979,21.0077,5.19180787761
 10/11  08:00:00,20.7123020849,2.15193616235,0.0,0.0,3.71167865564,13.077,25.1659534676,4.96967982229,15.0055,5.19077364529
 10/11  09:00:00,20.7861692305,2.15193616235,0.0,0.0,3.71167865564,13.077,20.0243764663,0.980057920321,15.0055,4.03881854596
 10/11  10:00:00,25.8653392259,2.15193616235,0.00280914171101,0.0,3.71167865564,18.077,36.4754939592,0.0,33.0121,3.46339395918
 10/11  11:00:00,27.8941443639,2.15193616235,0.852197974938,0.0,3.71167865564,18.077,44.553788243,0.0,40.51485,4.03893824299
 10/11  12:00:00,28.2039576179,2.15193616235,1.92695472521,0.0,3.71167865564,18.077,40.0502419845,0.0,36.0132,4.03704198453
 10/11  13:00:00,28.6546676575,2.15193616235,2.59876630865,0.0,3.71167865564,18.077,34.3995158137,0.0,31.51155,2.88796581371
 10/11  14:00:00,23.7219289481,2.15193616235,2.64604418764,0.0,3.71167865564,13.077,23.8939225817,0.0,21.0077,2.88622258169
 10/11  15:00:00,24.268277589,2.15193616235,3.17290808915,0.0,3.71167865564,13.077,22.3937527506,0.0,19.50715,2.88660275057
 10/11  16:00:00,24.409269337,2.15193616235,3.37691126979,0.0,3.71167865564,13.077,25.3952282065,0.0,22.50825,2.8869782065
 10/11  17:00:00,29.3183708197,2.15193616235,3.3168462552,0.0,3.71167865564,18.077,29.5460931783,0.0,25.50935,4.0367431783
 10/11  18:00:00,29.5171906353,2.15193616235,2.27635421928,0.0,3.71167865564,18.077,30.1259494703,0.0,25.50935,4.6165994703
 10/11  19:00:00,30.0279059288,2.15193616235,1.38911379783,0.0,3.71167865564,18.077,31.0624891787,0.0,25.50935,5.55313917867
 10/11  20:00:00,24.2569350894,2.15193616235,0.67429846199,0.0,3.71167865564,13.077,26.7625411852,0.0,22.50825,4.25429118516
 10/11  21:00:00,23.9374458083,2.15193616235,0.454173401136,0.0,3.71167865564,13.077,26.197255226,0.0,21.0077,5.18955522603
 10/11  22:00:00,23.3985809059,2.15193616235,0.055501776282,0.0,3.71167865564,13.077,22.0444231251,0.0,18.0066,4.03782312505
 10/11  23:00:00,24.4739308854,2.15193616235,0.0,0.0,3.71167865564,13.077,5.31355255486,0.0,3.0011,2.31245255486
 10/11  24:00:00,14.0414985002,2.15193616235,0.0,0.0,1.85583932782,5.577,5.33687921519,0.0244580525782,3.0011,2.31132116261
 10/12  01:00:00,9.78116310813,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  02:00:00,9.80624638685,0.0,0.0,0.0,0.618613109274,5.0,3.59315264999,0.0,3.0011,0.592052649988
 10/12  03:00:00,9.81222713013,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  04:00:00,9.97926465931,0.0,0.0,0.0,0.618613109274,5.0,3.59315858428,0.0,3.0011,0.59205858428
 10/12  05:00:00,13.9453484875,2.15193616235,0.0,0.0,1.85583932782,5.577,6.3418333361,1.8201833361,4.50165,0.02
 10/12  06:00:00,28.4237834216,2.15193616235,0.0,0.0,3.71167865564,18.077,15.2429768999,0.0,13.50495,1.73802689991
 10/12  07:00:00,27.1327318809,2.15193616235,0.00657239765145,0.0,3.71167865564,18.077,26.2001268635,0.0,21.0077,5.19242686353
 10/12  08:00:00,20.8974791818,2.15193616235,0.0,0.0,3.71167865564,13.077,20.1958547063,0.0,15.0055,5.19035470632
 10/12  09:00:00,21.1712344983,2.15193616235,0.217027494411,0.0,3.71167865564,13.077,19.0443216448,0.0,15.0055,4.03882164478
 10/12  10:00:00,26.9745230183,2.15193616235,0.992248062462,0.0,3.71167865564,18.077,36.4754482641,0.0,33.0121,3.46334826413
 10/12  11:00:00,29.0593483858,2.15193616235,1.95220152574,0.0,3.71167865564,18.077,44.5534831384,0.0,40.51485,4.03863313835
 10/12  12:00:00,29.7043196052,2.15193616235,3.35980208885,0.0,3.71167865564,18.077,40.0501451615,0.0,36.0132,4.03694516153
 10/12  13:00:00,30.2544946602,2.15193616235,4.18189208305,0.0,3.71167865564,18.077,34.3994307774,0.0,31.51155,2.88788077744
 10/12  14:00:00,24.3919448772,2.15193616235,3.31447840411,0.0,3.71167865564,13.077,23.8942593824,0.0,21.0077,2.88655938244
 10/12  15:00:00,24.1858700106,2.15193616235,3.10438855983,0.0,3.71167865564,13.077,22.3933413815,0.0,19.50715,2.8861913815
 10/12  16:00:00,23.6807060607,2.15193616235,2.62726493896,0.0,3.71167865564,13.077,25.394987129,0.0,22.50825,2.88673712901
 10/12  17:00:00,28.4614016764,2.15193616235,2.48779695278,0.0,3.71167865564,18.077,29.5463838002,0.0,25.50935,4.03703380016
 10/12  18:00:00,29.1770887583,2.15193616235,1.96208423724,0.0,3.71167865564,18.077,30.1257143158,0.0,25.50935,4.61636431582
 10/12  19:00:00,30.2939232172,2.15193616235,1.64605329333,0.0,3.71167865564,18.077,31.2767333447,0.0,25.50935,5.76738334471
 10/12  20:00:00,24.690547229,2.15193616235,1.07736413289,0.0,3.71167865564,13.077,27.1201093956,0.0,22.50825,4.61185939558
 10/12  21:00:00,24.0457002836,2.15193616235,0.547390932742,0.0,3.71167865564,13.077,25.6222480683,0.0,21.0077,4.61454806826
 10/12  22:00:00,23.3359821445,2.15193616235,0.0,0.0,3.71167865564,13.077,22.0441144774,0.0,18.0066,4.03751447741
