Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/12  23:00:00,24.4158098301,2.15193616235,0.0,0.0,3.71167865564,13.077,5.37237427029,0.05850542935,3.0011,2.31276884094
 10/12  24:00:00,13.9664248172,2.15193616235,0.0,0.0,1.85583932782,5.577,8.38187901463,3.06913116607,3.0011,2.31164784857
 10/13  01:00:00,9.73253589049,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  02:00:00,9.74525613756,0.0,0.0,0.0,0.618613109274,5.0,3.59318052729,0.0,3.0011,0.592080527286
 10/13  03:00:00,9.74377336649,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  04:00:00,10.414337333,0.0,0.0,0.0,0.618613109274,5.0,3.59318641725,0.0,3.0011,0.592086417247
 10/13  05:00:00,14.3618679727,2.15193616235,0.0,0.0,1.85583932782,5.577,14.5803331712,10.0586831712,4.50165,0.02
 10/13  06:00:00,28.5426418866,2.15193616235,0.0,0.0,3.71167865564,18.077,21.1058308418,5.86306441564,13.50495,1.73781642615
 10/13  07:00:00,27.0067920995,2.15193616235,0.0,0.0,3.71167865564,18.077,29.7131876983,3.51399648655,21.0077,5.19149121175
 10/13  08:00:00,20.7330699189,2.15193616235,0.0,0.0,3.71167865564,13.077,24.5308148793,4.33523057764,15.0055,5.19008430163
 10/13  09:00:00,20.7296143807,2.15193616235,0.0,0.0,3.71167865564,13.077,23.8932557267,4.84925763426,15.0055,4.03849809244
 10/13  10:00:00,25.7399153758,2.15193616235,0.0,0.0,3.71167865564,18.077,39.3658498903,2.89069202778,33.0121,3.46305786249
 10/13  11:00:00,26.8523527826,2.15193616235,0.0,0.0,3.71167865564,18.077,45.6562256422,0.529166836665,40.51485,4.6122088055
 10/13  12:00:00,26.0268118636,2.15193616235,0.00956554952374,0.0,3.71167865564,18.077,39.4765097305,0.0,36.0132,3.46330973049
 10/13  13:00:00,25.8352694697,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9730213917,0.0,31.51155,3.46147139167
 10/13  14:00:00,20.8086632934,2.15193616235,0.0,0.0,3.71167865564,13.077,23.9351389562,0.0403743939375,21.0077,2.88706456224
 10/13  15:00:00,20.7446865535,2.15193616235,0.0,0.0,3.71167865564,13.077,27.0650953981,4.67104824784,19.50715,2.88689715026
 10/13  16:00:00,20.6311668449,2.15193616235,0.0,0.0,3.71167865564,13.077,31.9957026071,7.17382362193,22.50825,2.31362898516
 10/13  17:00:00,25.6249979667,2.15193616235,0.0,0.0,3.71167865564,18.077,36.5296740081,6.98373345493,25.50935,4.03659055321
 10/13  18:00:00,26.8774853168,2.15193616235,0.0,0.0,3.71167865564,18.077,40.0977240001,9.39762831907,25.50935,5.19074568102
 10/13  19:00:00,28.1240021668,2.15193616235,0.0,0.0,3.71167865564,18.077,43.5772225067,12.8761231618,25.50935,5.19174934488
 10/13  20:00:00,23.1074120151,2.15193616235,0.0,0.0,3.71167865564,13.077,42.5400508106,15.4186773216,22.50825,4.61312348901
 10/13  21:00:00,23.0581573916,2.15193616235,0.0,0.0,3.71167865564,13.077,43.3518999634,17.7285056003,21.0077,4.61569436308
 10/13  22:00:00,23.0430966338,2.15193616235,0.0,0.0,3.71167865564,13.077,43.3094145685,20.6905361728,18.0066,4.61227839576
 10/13  23:00:00,24.2220052667,2.15193616235,0.0,0.0,3.71167865564,13.077,28.2931950788,22.9805516633,3.0011,2.31154341552
 10/13  24:00:00,13.7607178696,2.15193616235,0.0,0.0,1.85583932782,5.577,32.8160093279,28.0765769942,3.0011,1.73833233374
 10/14  01:00:00,9.56200072197,0.0,0.0,0.0,0.618613109274,5.0,3.59319121292,0.0,3.0011,0.592091212918
 10/14  02:00:00,9.59093908899,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  03:00:00,9.6012229941,0.0,0.0,0.0,0.618613109274,5.0,3.59314534911,0.0,3.0011,0.592045349111
 10/14  04:00:00,9.75345848306,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  05:00:00,13.7272058471,2.15193616235,0.0,0.0,1.85583932782,5.577,34.8456137389,29.7519124456,4.50165,0.592051293244
 10/14  06:00:00,28.1988686853,2.15193616235,0.0,0.0,3.71167865564,18.077,38.3497133717,23.6796221528,13.50495,1.16514121895
 10/14  07:00:00,26.8910882979,2.15193616235,0.0,0.0,3.71167865564,18.077,43.0513494296,20.3058207345,21.0077,1.73782869511
 10/14  08:00:00,20.6273040583,2.15193616235,0.0,0.0,3.71167865564,13.077,37.6908741362,20.9476582472,15.0055,1.73771588894
 10/14  09:00:00,20.6379873057,2.15193616235,0.0,0.0,3.71167865564,13.077,39.6441765551,20.0267710066,15.0055,4.61190554851
 10/14  10:00:00,25.6328273333,2.15193616235,0.0,0.0,3.71167865564,18.077,54.7840753497,17.7341948377,33.0121,4.03778051206
 10/14  11:00:00,26.7655841886,2.15193616235,0.0,0.0,3.71167865564,18.077,60.0893057454,14.9622206493,40.51485,4.61223509614
 10/14  12:00:00,25.8603107091,2.15193616235,0.0,0.0,3.71167865564,18.077,53.8550845234,13.2299456937,36.0132,4.61193882976
 10/14  13:00:00,25.666051944,2.15193616235,0.0,0.0,3.71167865564,18.077,48.3758298488,12.826470446,31.51155,4.03780940285
 10/14  14:00:00,20.667943836,2.15193616235,0.0,0.0,3.71167865564,13.077,38.7390706091,14.2691793551,21.0077,3.46219125407
 10/14  15:00:00,20.6484487267,2.15193616235,0.0,0.0,3.71167865564,13.077,38.3274336728,14.7839390153,19.50715,4.03634465752
 10/14  16:00:00,20.5662604274,2.15193616235,0.0,0.0,3.71167865564,13.077,40.3630927885,14.967322859,22.50825,2.88751992949
 10/14  17:00:00,25.5694441168,2.15193616235,0.0,0.0,3.71167865564,18.077,44.434729608,14.888860999,25.50935,4.03651860902
 10/14  18:00:00,26.8356705933,2.15193616235,0.0,0.0,3.71167865564,18.077,44.6487411478,14.5241562761,25.50935,4.61523487165
 10/14  19:00:00,28.2324354486,2.15193616235,0.0,0.0,3.71167865564,18.077,48.3337723299,17.6344042237,25.50935,5.19001810623
 10/14  20:00:00,23.2062401861,2.15193616235,0.0,0.0,3.71167865564,13.077,48.1238179064,21.0022371603,22.50825,4.61333074605
 10/14  21:00:00,23.1311907528,2.15193616235,0.0,0.0,3.71167865564,13.077,48.8506864346,22.6522886549,21.0077,5.19069777969
 10/14  22:00:00,23.0233696522,2.15193616235,0.0,0.0,3.71167865564,13.077,46.2097391577,24.740604315,18.0066,3.46253484271
 10/14  23:00:00,24.2073750526,2.15193616235,0.0,0.0,3.71167865564,13.077,34.1157046181,28.2279476237,3.0011,2.88665699443
 10/14  24:00:00,13.7272351112,2.15193616235,0.0,0.0,1.85583932782,5.577,40.6447772013,35.9052103271,3.0011,1.73846687416
 10/15  01:00:00,9.51457804908,0.0,0.0,0.0,0.618613109274,5.0,3.59318340955,0.0,3.0011,0.592083409546
 10/15  02:00:00,9.54083628481,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  03:00:00,9.54392115351,0.0,0.0,0.0,0.618613109274,5.0,3.59318931503,0.0,3.0011,0.592089315034
 10/15  04:00:00,9.69158171801,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  05:00:00,13.6682777895,2.15193616235,0.0,0.0,1.85583932782,5.577,48.1457210714,43.0519758633,4.50165,0.592095208125
 10/15  06:00:00,28.1409504361,2.15193616235,0.0,0.0,3.71167865564,18.077,52.8827342006,38.2125476528,13.50495,1.16523654779
 10/15  07:00:00,27.4626515088,2.15193616235,0.0,0.0,3.71167865564,18.077,57.8088536946,35.0631768703,21.0077,1.73797682433
 10/15  08:00:00,20.5688372205,2.15193616235,0.0,0.0,3.71167865564,13.077,50.0778062635,33.3340662829,15.0055,1.73823998065
 10/15  09:00:00,20.6011247637,2.15193616235,0.0,0.0,3.71167865564,13.077,44.4291709128,28.2581833655,15.0055,1.16548754731
 10/15  10:00:00,25.6251936783,2.15193616235,0.0,0.0,3.71167865564,18.077,56.9705902385,19.343620507,33.0121,4.61486973154
 10/15  11:00:00,26.7710571406,2.15193616235,0.0,0.0,3.71167865564,18.077,57.8007349071,12.6713140468,40.51485,4.61457086033
 10/15  12:00:00,25.8794236273,2.15193616235,0.0,0.0,3.71167865564,18.077,47.8835891624,7.83315062379,36.0132,4.03723853862
 10/15  13:00:00,25.6923198139,2.15193616235,0.0,0.0,3.71167865564,18.077,40.4318199444,5.45715382733,31.51155,3.46311611706
 10/15  14:00:00,20.6970675481,2.15193616235,0.0,0.0,3.71167865564,13.077,29.7729192292,5.87826802611,21.0077,2.88695120304
 10/15  15:00:00,20.6881442701,2.15193616235,0.0,0.0,3.71167865564,13.077,28.4350506583,6.04087310822,19.50715,2.88702755009
 10/15  16:00:00,20.6008017358,2.15193616235,0.0,0.0,3.71167865564,13.077,32.5544190062,7.15908041769,22.50825,2.88708858854
 10/15  17:00:00,25.5922718663,2.15193616235,0.0,0.0,3.71167865564,18.077,38.5647044163,9.59254810205,25.50935,3.46280631421
 10/15  18:00:00,26.8513068305,2.15193616235,0.0,0.0,3.71167865564,18.077,41.2374637325,11.1137384526,25.50935,4.61437527992
 10/15  19:00:00,28.2473529397,2.15193616235,0.0,0.0,3.71167865564,18.077,43.8952335913,13.7711553879,25.50935,4.61472820341
 10/15  20:00:00,23.225463775,2.15193616235,0.0,0.0,3.71167865564,13.077,42.3819510361,15.8371539718,22.50825,4.03654706432
 10/15  21:00:00,23.156454055,2.15193616235,0.0,0.0,3.71167865564,13.077,41.9640439304,16.3440276955,21.0077,4.61231623487
 10/15  22:00:00,23.0381373029,2.15193616235,0.0,0.0,3.71167865564,13.077,42.8489861439,21.3794076178,18.0066,3.46297852604
 10/15  23:00:00,24.2117061863,2.15193616235,0.0,0.0,3.71167865564,13.077,32.1932243394,26.8806058319,3.0011,2.31151850751
 10/15  24:00:00,13.7448492319,2.15193616235,0.0,0.0,1.85583932782,5.577,37.2343874449,31.9219588482,3.0011,2.31132859664
 10/16  01:00:00,9.53285308764,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  02:00:00,9.55511432853,0.0,0.0,0.0,0.618613109274,5.0,3.59319600938,0.0,3.0011,0.592096009385
 10/16  03:00:00,9.56528662354,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  04:00:00,9.71076399076,0.0,0.0,0.0,0.618613109274,5.0,3.59315017017,0.0,3.0011,0.592050170169
 10/16  05:00:00,13.688050748,2.15193616235,0.0,0.0,1.85583932782,5.577,42.5586826301,38.0370326301,4.50165,0.02
 10/16  06:00:00,28.170750595,2.15193616235,0.0,0.0,3.71167865564,18.077,44.4828098245,29.240046504,13.50495,1.73781332057
 10/16  07:00:00,27.4965181291,2.15193616235,0.0,0.0,3.71167865564,18.077,50.96733866,24.7675871073,21.0077,5.1920515527
 10/16  08:00:00,20.6166934319,2.15193616235,0.0,0.0,3.71167865564,13.077,42.0929398331,21.8966464649,15.0055,5.19079336826
 10/16  09:00:00,20.6559301236,2.15193616235,0.0,0.0,3.71167865564,13.077,35.1428245902,16.0984217485,15.0055,4.03890284175
 10/16  10:00:00,25.676725728,2.15193616235,0.0,0.0,3.71167865564,18.077,43.7719903061,7.29648227183,33.0121,3.4634080343
 10/16  11:00:00,26.8098662284,2.15193616235,0.0,0.0,3.71167865564,18.077,46.8017750276,1.67404455151,40.51485,4.61288047614
 10/16  12:00:00,25.9687054959,2.15193616235,0.00270292975274,0.0,3.71167865564,18.077,39.4764556086,0.0,36.0132,3.46325560858
 10/16  13:00:00,25.795587448,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9731735703,0.0,31.51155,3.4616235703
 10/16  14:00:00,20.8022196204,2.15193616235,0.0,0.0,3.71167865564,13.077,23.9241569628,0.0294685426802,21.0077,2.88698842016
 10/16  15:00:00,20.7925687316,2.15193616235,0.0,0.0,3.71167865564,13.077,22.3936487916,0.0,19.50715,2.88649879156
 10/16  16:00:00,20.7196605298,2.15193616235,0.0,0.0,3.71167865564,13.077,25.3950287494,0.0,22.50825,2.88677874938
 10/16  17:00:00,25.7200178803,2.15193616235,0.00413280989868,0.0,3.71167865564,18.077,28.9725584413,0.0,25.50935,3.4632084413
 10/16  18:00:00,26.9711281634,2.15193616235,0.0,0.0,3.71167865564,18.077,30.7000503881,0.0,25.50935,5.19070038812
 10/16  19:00:00,28.3825528821,2.15193616235,0.0,0.0,3.71167865564,18.077,30.7016886562,0.0,25.50935,5.19233865619
 10/16  20:00:00,23.3547549423,2.15193616235,0.0,0.0,3.71167865564,13.077,27.3286340966,0.206109734467,22.50825,4.61427436212
 10/16  21:00:00,23.2793148327,2.15193616235,0.0,0.0,3.71167865564,13.077,26.7247435639,0.526335393179,21.0077,5.19070817077
 10/16  22:00:00,23.1762874972,2.15193616235,0.0,0.0,3.71167865564,13.077,23.1219228691,1.07729386887,18.0066,4.03802900028
 10/16  23:00:00,24.3136000492,2.15193616235,0.0,0.0,3.71167865564,13.077,8.29022741112,2.97683034458,3.0011,2.31229706654
 10/16  24:00:00,13.8638156919,2.15193616235,0.0,0.0,1.85583932782,5.577,13.433762128,8.12144795066,3.0011,2.31121417736
 10/17  01:00:00,9.63680987853,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  02:00:00,9.66017437782,0.0,0.0,0.0,0.618613109274,5.0,3.59317817194,0.0,3.0011,0.592078171944
 10/17  03:00:00,9.66844498147,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  04:00:00,10.3278183562,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  05:00:00,14.3040503718,2.15193616235,0.0,0.0,1.85583932782,5.577,21.6556326563,16.5618985906,4.50165,0.592084065644
 10/17  06:00:00,28.4917088245,2.15193616235,0.0,0.0,3.71167865564,18.077,25.41472694,10.1720106731,13.50495,1.73776626692
 10/17  07:00:00,27.5695709634,2.15193616235,0.0,0.0,3.71167865564,18.077,36.9759574874,10.7762731263,21.0077,5.1919843611
 10/17  08:00:00,20.6942408619,2.15193616235,0.0,0.0,3.71167865564,13.077,27.6824025024,7.48627928172,15.0055,5.19062322072
 10/17  09:00:00,20.7392346041,2.15193616235,0.0,0.0,3.71167865564,13.077,23.7745906218,4.73057522263,15.0055,4.03851539917
 10/17  10:00:00,25.7524862897,2.15193616235,0.0,0.0,3.71167865564,18.077,38.9546596782,2.47935308981,33.0121,3.46320658834
 10/17  11:00:00,26.8814128625,2.15193616235,0.0,0.0,3.71167865564,18.077,45.1270557229,0.0,40.51485,4.61220572292
 10/17  12:00:00,26.0324109552,2.15193616235,0.00441935782264,0.0,3.71167865564,18.077,39.4759064706,0.0,36.0132,3.46270647061
 10/17  13:00:00,25.7931866477,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9735793337,0.0,31.51155,3.46202933374
 10/17  14:00:00,20.7744712345,2.15193616235,0.0,0.0,3.71167865564,13.077,23.994138959,0.0997920297038,21.0077,2.88664692931
 10/17  15:00:00,20.7663685497,2.15193616235,0.0,0.0,3.71167865564,13.077,22.4989902181,0.105464166738,19.50715,2.88637605132
 10/17  16:00:00,20.6927231253,2.15193616235,0.0,0.0,3.71167865564,13.077,25.3952160592,0.0,22.50825,2.88696605919
 10/17  17:00:00,25.6916552777,2.15193616235,0.0036331732628,0.0,3.71167865564,18.077,28.9723727885,0.0,25.50935,3.46302278852
 10/17  18:00:00,26.9146108984,2.15193616235,0.0,0.0,3.71167865564,18.077,32.3349150976,1.63466791624,25.50935,5.19089718141
 10/17  19:00:00,28.1395472756,2.15193616235,0.0,0.0,3.71167865564,18.077,38.0661893955,7.36435908806,25.50935,5.19248030749
 10/17  20:00:00,23.1118731623,2.15193616235,0.0,0.0,3.71167865564,13.077,39.9887374832,12.8660205775,22.50825,4.61446690578
 10/17  21:00:00,23.0665762745,2.15193616235,0.0,0.0,3.71167865564,13.077,40.724389394,14.5267221216,21.0077,5.18996727243
 10/17  22:00:00,23.0544082647,2.15193616235,0.0,0.0,3.71167865564,13.077,39.4575346814,17.412928514,18.0066,4.03800616744
 10/17  23:00:00,24.2203288875,2.15193616235,0.0,0.0,3.71167865564,13.077,27.2019594585,21.8882389084,3.0011,2.31262055016
 10/17  24:00:00,13.7501593531,2.15193616235,0.0,0.0,1.85583932782,5.577,34.9772769943,29.6646312449,3.0011,2.31154574934
 10/18  01:00:00,9.54331218401,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  02:00:00,9.56515849865,0.0,0.0,0.0,0.618613109274,5.0,3.59315503325,0.0,3.0011,0.592055033248
 10/18  03:00:00,9.57731213493,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  04:00:00,9.7300373804,0.0,0.0,0.0,0.618613109274,5.0,3.59316096374,0.0,3.0011,0.592060963743
 10/18  05:00:00,13.7064601949,2.15193616235,0.0,0.0,1.85583932782,5.577,37.6366736637,33.1150236637,4.50165,0.02
 10/18  06:00:00,28.1791507641,2.15193616235,0.0,0.0,3.71167865564,18.077,42.22866713,26.9857003715,13.50495,1.73801675849
 10/18  07:00:00,27.5178944419,2.15193616235,0.0,0.0,3.71167865564,18.077,46.1017438873,19.9022697845,21.0077,5.19177410281
 10/18  08:00:00,20.6342453587,2.15193616235,0.0,0.0,3.71167865564,13.077,38.6969361486,18.501343335,15.0055,5.1900928136
 10/18  09:00:00,20.6498660801,2.15193616235,0.0,0.0,3.71167865564,13.077,36.6604618744,17.6165663135,15.0055,4.03839556082
 10/18  10:00:00,25.6562519122,2.15193616235,0.0,0.0,3.71167865564,18.077,49.4868571937,12.4377097455,33.0121,4.03704744826
 10/18  11:00:00,26.7856734614,2.15193616235,0.0,0.0,3.71167865564,18.077,52.0776269805,7.52436850158,40.51485,4.03840847897
 10/18  12:00:00,25.8971428189,2.15193616235,0.0,0.0,3.71167865564,18.077,43.0478879621,3.57256154201,36.0132,3.46212642011
 10/18  13:00:00,25.7065275581,2.15193616235,0.0,0.0,3.71167865564,18.077,37.8468182506,2.87392947525,31.51155,3.46133877535
 10/18  14:00:00,20.7093785613,2.15193616235,0.0,0.0,3.71167865564,13.077,29.718465342,5.82453004718,21.0077,2.88623529481
 10/18  15:00:00,20.6953683276,2.15193616235,0.0,0.0,3.71167865564,13.077,29.2218984908,6.82840649398,19.50715,2.88634199681
 10/18  16:00:00,20.6117949422,2.15193616235,0.0,0.0,3.71167865564,13.077,32.4645224859,7.06959322275,22.50825,2.88667926313
 10/18  17:00:00,25.6196424682,2.15193616235,0.0,0.0,3.71167865564,18.077,33.9002198502,4.92826594314,25.50935,3.46260390704
 10/18  18:00:00,26.8884060824,2.15193616235,0.0,0.0,3.71167865564,18.077,35.8904228154,5.19119075987,25.50935,5.18988205552
 10/18  19:00:00,28.2945976233,2.15193616235,0.0,0.0,3.71167865564,18.077,37.744932572,6.46858969714,25.50935,5.76699287485
 10/18  20:00:00,23.2790858185,2.15193616235,0.0,0.0,3.71167865564,13.077,35.0899844364,7.96942412243,22.50825,4.61231031394
 10/18  21:00:00,23.211197398,2.15193616235,0.0,0.0,3.71167865564,13.077,33.2999695905,7.67711495781,21.0077,4.61515463272
 10/18  22:00:00,23.1070618517,2.15193616235,0.0,0.0,3.71167865564,13.077,31.0675350185,8.44896056957,18.0066,4.61197444892
 10/18  23:00:00,24.258908411,2.15193616235,0.0,0.0,3.71167865564,13.077,17.1561885353,11.8433868426,3.0011,2.31170169262
 10/18  24:00:00,13.8115356704,2.15193616235,0.0,0.0,1.85583932782,5.577,24.0635878794,19.3237769557,3.0011,1.73871092377
 10/19  01:00:00,9.59920509396,0.0,0.0,0.0,0.618613109274,5.0,3.59318061733,0.0,3.0011,0.59208061733
 10/19  02:00:00,9.62199735396,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  03:00:00,9.63334717889,0.0,0.0,0.0,0.618613109274,5.0,3.59318652604,0.0,3.0011,0.592086526036
 10/19  04:00:00,9.78141866743,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  05:00:00,13.7604783707,2.15193616235,0.0,0.0,1.85583932782,5.577,28.6855813225,24.1639313225,4.50165,0.02
 10/19  06:00:00,28.2407561047,2.15193616235,0.0,0.0,3.71167865564,18.077,32.0228449817,16.7799630262,13.50495,1.73793195554
 10/19  07:00:00,27.5746175481,2.15193616235,0.0,0.0,3.71167865564,18.077,37.7407053403,10.9658705308,21.0077,5.76713480951
 10/19  08:00:00,20.6844859011,2.15193616235,0.0,0.0,3.71167865564,13.077,30.9915423978,11.3705176051,15.0055,4.6155247927
 10/19  09:00:00,20.685742628,2.15193616235,0.0,0.0,3.71167865564,13.077,33.4290860832,13.811287132,15.0055,4.61229895122
 10/19  10:00:00,25.6726930512,2.15193616235,0.0,0.0,3.71167865564,18.077,49.132935355,12.6586431704,33.0121,3.46219218459
 10/19  11:00:00,26.7913863198,2.15193616235,0.0,0.0,3.71167865564,18.077,54.8868130904,10.3345158578,40.51485,4.03744723263
 10/19  12:00:00,25.891003036,2.15193616235,0.0,0.0,3.71167865564,18.077,48.9589339538,8.90919886924,36.0132,4.03653508458
 10/19  13:00:00,25.6903228713,2.15193616235,0.0,0.0,3.71167865564,18.077,44.8132748158,9.84051208441,31.51155,3.46121273139
 10/19  14:00:00,20.6838059599,2.15193616235,0.0,0.0,3.71167865564,13.077,37.4417712658,13.5473995583,21.0077,2.88667170756
 10/19  15:00:00,20.6558536916,2.15193616235,0.0,0.0,3.71167865564,13.077,39.071185463,16.6777137778,19.50715,2.88632168525
 10/19  16:00:00,20.5699802578,2.15193616235,0.0,0.0,3.71167865564,13.077,42.1722169274,17.1320727062,22.50825,2.53189422126
 10/19  17:00:00,25.5744288657,2.15193616235,0.0,0.0,3.71167865564,18.077,44.3432826119,15.0166451421,25.50935,3.81728746975
 10/19  18:00:00,27.4712781484,2.15193616235,0.0,0.0,3.71167865564,18.077,46.6856080626,15.9858432335,25.50935,5.19041482908
 10/19  19:00:00,28.2468949386,2.15193616235,0.0,0.0,3.71167865564,18.077,46.3230850914,15.6212663047,25.50935,5.1924687867
 10/19  20:00:00,23.2331165772,2.15193616235,0.0,0.0,3.71167865564,13.077,43.2148370386,16.0921618609,22.50825,4.61442517765
 10/19  21:00:00,23.1587872111,2.15193616235,0.0,0.0,3.71167865564,13.077,43.6175987343,17.4198667788,21.0077,5.19003195545
 10/19  22:00:00,23.0465112977,2.15193616235,0.0,0.0,3.71167865564,13.077,42.4380526247,20.3938739378,18.0066,4.03757868694
 10/19  23:00:00,24.2209102297,2.15193616235,0.0,0.0,3.71167865564,13.077,29.6172238484,24.3035567844,3.0011,2.31256706402
 10/19  24:00:00,13.7509768259,2.15193616235,0.0,0.0,1.85583932782,5.577,36.3159946683,31.0033816883,3.0011,2.31151298003
 10/20  01:00:00,9.54369892554,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  02:00:00,9.57081394331,0.0,0.0,0.0,0.618613109274,5.0,3.59314683048,0.0,3.0011,0.592046830485
 10/20  03:00:00,9.58481547676,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  04:00:00,10.2470669206,0.0,0.0,0.0,0.618613109274,5.0,3.59315277405,0.0,3.0011,0.592052774052
 10/20  05:00:00,14.2192354479,2.15193616235,0.0,0.0,1.85583932782,5.577,39.2230916964,34.7014416964,4.50165,0.02
 10/20  06:00:00,28.4028286258,2.15193616235,0.0,0.0,3.71167865564,18.077,44.0322608584,28.789306143,13.50495,1.73800471539
 10/20  07:00:00,27.4971390302,2.15193616235,0.0,0.0,3.71167865564,18.077,51.2579088117,25.0584142738,21.0077,5.19179453783
 10/20  08:00:00,20.598524158,2.15193616235,0.0,0.0,3.71167865564,13.077,46.625987564,26.4298554594,15.0055,5.19063210454
 10/20  09:00:00,20.6083730278,2.15193616235,0.0,0.0,3.71167865564,13.077,45.5062477825,26.4626629442,15.0055,4.0380848383
 10/20  10:00:00,25.6043844933,2.15193616235,0.0,0.0,3.71167865564,18.077,60.6647765222,23.6163282256,33.0121,4.03634829658
 10/20  11:00:00,26.7500005449,2.15193616235,0.0,0.0,3.71167865564,18.077,64.7814377582,20.2285769479,40.51485,4.03801081037
 10/20  12:00:00,25.8358507399,2.15193616235,0.0,0.0,3.71167865564,18.077,56.6945058554,16.6450594243,36.0132,4.0362464311
 10/20  13:00:00,25.6409625816,2.15193616235,0.0,0.0,3.71167865564,18.077,51.0248896179,16.6257554467,31.51155,2.88758417125
 10/20  14:00:00,20.6436482236,2.15193616235,0.0,0.0,3.71167865564,13.077,42.5940579158,18.7002750143,21.0077,2.88608290151
 10/20  15:00:00,20.6258149369,2.15193616235,0.0,0.0,3.71167865564,13.077,42.5360096918,20.1420428361,19.50715,2.88681685575
 10/20  16:00:00,20.5446744321,2.15193616235,0.0,0.0,3.71167865564,13.077,45.4073802249,20.0123494381,22.50825,2.88678078686
 10/20  17:00:00,25.5498957225,2.15193616235,0.0,0.0,3.71167865564,18.077,46.4575929212,16.9113799686,25.50935,4.03686295253
 10/20  18:00:00,27.4490042865,2.15193616235,0.0,0.0,3.71167865564,18.077,47.5441933248,17.4190703175,25.50935,4.61577300724
 10/20  19:00:00,28.0822399171,2.15193616235,0.0,0.0,3.71167865564,18.077,49.2386676009,17.9624118132,25.50935,5.76690578771
 10/20  20:00:00,23.0716898247,2.15193616235,0.0,0.0,3.71167865564,13.077,46.830208238,19.7083969143,22.50825,4.61356132362
 10/20  21:00:00,23.0241548317,2.15193616235,0.0,0.0,3.71167865564,13.077,48.4600191645,22.2621450032,21.0077,5.19017416128
 10/20  22:00:00,23.0140317973,2.15193616235,0.0,0.0,3.71167865564,13.077,47.8392097124,25.7948317485,18.0066,4.03777796387
 10/20  23:00:00,24.2000924709,2.15193616235,0.0,0.0,3.71167865564,13.077,35.0190839906,29.7057805088,3.0011,2.31220348175
 10/20  24:00:00,13.7254359168,2.15193616235,0.0,0.0,1.85583932782,5.577,41.0512124345,35.7389508673,3.0011,2.31116156717
 10/21  01:00:00,9.5156641693,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  02:00:00,9.54239012076,0.0,0.0,0.0,0.618613109274,5.0,3.5931651886,0.0,3.0011,0.592065188597
 10/21  03:00:00,9.55618305592,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  04:00:00,9.6979038209,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  05:00:00,13.6673981597,2.15193616235,0.0,0.0,1.85583932782,5.577,48.4123499758,43.3186159521,4.50165,0.592084023755
 10/21  06:00:00,28.1404774562,2.15193616235,0.0,0.0,3.71167865564,18.077,52.3079910952,37.0652891769,13.50495,1.73775191832
 10/21  07:00:00,27.4656319137,2.15193616235,0.0,0.0,3.71167865564,18.077,55.3654546342,33.1924821117,21.0077,1.16527252252
 10/21  08:00:00,20.5674927215,2.15193616235,0.0,0.0,3.71167865564,13.077,51.4631698693,34.71960468,15.0055,1.73806518928
 10/21  09:00:00,20.5765808922,2.15193616235,0.0,0.0,3.71167865564,13.077,53.0836799081,33.4641095875,15.0055,4.61407032066
 10/21  10:00:00,25.5791803335,2.15193616235,0.0,0.0,3.71167865564,18.077,65.7097477776,28.6599692671,33.0121,4.03767851052
 10/21  11:00:00,26.7408177502,2.15193616235,0.0,0.0,3.71167865564,18.077,68.8073813684,23.6776983671,40.51485,4.61483300129
 10/21  12:00:00,25.8311357592,2.15193616235,0.0,0.0,3.71167865564,18.077,59.7960150001,19.1676498675,36.0132,4.61516513252
 10/21  13:00:00,25.6312507534,2.15193616235,0.0,0.0,3.71167865564,18.077,55.9380786831,19.8141880556,31.51155,4.61234062754
 10/21  14:00:00,20.6305036318,2.15193616235,0.0,0.0,3.71167865564,13.077,46.0172438146,21.5462174552,21.0077,3.46332635943
 10/21  15:00:00,20.6111162491,2.15193616235,0.0,0.0,3.71167865564,13.077,46.3726929912,22.8289657974,19.50715,4.03657719377
 10/21  16:00:00,20.5249461368,2.15193616235,0.0,0.0,3.71167865564,13.077,49.8182767419,24.4223154144,22.50825,2.88771132755
 10/21  17:00:00,25.5252416454,2.15193616235,0.0,0.0,3.71167865564,18.077,53.9139532182,24.3678446187,25.50935,4.03675859947
 10/21  18:00:00,27.4246120241,2.15193616235,0.0,0.0,3.71167865564,18.077,53.9740855216,23.274076675,25.50935,5.19065884655
 10/21  19:00:00,28.1997967425,2.15193616235,0.0,0.0,3.71167865564,18.077,54.1337886702,24.009014844,25.50935,4.61542382622
 10/21  20:00:00,23.1810026872,2.15193616235,0.0,0.0,3.71167865564,13.077,52.5925121581,25.4689569391,22.50825,4.61530521893
 10/21  21:00:00,23.1118140836,2.15193616235,0.0,0.0,3.71167865564,13.077,52.3007536668,26.1029505723,21.0077,5.1901030945
 10/21  22:00:00,23.008778158,2.15193616235,0.0,0.0,3.71167865564,13.077,49.8432543085,27.7999086334,18.0066,4.03674567511
 10/21  23:00:00,24.2012378859,2.15193616235,0.0,0.0,3.71167865564,13.077,36.1932033531,30.3054452493,3.0011,2.88665810383
 10/21  24:00:00,13.72362767,2.15193616235,0.0,0.0,1.85583932782,5.577,41.3819315203,36.6422582999,3.0011,1.73857322045
 10/22  01:00:00,9.51274812291,0.0,0.0,0.0,0.618613109274,5.0,3.59318731715,0.0,3.0011,0.59208731715
 10/22  02:00:00,9.53535278239,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  03:00:00,9.5503700929,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  04:00:00,9.70417669658,0.0,0.0,0.0,0.618613109274,5.0,3.59319319634,0.0,3.0011,0.592093196339
 10/22  05:00:00,13.6820934048,2.15193616235,0.0,0.0,1.85583932782,5.577,43.5691031401,39.0474531401,4.50165,0.02
 10/22  06:00:00,28.1559949836,2.15193616235,0.0,0.0,3.71167865564,18.077,47.8130411556,32.5699584279,13.50495,1.73813272766
 10/22  07:00:00,27.4801602313,2.15193616235,0.0,0.0,3.71167865564,18.077,51.9209536702,29.1751849093,21.0077,1.73806876098
 10/22  08:00:00,20.5893391554,2.15193616235,0.0,0.0,3.71167865564,13.077,45.7477211887,29.0043748192,15.0055,1.7378463695
 10/22  09:00:00,20.6082258266,2.15193616235,0.0,0.0,3.71167865564,13.077,43.3930325711,27.2221393347,15.0055,1.16539323639
 10/22  10:00:00,25.6119985856,2.15193616235,0.0,0.0,3.71167865564,18.077,59.8828196681,22.2557103149,33.0121,4.61500935314
 10/22  11:00:00,26.7602722744,2.15193616235,0.0,0.0,3.71167865564,18.077,62.2880102292,17.1583851662,40.51485,4.61477506296
 10/22  12:00:00,25.8631282503,2.15193616235,0.0,0.0,3.71167865564,18.077,52.8664504407,12.816048208,36.0132,4.03720223276
 10/22  13:00:00,25.6759186079,2.15193616235,0.0,0.0,3.71167865564,18.077,44.8842190104,9.90947848557,31.51155,3.46319052483
 10/22  14:00:00,20.6768992756,2.15193616235,0.0,0.0,3.71167865564,13.077,34.9129286591,11.018231584,21.0077,2.88699707517
 10/22  15:00:00,20.6592231203,2.15193616235,0.0,0.0,3.71167865564,13.077,34.1256533608,11.7319159612,19.50715,2.88658739957
 10/22  16:00:00,20.580104027,2.15193616235,0.0,0.0,3.71167865564,13.077,37.6414482061,12.2460905268,22.50825,2.8871076793
 10/22  17:00:00,25.5829763561,2.15193616235,0.0,0.0,3.71167865564,18.077,41.7172808104,12.1708148685,25.50935,4.03711594189
 10/22  18:00:00,27.4778462297,2.15193616235,0.0,0.0,3.71167865564,18.077,41.9964847829,11.8736530403,25.50935,4.61348174264
 10/22  19:00:00,28.2494346862,2.15193616235,0.0,0.0,3.71167865564,18.077,43.3514308681,13.2285051568,25.50935,4.61357571137
 10/22  20:00:00,23.2266492787,2.15193616235,0.0,0.0,3.71167865564,13.077,41.5177727309,15.5471302707,22.50825,3.46239246018
 10/22  21:00:00,23.1540324807,2.15193616235,0.0,0.0,3.71167865564,13.077,42.0797112129,16.4563897949,21.0077,4.61562141799
 10/22  22:00:00,23.0528286826,2.15193616235,0.0,0.0,3.71167865564,13.077,39.371870056,17.3282013837,18.0066,4.03706867234
 10/22  23:00:00,24.2273980843,2.15193616235,0.0,0.0,3.71167865564,13.077,24.2475483914,19.5082122363,3.0011,1.7382361551
 10/22  24:00:00,13.7715720766,2.15193616235,0.0,0.0,1.85583932782,5.577,31.4449816603,25.5587647211,3.0011,2.88511693919
 10/23  01:00:00,9.56239435521,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  02:00:00,9.58819357704,0.0,0.0,0.0,0.618613109274,5.0,3.59315356269,0.0,3.0011,0.592053562693
 10/23  03:00:00,9.60242610541,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  04:00:00,9.75367596848,0.0,0.0,0.0,0.618613109274,5.0,3.59315949553,0.0,3.0011,0.59205949553
 10/23  05:00:00,13.7277347178,2.15193616235,0.0,0.0,1.85583932782,5.577,33.3760047192,28.8543547192,4.50165,0.02
 10/23  06:00:00,28.1999281176,2.15193616235,0.0,0.0,3.71167865564,18.077,37.5822930161,22.3394569005,13.50495,1.73788611563
 10/23  07:00:00,27.5231300412,2.15193616235,0.0,0.0,3.71167865564,18.077,44.3350184911,18.1345308591,21.0077,5.19278763202
 10/23  08:00:00,20.6236191543,2.15193616235,0.0,0.0,3.71167865564,13.077,39.7006303988,19.5044429611,15.0055,5.1906874377
 10/23  09:00:00,20.6248851519,2.15193616235,0.0,0.0,3.71167865564,13.077,41.1331296391,22.0902386817,15.0055,4.03739095744
 10/23  10:00:00,25.6115331387,2.15193616235,0.0,0.0,3.71167865564,18.077,58.9324287595,21.8836925686,33.0121,4.03663619087
 10/23  11:00:00,26.7479836621,2.15193616235,0.0,0.0,3.71167865564,18.077,65.8484235171,21.2959459328,40.51485,4.03762758437
 10/23  12:00:00,25.829905256,2.15193616235,0.0,0.0,3.71167865564,18.077,59.2342014365,19.1842200527,36.0132,4.03678138388
 10/23  13:00:00,25.6350452779,2.15193616235,0.0,0.0,3.71167865564,18.077,53.6597881916,19.2608819029,31.51155,2.88735628876
 10/23  14:00:00,20.6293339363,2.15193616235,0.0,0.0,3.71167865564,13.077,46.9142053452,23.0199122202,21.0077,2.88659312506
 10/23  15:00:00,20.6044117963,2.15193616235,0.0,0.0,3.71167865564,13.077,48.8504809627,26.456536071,19.50715,2.88679489175
 10/23  16:00:00,20.5189884218,2.15193616235,0.0,0.0,3.71167865564,13.077,52.2984431195,26.9033731223,22.50825,2.88681999727
 10/23  17:00:00,25.5255109538,2.15193616235,0.0,0.0,3.71167865564,18.077,53.2524955176,23.706142215,25.50935,4.03700330259
 10/23  18:00:00,27.4276370147,2.15193616235,0.0,0.0,3.71167865564,18.077,54.0535487099,23.3535665222,25.50935,5.19063218765
 10/23  19:00:00,28.2005998648,2.15193616235,0.0,0.0,3.71167865564,18.077,54.7934126698,24.0920418587,25.50935,5.19202081111
 10/23  20:00:00,23.1818596194,2.15193616235,0.0,0.0,3.71167865564,13.077,52.6579976602,25.534500231,22.50825,4.61524742921
 10/23  21:00:00,23.1130722504,2.15193616235,0.0,0.0,3.71167865564,13.077,52.3434887,26.1456191866,21.0077,5.1901695134
 10/23  22:00:00,23.0122687003,2.15193616235,0.0,0.0,3.71167865564,13.077,49.0631569019,27.0187544497,18.0066,4.03780245222
 10/23  23:00:00,24.2030194218,2.15193616235,0.0,0.0,3.71167865564,13.077,35.7766007749,29.8904153641,3.0011,2.88508541083
 10/23  24:00:00,13.7246093253,2.15193616235,0.0,0.0,1.85583932782,5.577,41.3846778546,36.6449053802,3.0011,1.73867247443
 10/24  01:00:00,9.51327580247,0.0,0.0,0.0,0.618613109274,5.0,3.59316766653,0.0,3.0011,0.592067666528
 10/24  02:00:00,9.53965108594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  03:00:00,9.55364395111,0.0,0.0,0.0,0.618613109274,5.0,3.59317357692,0.0,3.0011,0.59207357692
 10/24  04:00:00,10.2201408268,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  05:00:00,14.1931490474,2.15193616235,0.0,0.0,1.85583932782,5.577,44.4392894321,39.9176394321,4.50165,0.02
 10/24  06:00:00,28.3757366985,2.15193616235,0.0,0.0,3.71167865564,18.077,49.6087222017,34.3658523086,13.50495,1.73791989306
 10/24  07:00:00,27.4675325355,2.15193616235,0.0,0.0,3.71167865564,18.077,59.171041488,32.3958179632,21.0077,5.76752352479
 10/24  08:00:00,20.5660199513,2.15193616235,0.0,0.0,3.71167865564,13.077,55.6587792473,35.4625807771,15.0055,5.19069847024
 10/24  09:00:00,20.5747789642,2.15193616235,0.0,0.0,3.71167865564,13.077,53.7839995794,34.7392167564,15.0055,4.03928282308
 10/24  10:00:00,25.5818073315,2.15193616235,0.0,0.0,3.71167865564,18.077,64.5274905007,28.0516240724,33.0121,3.46376642834
 10/24  11:00:00,26.7479191548,2.15193616235,0.0,0.0,3.71167865564,18.077,67.2281847853,22.1003408462,40.51485,4.61299393913
 10/24  12:00:00,25.8356014374,2.15193616235,0.0,0.0,3.71167865564,18.077,56.9653157642,17.4886126375,36.0132,3.4635031267
 10/24  13:00:00,25.6491898664,2.15193616235,0.0,0.0,3.71167865564,18.077,49.4996588975,14.5265071264,31.51155,3.46160177118
 10/24  14:00:00,20.6510222343,2.15193616235,0.0,0.0,3.71167865564,13.077,39.4909624834,15.5966082331,21.0077,2.88665425035
 10/24  15:00:00,20.6286494232,2.15193616235,0.0,0.0,3.71167865564,13.077,40.305768358,17.9118925262,19.50715,2.88672583175
 10/24  16:00:00,20.5424085892,2.15193616235,0.0,0.0,3.71167865564,13.077,44.4499078868,19.0544900562,22.50825,2.88716783061
 10/24  17:00:00,25.5490763817,2.15193616235,0.0,0.0,3.71167865564,18.077,46.853295891,17.3066719868,25.50935,4.03727390425
 10/24  18:00:00,27.4477582616,2.15193616235,0.0,0.0,3.71167865564,18.077,48.8649716288,18.7388566549,25.50935,4.6167649739
 10/24  19:00:00,28.0827594757,2.15193616235,0.0,0.0,3.71167865564,18.077,49.4119375104,18.1351115263,25.50935,5.76747598417
 10/24  20:00:00,23.0778152597,2.15193616235,0.0,0.0,3.71167865564,13.077,45.5420657219,18.4198777377,22.50825,4.61393798414
 10/24  21:00:00,23.0354933603,2.15193616235,0.0,0.0,3.71167865564,13.077,45.9476319774,19.7490639794,21.0077,5.19086799807
 10/24  22:00:00,23.031583673,2.15193616235,0.0,0.0,3.71167865564,13.077,43.9173776136,21.8731554518,18.0066,4.0376221618
 10/24  23:00:00,24.2138039873,2.15193616235,0.0,0.0,3.71167865564,13.077,29.8640992806,24.5503391531,3.0011,2.31266012745
 10/24  24:00:00,13.743003317,2.15193616235,0.0,0.0,1.85583932782,5.577,37.1084652452,31.7957058514,3.0011,2.31165939383
 10/25  01:00:00,9.53174782714,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  02:00:00,9.55896452894,0.0,0.0,0.0,0.618613109274,5.0,3.59318204049,0.0,3.0011,0.592082040493
 10/25  03:00:00,9.57305503389,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  04:00:00,9.71779094287,0.0,0.0,0.0,0.618613109274,5.0,3.59318792805,0.0,3.0011,0.592087928053
 10/25  05:00:00,13.6897368326,2.15193616235,0.0,0.0,1.85583932782,5.577,41.8460471322,37.3243971322,4.50165,0.02
 10/25  06:00:00,28.1637994636,2.15193616235,0.0,0.0,3.71167865564,18.077,45.9392452424,30.6964728606,13.50495,1.73782238181
 10/25  07:00:00,27.4803478098,2.15193616235,0.0,0.0,3.71167865564,18.077,54.3432275474,28.1429372203,21.0077,5.19259032706
 10/25  08:00:00,20.5875678354,2.15193616235,0.0,0.0,3.71167865564,13.077,47.9541608871,27.7580238236,15.0055,5.19063706343
 10/25  09:00:00,20.613352376,2.15193616235,0.0,0.0,3.71167865564,13.077,44.3850016228,24.7667219792,15.0055,4.61277964357
 10/25  10:00:00,25.6277980936,2.15193616235,0.0,0.0,3.71167865564,18.077,54.6361391461,18.160739781,33.0121,3.46329936513
 10/25  11:00:00,26.7809442712,2.15193616235,0.0,0.0,3.71167865564,18.077,54.3882225451,9.83440290288,40.51485,4.03896964219
 10/25  12:00:00,25.9034362074,2.15193616235,0.0,0.0,3.71167865564,18.077,42.8959337976,2.84560724247,36.0132,4.03712655509
 10/25  13:00:00,25.720667329,2.15193616235,0.0,0.0,3.71167865564,18.077,35.8816480885,0.907864346214,31.51155,3.46223374224
 10/25  14:00:00,20.7365872808,2.15193616235,0.0,0.0,3.71167865564,13.077,25.8384458952,1.94403863098,21.0077,2.88670726424
 10/25  15:00:00,20.7263650065,2.15193616235,0.0,0.0,3.71167865564,13.077,24.6771350734,2.28328515998,19.50715,2.88669991342
 10/25  16:00:00,20.6474523054,2.15193616235,0.0,0.0,3.71167865564,13.077,27.5003592805,2.10514271367,22.50825,2.88696656686
 10/25  17:00:00,25.6331709457,2.15193616235,0.0,0.0,3.71167865564,18.077,31.4750862915,2.50237764674,25.50935,3.46335864475
 10/25  18:00:00,27.5049775664,2.15193616235,0.0,0.0,3.71167865564,18.077,37.576404689,6.87586071198,25.50935,5.19119397703
 10/25  19:00:00,28.263219712,2.15193616235,0.0,0.0,3.71167865564,18.077,42.5469303207,11.2696450504,25.50935,5.76793527032
 10/25  20:00:00,23.2358113389,2.15193616235,0.0,0.0,3.71167865564,13.077,41.9507631325,14.8289738297,22.50825,4.61353930276
 10/25  21:00:00,23.1517556061,2.15193616235,0.0,0.0,3.71167865564,13.077,44.6243361931,18.4259130776,21.0077,5.19072311551
 10/25  22:00:00,23.0386759784,2.15193616235,0.0,0.0,3.71167865564,13.077,43.3908220967,21.3460366151,18.0066,4.03818548161
 10/25  23:00:00,24.2243247802,2.15193616235,0.0,0.0,3.71167865564,13.077,27.8422187921,22.5285958,3.0011,2.3125229921
 10/25  24:00:00,13.7610851423,2.15193616235,0.0,0.0,1.85583932782,5.577,34.1354201902,28.8227850709,3.0011,2.31153511934
 10/26  01:00:00,9.55151536467,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  02:00:00,9.57582661412,0.0,0.0,0.0,0.618613109274,5.0,3.59315161119,0.0,3.0011,0.592051611194
 10/26  03:00:00,9.58690779396,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  04:00:00,9.74423978997,0.0,0.0,0.0,0.618613109274,5.0,3.59315754714,0.0,3.0011,0.592057547141
 10/26  05:00:00,13.7287581519,2.15193616235,0.0,0.0,1.85583932782,5.577,33.1183056364,28.5966556364,4.50165,0.02
 10/26  06:00:00,28.2057097394,2.15193616235,0.0,0.0,3.71167865564,18.077,36.3454766357,21.1024675435,13.50495,1.73805909221
 10/26  07:00:00,28.1683291527,2.15193616235,0.0,0.0,3.71167865564,18.077,42.1868263158,15.986716747,21.0077,5.19240956883
 10/26  08:00:00,20.643399662,2.15193616235,0.0,0.0,3.71167865564,13.077,35.9806974626,15.7848637683,15.0055,5.19033369432
 10/26  09:00:00,20.6557391194,2.15193616235,0.0,0.0,3.71167865564,13.077,35.0578083406,15.4392060401,15.0055,4.61310230055
 10/26  10:00:00,25.6759245854,2.15193616235,0.0,0.0,3.71167865564,18.077,44.20091072,7.72555720707,33.0121,3.46325351295
 10/26  11:00:00,26.805060668,2.15193616235,0.0,0.0,3.71167865564,18.077,47.1939955699,2.64021357648,40.51485,4.03893199343
 10/26  12:00:00,25.9306217571,2.15193616235,0.0,0.0,3.71167865564,18.077,40.1150647975,0.0649925118113,36.0132,4.03687228565
 10/26  13:00:00,25.7379452364,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9729901486,0.0,31.51155,3.46144014864
 10/26  14:00:00,20.735999527,2.15193616235,0.0,0.0,3.71167865564,13.077,26.4460901126,2.55147481291,21.0077,2.88691529966
 10/26  15:00:00,20.7223752783,2.15193616235,0.0,0.0,3.71167865564,13.077,25.767111572,3.37322876855,19.50715,2.88673280341
 10/26  16:00:00,20.6410459253,2.15193616235,0.0,0.0,3.71167865564,13.077,29.4908629776,4.09549204002,22.50825,2.88712093759
 10/26  17:00:00,25.6349893625,2.15193616235,0.0,0.0,3.71167865564,18.077,32.6379566301,3.09165678181,25.50935,4.0369498483
 10/26  18:00:00,27.5252139889,2.15193616235,0.0,0.0,3.71167865564,18.077,34.4841868212,4.35844727045,25.50935,4.61638955077
 10/26  19:00:00,28.2977579532,2.15193616235,0.0,0.0,3.71167865564,18.077,36.447491255,5.17042490637,25.50935,5.76771634866
 10/26  20:00:00,23.2774559971,2.15193616235,0.0,0.0,3.71167865564,13.077,34.2562175729,7.1339409599,22.50825,4.61402661299
 10/26  21:00:00,23.2042347735,2.15193616235,0.0,0.0,3.71167865564,13.077,34.3470819146,8.14829450501,21.0077,5.1910874096
 10/26  22:00:00,23.0973176196,2.15193616235,0.0,0.0,3.71167865564,13.077,31.4354830863,9.39100582267,18.0066,4.03787726361
 10/26  23:00:00,24.2491645624,2.15193616235,0.0,0.0,3.71167865564,13.077,19.5979961578,13.7108066089,3.0011,2.88608954881
 10/26  24:00:00,13.7961183692,2.15193616235,0.0,0.0,1.85583932782,5.577,26.5834261735,21.8435214444,3.0011,1.73880472905
 10/27  01:00:00,9.58921373347,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  02:00:00,9.61421213765,0.0,0.0,0.0,0.618613109274,5.0,3.59317791662,0.0,3.0011,0.592077916619
 10/27  03:00:00,9.61886342905,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  04:00:00,10.2788871577,0.0,0.0,0.0,0.618613109274,5.0,3.59318381073,0.0,3.0011,0.592083810725
 10/27  05:00:00,14.2472423758,2.15193616235,0.0,0.0,1.85583932782,5.577,33.8380459444,29.3163959444,4.50165,0.02
 10/27  06:00:00,28.4283097517,2.15193616235,0.0,0.0,3.71167865564,18.077,38.7175779219,23.4746487932,13.50495,1.73797912872
 10/27  07:00:00,28.1589539799,2.15193616235,0.0,0.0,3.71167865564,18.077,46.0771875014,19.3014342394,21.0077,5.76805326194
 10/27  08:00:00,20.6291996808,2.15193616235,0.0,0.0,3.71167865564,13.077,40.2006134271,20.5791693686,15.0055,4.61594405854
 10/27  09:00:00,20.6389894706,2.15193616235,0.0,0.0,3.71167865564,13.077,40.6591112209,21.0407747289,15.0055,4.61283649206
 10/27  10:00:00,25.6452490782,2.15193616235,0.0,0.0,3.71167865564,18.077,53.02691501,16.5518378424,33.0121,3.46297716761
 10/27  11:00:00,26.7924220149,2.15193616235,0.0,0.0,3.71167865564,18.077,54.6078268768,9.48019365085,40.51485,4.61278322596
 10/27  12:00:00,25.8982495966,2.15193616235,0.0,0.0,3.71167865564,18.077,46.3848413327,6.90892057173,36.0132,3.46272076102
 10/27  13:00:00,25.6939892977,2.15193616235,0.0,0.0,3.71167865564,18.077,43.2978288538,8.3248643582,31.51155,3.4614144956
 10/27  14:00:00,20.6955667099,2.15193616235,0.0,0.0,3.71167865564,13.077,34.4727333819,10.578367551,21.0077,2.88666583099
 10/27  15:00:00,20.6801044157,2.15193616235,0.0,0.0,3.71167865564,13.077,34.2698172186,11.875890407,19.50715,2.88677681162
 10/27  16:00:00,20.5951698358,2.15193616235,0.0,0.0,3.71167865564,13.077,37.918014916,12.5228781661,22.50825,2.88688674989
 10/27  17:00:00,25.602691537,2.15193616235,0.0,0.0,3.71167865564,18.077,39.7261181307,10.1800293595,25.50935,4.03673877123
 10/27  18:00:00,28.1378402705,2.15193616235,0.0,0.0,3.71167865564,18.077,40.4955714043,9.79498252984,25.50935,5.19123887448
 10/27  19:00:00,28.1332185553,2.15193616235,0.0,0.0,3.71167865564,18.077,41.3706289968,10.6693431469,25.50935,5.19193584991
 10/27  20:00:00,23.1236988672,2.15193616235,0.0,0.0,3.71167865564,13.077,39.323135407,12.1995446251,22.50825,4.61534078184
 10/27  21:00:00,23.0815651201,2.15193616235,0.0,0.0,3.71167865564,13.077,39.5626678318,13.3644245564,21.0077,5.19054327534
 10/27  22:00:00,23.075911242,2.15193616235,0.0,0.0,3.71167865564,13.077,37.8417422993,15.2229728321,18.0066,4.61216946721
 10/27  23:00:00,24.2401440441,2.15193616235,0.0,0.0,3.71167865564,13.077,24.0621800376,18.7494107198,3.0011,2.31166931782
 10/27  24:00:00,13.7683645114,2.15193616235,0.0,0.0,1.85583932782,5.577,32.7964374915,28.0572203452,3.0011,1.73811714624
 10/28  01:00:00,9.55208195033,0.0,0.0,0.0,0.618613109274,5.0,3.59319256411,0.0,3.0011,0.59209256411
 10/28  02:00:00,9.58290773081,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  03:00:00,9.59949464353,0.0,0.0,0.0,0.618613109274,5.0,3.59315970206,0.0,3.0011,0.592059702062
 10/28  04:00:00,9.74752884758,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  05:00:00,13.7167836337,2.15193616235,0.0,0.0,1.85583932782,5.577,37.6007060398,32.5069904164,4.50165,0.592065623346
 10/28  06:00:00,28.186602114,2.15193616235,0.0,0.0,3.71167865564,18.077,41.444682444,26.774395471,13.50495,1.16533697304
 10/28  07:00:00,28.1435326965,2.15193616235,0.0,0.0,3.71167865564,18.077,46.1652240163,23.4193216012,21.0077,1.73820241507
 10/28  08:00:00,20.6164757649,2.15193616235,0.0,0.0,3.71167865564,13.077,40.9441595357,24.2008015852,15.0055,1.7378579505
 10/28  09:00:00,20.6369577744,2.15193616235,0.0,0.0,3.71167865564,13.077,41.2665643888,21.6471293024,15.0055,4.61393508636
 10/28  10:00:00,25.6407865667,2.15193616235,0.0,0.0,3.71167865564,18.077,55.1990702034,18.149027418,33.0121,4.03794278537
 10/28  11:00:00,26.7747287797,2.15193616235,0.0,0.0,3.71167865564,18.077,60.9403246326,15.3403906585,40.51485,5.08508397408
 10/28  12:00:00,25.8811322065,2.15193616235,0.0,0.0,3.71167865564,18.077,51.7820831121,11.0514130969,36.0132,4.71747001524
 10/28  13:00:00,25.6819673754,2.15193616235,0.0,0.0,3.71167865564,18.077,46.4263352069,10.876028144,31.51155,4.0387570629
 10/28  14:00:00,20.6710512667,2.15193616235,0.0,0.0,3.71167865564,13.077,39.1440290353,14.1000402803,21.0077,4.03628875498
 10/28  15:00:00,20.6465293401,2.15193616235,0.0,0.0,3.71167865564,13.077,39.0534624221,16.083287827,19.50715,3.46302459508
 10/28  16:00:00,20.5593355551,2.15193616235,0.0,0.0,3.71167865564,13.077,43.5778869,17.6084525042,22.50825,3.46118439579
 10/28  17:00:00,25.5593035617,2.15193616235,0.0,0.0,3.71167865564,18.077,47.3000561959,17.7542121275,25.50935,4.03649406838
 10/28  18:00:00,28.0918647535,2.15193616235,0.0,0.0,3.71167865564,18.077,46.7479067614,16.622943623,25.50935,4.61561313837
 10/28  19:00:00,28.2321361649,2.15193616235,0.0,0.0,3.71167865564,18.077,48.1620391923,17.4620022546,25.50935,5.19068693764
 10/28  20:00:00,23.2179261309,2.15193616235,0.0,0.0,3.71167865564,13.077,45.2270307597,18.1034208621,22.50825,4.61535989758
 10/28  21:00:00,23.1504420545,2.15193616235,0.0,0.0,3.71167865564,13.077,44.2057758081,18.0074422813,21.0077,5.19063352679
 10/28  22:00:00,23.0417133798,2.15193616235,0.0,0.0,3.71167865564,13.077,42.5736592404,20.5303928263,18.0066,4.03666641418
 10/28  23:00:00,24.2178828304,2.15193616235,0.0,0.0,3.71167865564,13.077,29.4725553905,23.5847412641,3.0011,2.8867141264
 10/28  24:00:00,13.753180293,2.15193616235,0.0,0.0,1.85583932782,5.577,34.5567882539,29.8175009356,3.0011,1.73818731828
 10/29  01:00:00,9.54622608864,0.0,0.0,0.0,0.618613109274,5.0,3.59318968314,0.0,3.0011,0.592089683143
 10/29  02:00:00,9.57041778417,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  03:00:00,9.57135378112,0.0,0.0,0.0,0.618613109274,5.0,3.59318268368,0.0,3.0011,0.592082683677
 10/29  04:00:00,9.71500835214,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  05:00:00,13.6789769153,2.15193616235,0.0,0.0,1.85583932782,5.577,44.9114672551,39.8177286866,4.50165,0.592088568449
 10/29  06:00:00,28.1439935122,2.15193616235,0.0,0.0,3.71167865564,18.077,50.4867555852,35.8162546646,13.50495,1.1655509206
 10/29  07:00:00,28.0989430109,2.15193616235,0.0,0.0,3.71167865564,18.077,55.8001807124,33.0545178445,21.0077,1.7379628679
 10/29  08:00:00,20.5680491501,2.15193616235,0.0,0.0,3.71167865564,13.077,50.4439034479,33.7004526729,15.0055,1.73795077495
 10/29  09:00:00,20.5866329989,2.15193616235,0.0,0.0,3.71167865564,13.077,48.2817536653,31.5379918298,15.0055,1.73826183556
 10/29  10:00:00,25.5956081492,2.15193616235,0.0,0.0,3.71167865564,18.077,63.7006985308,26.0752427537,33.0121,4.61335577711
 10/29  11:00:00,26.7489644591,2.15193616235,0.0,0.0,3.71167865564,18.077,67.2382775285,22.1095748028,40.51485,4.61385272574
 10/29  12:00:00,25.8369559347,2.15193616235,0.0,0.0,3.71167865564,18.077,58.6589704831,18.6085432372,36.0132,4.03722724589
 10/29  13:00:00,25.6451381922,2.15193616235,0.0,0.0,3.71167865564,18.077,51.4858565794,16.5107066659,31.51155,3.46359991351
 10/29  14:00:00,20.6484943588,2.15193616235,0.0,0.0,3.71167865564,13.077,40.0139919374,16.1193694665,21.0077,2.88692247083
 10/29  15:00:00,20.6254226486,2.15193616235,0.0,0.0,3.71167865564,13.077,39.3185249496,16.9248958574,19.50715,2.88647909221
 10/29  16:00:00,20.540544088,2.15193616235,0.0,0.0,3.71167865564,13.077,42.3487753746,16.9537627288,22.50825,2.8867626458
