Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/29  17:00:00,25.5337721369,2.15193616235,0.0,0.0,3.71167865564,18.077,49.3736721127,19.8272196608,25.50935,4.03710245196
 10/29  18:00:00,28.056109803,2.15193616235,0.0,0.0,3.71167865564,18.077,52.1621173563,22.0381223008,25.50935,4.6146450555
 10/29  19:00:00,28.1868797358,2.15193616235,0.0,0.0,3.71167865564,18.077,55.2530804516,25.1290800285,25.50935,4.61465042308
 10/29  20:00:00,23.1634876467,2.15193616235,0.0,0.0,3.71167865564,13.077,54.2731534531,27.7280614434,22.50825,4.03684200973
 10/29  21:00:00,23.0939691103,2.15193616235,0.0,0.0,3.71167865564,13.077,54.0795734654,28.4581275656,21.0077,4.61374589977
 10/29  22:00:00,22.989489754,2.15193616235,0.0,0.0,3.71167865564,13.077,52.216135506,30.1730350336,18.0066,4.03650047235
 10/29  23:00:00,24.1884718703,2.15193616235,0.0,0.0,3.71167865564,13.077,38.4942993793,33.7542394665,3.0011,1.73895991277
 10/29  24:00:00,13.7076026488,2.15193616235,0.0,0.0,1.85583932782,5.577,45.0350016192,39.7212285592,3.0011,2.31267305993
 10/30  01:00:00,9.49545656664,0.0,0.0,0.0,0.618613109274,5.0,3.59319225541,0.0,3.0011,0.592092255409
 10/30  02:00:00,9.52164384765,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  03:00:00,9.53556902037,0.0,0.0,0.0,0.618613109274,5.0,3.59316370547,0.0,3.0011,0.592063705465
 10/30  04:00:00,9.68655071888,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  05:00:00,13.6646787491,2.15193616235,0.0,0.0,1.85583932782,5.577,49.2611065391,44.1673869187,4.50165,0.592069620381
 10/30  06:00:00,28.1398808042,2.15193616235,0.0,0.0,3.71167865564,18.077,50.9721494467,36.30184495,13.50495,1.16535449672
 10/30  07:00:00,28.0964134982,2.15193616235,0.0,0.0,3.71167865564,18.077,58.8741020506,32.098372814,21.0077,5.76802923658
 10/30  08:00:00,20.5666338067,2.15193616235,0.0,0.0,3.71167865564,13.077,52.6586271432,32.4625586127,15.0055,5.19056853044
 10/30  09:00:00,20.5849516455,2.15193616235,0.0,0.0,3.71167865564,13.077,49.797219725,30.7530470987,15.0055,4.03867262629
 10/30  10:00:00,25.5976412497,2.15193616235,0.0,0.0,3.71167865564,18.077,60.9572786808,23.9074709787,33.0121,4.0377077021
 10/30  11:00:00,26.7545765787,2.15193616235,0.0,0.0,3.71167865564,18.077,62.2512942951,17.69736701,40.51485,4.03907728511
 10/30  12:00:00,25.8493333507,2.15193616235,0.0,0.0,3.71167865564,18.077,52.9919021203,12.9410957347,36.0132,4.03760638561
 10/30  13:00:00,25.6554134571,2.15193616235,0.0,0.0,3.71167865564,18.077,46.5911250138,11.6174757398,31.51155,3.46209927393
 10/30  14:00:00,20.656225819,2.15193616235,0.0,0.0,3.71167865564,13.077,37.9220273529,14.0272349286,21.0077,2.88709242423
 10/30  15:00:00,20.6384299424,2.15193616235,0.0,0.0,3.71167865564,13.077,39.221986984,16.8273597267,19.50715,2.88747725737
 10/30  16:00:00,20.5558333827,2.15193616235,0.0,0.0,3.71167865564,13.077,42.7753268586,17.3799312768,22.50825,2.88714558186
 10/30  17:00:00,25.5570617722,2.15193616235,0.0,0.0,3.71167865564,18.077,46.1595987113,16.6130739028,25.50935,4.03717480842
 10/30  18:00:00,28.0852086761,2.15193616235,0.0,0.0,3.71167865564,18.077,48.956778998,18.2556704567,25.50935,5.19175854124
 10/30  19:00:00,28.2257069465,2.15193616235,0.0,0.0,3.71167865564,18.077,49.5061624628,18.8038310386,25.50935,5.19298142421
 10/30  20:00:00,23.2073356,2.15193616235,0.0,0.0,3.71167865564,13.077,47.0037022015,19.8801451602,22.50825,4.61530704132
 10/30  21:00:00,23.1335097283,2.15193616235,0.0,0.0,3.71167865564,13.077,47.5166773314,21.3182617014,21.0077,5.1907156301
 10/30  22:00:00,23.0232326243,2.15193616235,0.0,0.0,3.71167865564,13.077,46.8985605407,24.2794755244,18.0066,4.61248501628
 10/30  23:00:00,24.2047709828,2.15193616235,0.0,0.0,3.71167865564,13.077,34.3076790182,28.9947094412,3.0011,2.31186957698
 10/30  24:00:00,13.7242484812,2.15193616235,0.0,0.0,1.85583932782,5.577,41.6496780903,36.3376357609,3.0011,2.31094232938
 10/31  01:00:00,9.51388141198,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  02:00:00,9.54046883342,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  03:00:00,9.5543732236,0.0,0.0,0.0,0.618613109274,5.0,3.59316355448,0.0,3.0011,0.59206355448
 10/31  04:00:00,10.2208595577,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  05:00:00,14.197433179,2.15193616235,0.0,0.0,1.85583932782,5.577,43.7974846786,38.7037652089,4.50165,0.592069469647
 10/31  06:00:00,28.3865751168,2.15193616235,0.0,0.0,3.71167865564,18.077,47.230883161,31.9879517009,13.50495,1.73798146011
 10/31  07:00:00,28.1149413193,2.15193616235,0.0,0.0,3.71167865564,18.077,53.9851184462,27.784677479,21.0077,5.19274096713
 10/31  08:00:00,20.5846372314,2.15193616235,0.0,0.0,3.71167865564,13.077,49.3662685654,29.1695720105,15.0055,5.1911965549
 10/31  09:00:00,20.5930739879,2.15193616235,0.0,0.0,3.71167865564,13.077,49.6215344824,30.0040082806,15.0055,4.61202620179
 10/31  10:00:00,25.5916242833,2.15193616235,0.0,0.0,3.71167865564,18.077,63.3128139191,26.8376992902,33.0121,3.46301462897
 10/31  11:00:00,26.743153117,2.15193616235,0.0,0.0,3.71167865564,18.077,69.0048009339,23.8780075914,40.51485,4.61194334249
 10/31  12:00:00,25.8235700321,2.15193616235,0.0,0.0,3.71167865564,18.077,60.1591471417,20.6828854231,36.0132,3.46306171859
 10/31  13:00:00,25.6281817052,2.15193616235,0.0,0.0,3.71167865564,18.077,55.5366545587,20.5638524833,31.51155,3.46125207544
 10/31  14:00:00,20.6250115707,2.15193616235,0.0,0.0,3.71167865564,13.077,47.4870133392,23.5926922293,21.0077,2.88662110994
 10/31  15:00:00,20.6069266686,2.15193616235,0.0,0.0,3.71167865564,13.077,48.0868450039,25.6928746911,19.50715,2.88682031274
 10/31  16:00:00,20.5296323648,2.15193616235,0.0,0.0,3.71167865564,13.077,50.2153854243,24.8206336157,22.50825,2.88650180861
 10/31  17:00:00,25.5359219449,2.15193616235,0.0,0.0,3.71167865564,18.077,51.3911428808,21.8447753249,25.50935,4.03701755589
 10/31  18:00:00,28.0685822487,2.15193616235,0.0,0.0,3.71167865564,18.077,52.6054603882,21.9050626824,25.50935,5.19104770577
 10/31  19:00:00,28.0689405827,2.15193616235,0.0,0.0,3.71167865564,18.077,53.1646741964,21.8875678671,25.50935,5.76775632923
 10/31  20:00:00,23.0624167987,2.15193616235,0.0,0.0,3.71167865564,13.077,50.0108250595,22.889854312,22.50825,4.61272074758
 10/31  21:00:00,23.0243605566,2.15193616235,0.0,0.0,3.71167865564,13.077,49.6998284335,23.5010422939,21.0077,5.19108613961
 10/31  22:00:00,23.0230465466,2.15193616235,0.0,0.0,3.71167865564,13.077,47.163344659,25.1181836418,18.0066,4.03856101722
 10/31  23:00:00,24.209852632,2.15193616235,0.0,0.0,3.71167865564,13.077,33.1520736089,27.83841591,3.0011,2.31255769885
 10/31  24:00:00,13.737235689,2.15193616235,0.0,0.0,1.85583932782,5.577,39.4975210789,34.1847831262,3.0011,2.3116379527
 11/01  01:00:00,9.52496390881,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  02:00:00,9.54994769864,0.0,0.0,0.0,0.618613109274,5.0,3.59317602521,0.0,3.0011,0.592076025206
 11/01  03:00:00,9.56312993969,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  04:00:00,9.71401742626,0.0,0.0,0.0,0.618613109274,5.0,3.59318192232,0.0,3.0011,0.592081922315
 11/01  05:00:00,13.6986922855,2.15193616235,0.0,0.0,1.85583932782,5.577,39.8907529907,35.3691029907,4.50165,0.02
 11/01  06:00:00,28.1999587686,2.15193616235,0.0,0.0,3.71167865564,18.077,38.3816313639,23.1385596895,13.50495,1.73812167444
 11/01  07:00:00,28.159785268,2.15193616235,0.0,0.0,3.71167865564,18.077,46.4638662107,19.6879699685,21.0077,5.76819624224
 11/01  08:00:00,20.6107615151,2.15193616235,0.0,0.0,3.71167865564,13.077,44.3780103656,24.1817417632,15.0055,5.19076860235
 11/01  09:00:00,20.6201187738,2.15193616235,0.0,0.0,3.71167865564,13.077,43.1418179003,24.0975310803,15.0055,4.03878681998
 11/01  10:00:00,25.625981054,2.15193616235,0.0,0.0,3.71167865564,18.077,56.2728953545,19.2237874426,33.0121,4.0370079119
 11/01  11:00:00,26.7686445959,2.15193616235,0.0,0.0,3.71167865564,18.077,58.8302714852,14.2765626631,40.51485,4.03885882206
 11/01  12:00:00,25.8430767921,2.15193616235,0.0,0.0,3.71167865564,18.077,57.2642394394,17.2137425287,36.0132,4.03729691065
 11/01  13:00:00,25.6515041223,2.15193616235,0.0,0.0,3.71167865564,18.077,50.311250479,15.3385893777,31.51155,3.46111110123
 11/01  14:00:00,20.667166387,2.15193616235,0.0,0.0,3.71167865564,13.077,38.7573050659,14.8624185499,21.0077,2.88718651607
 11/01  15:00:00,20.6486397195,2.15193616235,0.0,0.0,3.71167865564,13.077,39.3675544968,16.9736006348,19.50715,2.886803862
 11/01  16:00:00,20.5683533292,2.15193616235,0.0,0.0,3.71167865564,13.077,42.0855684277,16.6908955949,22.50825,2.88642283285
 11/01  17:00:00,25.5718059737,2.15193616235,0.0,0.0,3.71167865564,18.077,42.2994867331,13.3271008407,25.50935,3.46303589238
 11/01  18:00:00,28.0989697805,2.15193616235,0.0,0.0,3.71167865564,18.077,46.2346011237,15.5344994519,25.50935,5.19075167177
 11/01  19:00:00,28.2349355853,2.15193616235,0.0,0.0,3.71167865564,18.077,49.198149643,17.9207724317,25.50935,5.76802721127
 11/01  20:00:00,23.2239935689,2.15193616235,0.0,0.0,3.71167865564,13.077,44.5679129034,17.4448167104,22.50825,4.61484619297
 11/01  21:00:00,23.1599758725,2.15193616235,0.0,0.0,3.71167865564,13.077,43.0684583106,16.8704112614,21.0077,5.19034704927
 11/01  22:00:00,23.0480939633,2.15193616235,0.0,0.0,3.71167865564,13.077,42.5567587177,19.9378866083,18.0066,4.6122721094
 11/01  23:00:00,24.2185635087,2.15193616235,0.0,0.0,3.71167865564,13.077,28.6987160311,23.3858236848,3.0011,2.31179234627
 11/01  24:00:00,13.7229008897,2.15193616235,0.0,0.0,1.85583932782,5.577,41.528658099,36.4996463939,3.0011,2.02791170511
 11/02  01:00:00,9.51731085637,0.0,0.0,0.0,0.618613109274,5.0,3.30424668727,0.0,3.0011,0.303146687273
 11/02  02:00:00,9.55892410332,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  03:00:00,9.56494348365,0.0,0.0,0.0,0.618613109274,5.0,3.59315061893,0.0,3.0011,0.592050618926
 11/02  04:00:00,9.70697937722,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  05:00:00,13.6786603753,2.15193616235,0.0,0.0,1.85583932782,5.577,44.3763361097,39.2826295611,4.50165,0.592056548662
 11/02  06:00:00,28.1370282266,2.15193616235,0.0,0.0,3.71167865564,18.077,53.3552253238,38.1119905874,13.50495,1.73828473645
 11/02  07:00:00,28.0857715269,2.15193616235,0.0,0.0,3.71167865564,18.077,60.8923108393,34.6917758097,21.0077,5.19283502967
 11/02  08:00:00,20.5633628138,2.15193616235,0.0,0.0,3.71167865564,13.077,54.7375273,34.5415957203,15.0055,5.19043157968
 11/02  09:00:00,20.5758681604,2.15193616235,0.0,0.0,3.71167865564,13.077,54.8995448564,35.2813894705,15.0055,4.61265538595
 11/02  10:00:00,25.5758136978,2.15193616235,0.0,0.0,3.71167865564,18.077,66.1410356368,29.6653351638,33.0121,3.463600473
 11/02  11:00:00,26.7441671701,2.15193616235,0.0,0.0,3.71167865564,18.077,66.2562687512,21.1280562104,40.51485,4.61336254087
 11/02  12:00:00,25.8547462413,2.15193616235,0.0,0.0,3.71167865564,18.077,49.157730899,9.68073116691,36.0132,3.46379973213
 11/02  13:00:00,25.6628735399,2.15193616235,0.0,0.0,3.71167865564,18.077,43.1706844145,8.19685247775,31.51155,3.46228193672
 11/02  14:00:00,20.6635973646,2.15193616235,0.0,0.0,3.71167865564,13.077,34.5677479606,10.6733136033,21.0077,2.88673435735
 11/02  15:00:00,20.6417344179,2.15193616235,0.0,0.0,3.71167865564,13.077,33.4635543158,11.0696580371,19.50715,2.88674627866
 11/02  16:00:00,20.5604385005,2.15193616235,0.0,0.0,3.71167865564,13.077,36.766964618,10.7979671409,22.50825,3.46074747718
 11/02  17:00:00,25.5667993417,2.15193616235,0.0,0.0,3.71167865564,18.077,39.2626425244,10.2896302611,25.50935,3.46366226331
 11/02  18:00:00,28.0877312557,2.15193616235,0.0,0.0,3.71167865564,18.077,44.682610031,13.9813610837,25.50935,5.19189894725
 11/02  19:00:00,28.2090399443,2.15193616235,0.0,0.0,3.71167865564,18.077,50.6314547712,19.3538199165,25.50935,5.76828485466
 11/02  20:00:00,23.1857609221,2.15193616235,0.0,0.0,3.71167865564,13.077,49.8868158318,22.7643759379,22.50825,4.61418989394
 11/02  21:00:00,23.1146019105,2.15193616235,0.0,0.0,3.71167865564,13.077,49.6540460231,23.4555900803,21.0077,5.19075594277
 11/02  22:00:00,23.0071456559,2.15193616235,0.0,0.0,3.71167865564,13.077,47.3194104476,25.274973293,18.0066,4.03783715458
 11/02  23:00:00,24.1962756533,2.15193616235,0.0,0.0,3.71167865564,13.077,33.8806541849,27.9942631167,3.0011,2.88529106825
 11/02  24:00:00,13.7333893023,2.15193616235,0.0,0.0,1.85583932782,5.577,36.1672365418,31.427662861,3.0011,1.73847368088
 11/03  01:00:00,9.51548743479,0.0,0.0,0.0,0.618613109274,5.0,3.5931862243,0.0,3.0011,0.592086224304
 11/03  02:00:00,9.53710351139,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  03:00:00,9.55245146021,0.0,0.0,0.0,0.618613109274,5.0,3.59319212531,0.0,3.0011,0.592092125313
 11/03  04:00:00,10.220409051,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  05:00:00,14.1926999673,2.15193616235,0.0,0.0,1.85583932782,5.577,41.8626292699,36.7689330055,4.50165,0.592046264397
 11/03  06:00:00,28.3827147049,2.15193616235,0.0,0.0,3.71167865564,18.077,44.3908632402,29.7205890926,13.50495,1.16532414764
 11/03  07:00:00,28.1092987291,2.15193616235,0.0,0.0,3.71167865564,18.077,52.4303766497,25.6544405351,21.0077,5.76823611463
 11/03  08:00:00,20.5846196435,2.15193616235,0.0,0.0,3.71167865564,13.077,45.8040506237,25.6074325434,15.0055,5.19111808023
 11/03  09:00:00,20.6061856219,2.15193616235,0.0,0.0,3.71167865564,13.077,42.7259865918,23.106957632,15.0055,4.61352895977
 11/03  10:00:00,25.6264193735,2.15193616235,0.0,0.0,3.71167865564,18.077,51.074829828,14.5992846263,33.0121,3.46344520164
 11/03  11:00:00,26.7713444298,2.15193616235,0.0,0.0,3.71167865564,18.077,51.2024434296,6.07423654974,40.51485,4.6133568799
 11/03  12:00:00,25.9624757916,2.15193616235,0.00733376075787,0.0,3.71167865564,18.077,39.4769193568,0.0,36.0132,3.46371935682
 11/03  13:00:00,25.7802664855,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9735628027,0.0,31.51155,3.46201280275
 11/03  14:00:00,20.7407038228,2.15193616235,0.0,0.0,3.71167865564,13.077,24.0203986772,0.125661307348,21.0077,2.88703736986
 11/03  15:00:00,20.7229595208,2.15193616235,0.0,0.0,3.71167865564,13.077,23.8564615636,1.4623069884,19.50715,2.88700457523
 11/03  16:00:00,20.6335860167,2.15193616235,0.0,0.0,3.71167865564,13.077,28.3171607246,2.34833782807,22.50825,3.46057289651
 11/03  17:00:00,25.6177906163,2.15193616235,0.0,0.0,3.71167865564,18.077,31.6396851984,2.66665777111,25.50935,3.46367742732
 11/03  18:00:00,28.1547523958,2.15193616235,0.0,0.0,3.71167865564,18.077,33.5644676109,2.86349791767,25.50935,5.19161969322
 11/03  19:00:00,28.1199251294,2.15193616235,0.0,0.0,3.71167865564,18.077,41.843648919,10.5659081465,25.50935,5.76839077258
 11/03  20:00:00,23.093364853,2.15193616235,0.0,0.0,3.71167865564,13.077,41.9099326651,14.7871231009,22.50825,4.61455956417
 11/03  21:00:00,23.0468331596,2.15193616235,0.0,0.0,3.71167865564,13.077,42.7947121684,16.5959398618,21.0077,5.19107230654
 11/03  22:00:00,23.04230311,2.15193616235,0.0,0.0,3.71167865564,13.077,41.0197603665,18.4011311672,18.0066,4.6120291993
 11/03  23:00:00,24.2145296711,2.15193616235,0.0,0.0,3.71167865564,13.077,27.0794782009,21.7666775331,3.0011,2.31170066783
 11/03  24:00:00,13.7681503365,2.15193616235,0.0,0.0,1.85583932782,5.577,29.6780942668,24.9385875251,3.0011,1.73840674165
 11/04  01:00:00,9.5647171572,0.0,0.0,0.0,0.618613109274,5.0,3.59319093115,0.0,3.0011,0.592090931151
 11/04  02:00:00,9.58732946586,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  03:00:00,9.59749550588,0.0,0.0,0.0,0.618613109274,5.0,3.59318651589,0.0,3.0011,0.592086515886
 11/04  04:00:00,9.73147328575,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  05:00:00,13.6934855095,2.15193616235,0.0,0.0,1.85583932782,5.577,41.3147978669,36.2210554747,4.50165,0.592092392203
 11/04  06:00:00,28.1558969566,2.15193616235,0.0,0.0,3.71167865564,18.077,46.6057896988,31.362915847,13.50495,1.7379238518
 11/04  07:00:00,28.097014515,2.15193616235,0.0,0.0,3.71167865564,18.077,52.6700753466,30.4971482416,21.0077,1.165227105
 11/04  08:00:00,20.5684875314,2.15193616235,0.0,0.0,3.71167865564,13.077,48.1913465306,31.4477616482,15.0055,1.7380848824
 11/04  09:00:00,20.5885490622,2.15193616235,0.0,0.0,3.71167865564,13.077,47.506278952,27.885398469,15.0055,4.61538048299
 11/04  10:00:00,25.6022864044,2.15193616235,0.0,0.0,3.71167865564,18.077,58.4475052966,20.821882613,33.0121,4.61352268359
 11/04  11:00:00,26.7519477405,2.15193616235,0.0,0.0,3.71167865564,18.077,60.2542697729,15.124641405,40.51485,4.61477836783
 11/04  12:00:00,25.8590952023,2.15193616235,0.0,0.0,3.71167865564,18.077,48.2372255854,7.60895062099,36.0132,4.61507496444
 11/04  13:00:00,25.6609766039,2.15193616235,0.0,0.0,3.71167865564,18.077,42.8919134829,6.76792735527,31.51155,4.61243612764
 11/04  14:00:00,20.6558779632,2.15193616235,0.0,0.0,3.71167865564,13.077,34.1171358852,9.64608486678,21.0077,3.4633510184
 11/04  15:00:00,20.6358027286,2.15193616235,0.0,0.0,3.71167865564,13.077,33.4579624372,9.9139388705,19.50715,4.0368735667
 11/04  16:00:00,20.549692016,2.15193616235,0.0,0.0,3.71167865564,13.077,36.2380805842,10.2675200257,22.50825,3.46231055853
 11/04  17:00:00,25.5494279413,2.15193616235,0.0,0.0,3.71167865564,18.077,42.7349345476,13.1879494548,25.50935,4.03763509279
 11/04  18:00:00,28.0810197737,2.15193616235,0.0,0.0,3.71167865564,18.077,43.8111773977,13.110572723,25.50935,5.19125467468
 11/04  19:00:00,28.2043954929,2.15193616235,0.0,0.0,3.71167865564,18.077,48.9145539037,18.2140445928,25.50935,5.19115931085
 11/04  20:00:00,23.1732722991,2.15193616235,0.0,0.0,3.71167865564,13.077,51.2702380131,24.1488825964,22.50825,4.6131054167
 11/04  21:00:00,23.1002561701,2.15193616235,0.0,0.0,3.71167865564,13.077,51.9094849121,25.7109671985,21.0077,5.19081771357
 11/04  22:00:00,22.9945514047,2.15193616235,0.0,0.0,3.71167865564,13.077,49.0405675951,27.5707436937,18.0066,3.46322390143
 11/04  23:00:00,24.188839961,2.15193616235,0.0,0.0,3.71167865564,13.077,36.6608383126,30.1991718063,3.0011,3.46056650629
 11/04  24:00:00,13.7356513355,2.15193616235,0.0,0.0,1.85583932782,5.577,35.2903603432,30.550220366,3.0011,1.7390399772
 11/05  01:00:00,9.51615926216,0.0,0.0,0.0,0.618613109274,5.0,3.59314737727,0.0,3.0011,0.592047377268
 11/05  02:00:00,9.52922220001,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  03:00:00,9.53716680089,0.0,0.0,0.0,0.618613109274,5.0,3.59315331389,0.0,3.0011,0.592053313886
 11/05  04:00:00,9.68439482177,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  05:00:00,13.6604855191,2.15193616235,0.0,0.0,1.85583932782,5.577,46.1868951015,41.6652451015,4.50165,0.02
 11/05  06:00:00,28.1593162678,2.15193616235,0.0,0.0,3.71167865564,18.077,44.6634479769,29.4204014216,13.50495,1.73809655526
 11/05  07:00:00,28.1061633225,2.15193616235,0.0,0.0,3.71167865564,18.077,52.5807418709,29.8350742088,21.0077,1.73796766213
 11/05  08:00:00,21.195763791,2.15193616235,0.0,0.0,3.71167865564,13.077,49.3505990104,32.6069305158,15.0055,1.73816849455
 11/05  09:00:00,20.5846777377,2.15193616235,0.0,0.0,3.71167865564,13.077,45.4404088504,28.696473471,15.0055,1.7384353794
 11/05  10:00:00,25.600855944,2.15193616235,0.0,0.0,3.71167865564,18.077,58.9089105503,21.2812836424,33.0121,4.61552690794
 11/05  11:00:00,26.7596559331,2.15193616235,0.0,0.0,3.71167865564,18.077,58.9656888525,13.8352491142,40.51485,4.61558973832
 11/05  12:00:00,26.0071130286,2.15193616235,0.041585060995,0.0,3.71167865564,18.077,40.9318617731,0.880818176333,36.0132,4.0378435968
 11/05  13:00:00,25.8013277021,2.15193616235,0.0,0.0,3.71167865564,18.077,35.1827943306,0.208068874102,31.51155,3.46317545649
 11/05  14:00:00,20.7407579756,2.15193616235,0.0,0.0,3.71167865564,13.077,26.0238430487,1.55550401115,21.0077,3.46063903758
 11/05  15:00:00,20.7378653541,2.15193616235,0.0,0.0,3.71167865564,13.077,22.8910572358,0.497095688397,19.50715,2.8868115474
 11/05  16:00:00,20.6526597786,2.15193616235,0.0,0.0,3.71167865564,13.077,26.3015954825,0.906186198368,22.50825,2.88715928412
 11/05  17:00:00,25.6255860616,2.15193616235,0.0,0.0,3.71167865564,18.077,33.2112289259,3.66439519672,25.50935,4.03748372919
 11/05  18:00:00,28.1671260738,2.15193616235,0.0,0.0,3.71167865564,18.077,31.8245202359,1.70070216644,25.50935,4.61446806944
 11/05  19:00:00,28.2786526509,2.15193616235,0.0,0.0,3.71167865564,18.077,36.7988722979,6.67527743731,25.50935,4.61424486064
 11/05  20:00:00,23.2330631442,2.15193616235,0.0,0.0,3.71167865564,13.077,39.5266548783,12.981739914,22.50825,4.03666496428
 11/05  21:00:00,23.1609953599,2.15193616235,0.0,0.0,3.71167865564,13.077,39.2207497044,13.5994398068,21.0077,4.61360989757
 11/05  22:00:00,23.039208767,2.15193616235,0.0,0.0,3.71167865564,13.077,40.056589279,18.0130795289,18.0066,4.03690975008
 11/05  23:00:00,24.2054852524,2.15193616235,0.0,0.0,3.71167865564,13.077,28.8368864547,24.0968979142,3.0011,1.73888854045
 11/05  24:00:00,13.729807574,2.15193616235,0.0,0.0,1.85583932782,5.577,38.7285907399,32.8412366746,3.0011,2.88625406531
 11/06  01:00:00,13.5416843367,2.15193616235,0.0,0.0,1.85583932782,5.577,36.544327875,31.8042279234,3.0011,1.73899995167
 11/06  02:00:00,9.5284148603,0.0,0.0,0.0,0.618613109274,5.0,3.59318504554,0.0,3.0011,0.592085045541
 11/06  03:00:00,9.55254618432,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  04:00:00,9.56129230778,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  05:00:00,9.70935269904,0.0,0.0,0.0,0.618613109274,5.0,3.59319092833,0.0,3.0011,0.592090928334
 11/06  06:00:00,13.7339723311,2.15193616235,0.0,0.0,1.85583932782,5.577,29.1860566803,24.6644066803,4.50165,0.02
 11/06  07:00:00,28.195436513,2.15193616235,0.0,0.0,3.71167865564,18.077,36.481998204,21.238821787,13.50495,1.73822641701
 11/06  08:00:00,26.2284486473,2.15193616235,0.0,0.0,3.71167865564,18.077,49.9077461426,23.1325269349,21.0077,5.76751920773
 11/06  09:00:00,20.6150785731,2.15193616235,0.0,0.0,3.71167865564,13.077,39.8836808596,19.6862086509,15.0055,5.19197220869
 11/06  10:00:00,20.6610116418,2.15193616235,0.0,0.0,3.71167865564,13.077,32.029347423,12.4102273299,15.0055,4.61362009304
 11/06  11:00:00,25.6966475304,2.15193616235,0.0,0.0,3.71167865564,18.077,40.7809929448,4.30526241675,33.0121,3.46363052803
 11/06  12:00:00,27.3647940991,2.15193616235,0.391505775824,0.0,3.71167865564,18.077,45.1284613059,0.0,40.51485,4.61361130591
 11/06  13:00:00,26.7588618868,2.15193616235,0.611879709949,0.0,3.71167865564,18.077,39.4762810936,0.0,36.0132,3.46308109359
 11/06  14:00:00,26.0603299199,2.15193616235,0.194450565638,0.0,3.71167865564,18.077,34.9733920983,0.0,31.51155,3.46184209834
 11/06  15:00:00,20.8582091867,2.15193616235,0.0,0.0,3.71167865564,13.077,23.9229244265,0.0282410903549,21.0077,2.88698333619
 11/06  16:00:00,20.790998853,2.15193616235,0.0,0.0,3.71167865564,13.077,23.1868214658,0.218796313969,19.50715,3.46087515183
 11/06  17:00:00,21.297694642,2.15193616235,0.0,0.0,3.71167865564,13.077,27.4290894524,2.03336855733,22.50825,2.88747089503
 11/06  18:00:00,28.1698914473,2.15193616235,0.0,0.0,3.71167865564,18.077,31.2812972932,2.30838842096,25.50935,3.4635588722
 11/06  19:00:00,28.1494320268,2.15193616235,0.0,0.0,3.71167865564,18.077,34.7429392989,4.04239381096,25.50935,5.19119548797
 11/06  20:00:00,28.2791462828,2.15193616235,0.0,0.0,3.71167865564,18.077,37.5219403242,6.24369259725,25.50935,5.76889772698
 11/06  21:00:00,23.2501862404,2.15193616235,0.0,0.0,3.71167865564,13.077,37.4848248111,9.78663975372,22.50825,5.1899350574
 11/06  22:00:00,23.1766373651,2.15193616235,0.0,0.0,3.71167865564,13.077,37.4516590686,11.2530458224,21.0077,5.19091324615
 11/06  23:00:00,23.0617858231,2.15193616235,0.0,0.0,3.71167865564,13.077,35.9686090695,13.9229282309,18.0066,4.03908083865
 11/06  24:00:00,24.2306487679,2.15193616235,0.0,0.0,3.71167865564,13.077,20.1028121394,14.7890409694,3.0011,2.31267116993
 11/07  01:00:00,13.7615648294,2.15193616235,0.0,0.0,1.85583932782,5.577,30.4723642947,25.1594342103,3.0011,2.31183008442
 11/07  02:00:00,9.5399222825,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  03:00:00,9.55824012389,0.0,0.0,0.0,0.618613109274,5.0,3.59317075855,0.0,3.0011,0.592070758547
 11/07  04:00:00,9.56673806186,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  05:00:00,10.2258582786,0.0,0.0,0.0,0.618613109274,5.0,3.59317666402,0.0,3.0011,0.592076664024
 11/07  06:00:00,14.2054266603,2.15193616235,0.0,0.0,1.85583932782,5.577,39.5716184865,35.0499684865,4.50165,0.02
 11/07  07:00:00,28.380944378,2.15193616235,0.0,0.0,3.71167865564,18.077,46.6035330546,31.3605489087,13.50495,1.73803414583
 11/07  08:00:00,26.1972404219,2.15193616235,0.0,0.0,3.71167865564,18.077,58.2104673726,31.4346240111,21.0077,5.7681433615
 11/07  09:00:00,20.567524086,2.15193616235,0.0,0.0,3.71167865564,13.077,50.3015533927,30.1044319219,15.0055,5.1916214708
 11/07  10:00:00,20.5959884251,2.15193616235,0.0,0.0,3.71167865564,13.077,44.4195097404,25.3745757132,15.0055,4.03943402721
 11/07  11:00:00,25.6016215193,2.15193616235,0.0,0.0,3.71167865564,18.077,56.4185100893,19.3686954752,33.0121,4.03771461408
 11/07  12:00:00,26.7688032304,2.15193616235,0.0,0.0,3.71167865564,18.077,52.903702002,7.77527844727,40.51485,4.61357355469
 11/07  13:00:00,25.863749604,2.15193616235,0.0,0.0,3.71167865564,18.077,44.6752824065,5.19891004715,36.0132,3.46317235931
 11/07  14:00:00,25.6416615788,2.15193616235,0.0,0.0,3.71167865564,18.077,43.4195823797,8.44627636517,31.51155,3.46175601457
 11/07  15:00:00,20.6392367318,2.15193616235,0.0,0.0,3.71167865564,13.077,35.2119787274,11.3174442579,21.0077,2.88683446946
 11/07  16:00:00,20.6137123642,2.15193616235,0.0,0.0,3.71167865564,13.077,37.5338383759,14.5658389893,19.50715,3.46084938655
 11/07  17:00:00,21.1451579931,2.15193616235,0.0,0.0,3.71167865564,13.077,45.9281778554,20.5324228829,22.50825,2.88750497248
 11/07  18:00:00,28.0692842084,2.15193616235,0.0,0.0,3.71167865564,18.077,44.4242720128,15.4518527101,25.50935,3.46306930272
 11/07  19:00:00,28.0587423188,2.15193616235,0.0,0.0,3.71167865564,18.077,50.5587168697,19.2836002305,25.50935,5.76576663922
 11/07  20:00:00,28.035581559,2.15193616235,0.0,0.0,3.71167865564,18.077,54.6916184446,23.9886468621,25.50935,5.19362158242
 11/07  21:00:00,23.02013766,2.15193616235,0.0,0.0,3.71167865564,13.077,54.3444399115,26.6469148205,22.50825,5.18927509107
 11/07  22:00:00,22.9790891769,2.15193616235,0.0,0.0,3.71167865564,13.077,55.9218226396,29.7232313476,21.0077,5.190891292
 11/07  23:00:00,22.9770995902,2.15193616235,0.0,0.0,3.71167865564,13.077,54.4192596941,32.3741115925,18.0066,4.03854810156
 11/07  24:00:00,24.1931136329,2.15193616235,0.0,0.0,3.71167865564,13.077,34.6169922619,28.7298444607,3.0011,2.88604780117
 11/08  01:00:00,13.7162466215,2.15193616235,0.0,0.0,1.85583932782,5.577,40.8734198121,36.1333469635,3.0011,1.73897284854
 11/08  02:00:00,9.48858272314,0.0,0.0,0.0,0.618613109274,5.0,3.59317505476,0.0,3.0011,0.592075054761
 11/08  03:00:00,9.51573451868,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  04:00:00,9.53614708056,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  05:00:00,9.69057048454,0.0,0.0,0.0,0.618613109274,5.0,3.59318095341,0.0,3.0011,0.592080953412
 11/08  06:00:00,13.6866549715,2.15193616235,0.0,0.0,1.85583932782,5.577,38.5739271251,34.0522771251,4.50165,0.02
 11/08  07:00:00,28.1547001241,2.15193616235,0.0,0.0,3.71167865564,18.077,44.541206923,29.2980463327,13.50495,1.73821059031
 11/08  08:00:00,26.193989546,2.15193616235,0.0,0.0,3.71167865564,18.077,54.8153285411,28.0399704415,21.0077,5.76765809961
 11/08  09:00:00,20.5631277064,2.15193616235,0.0,0.0,3.71167865564,13.077,48.9720928141,28.7757197106,15.0055,5.19087310345
 11/08  10:00:00,20.575111681,2.15193616235,0.0,0.0,3.71167865564,13.077,47.9044999729,28.2869281063,15.0055,4.61207186664
 11/08  11:00:00,25.5710396209,2.15193616235,0.0,0.0,3.71167865564,18.077,61.7721032948,25.2968703489,33.0121,3.46313294596
 11/08  12:00:00,26.7243178478,2.15193616235,0.0,0.0,3.71167865564,18.077,66.3541304467,21.2262511974,40.51485,4.61302924925
 11/08  13:00:00,25.8164416794,2.15193616235,0.0,0.0,3.71167865564,18.077,56.1635401403,16.11291413,36.0132,4.03742601032
 11/08  14:00:00,25.6316694027,2.15193616235,0.0,0.0,3.71167865564,18.077,48.7166219833,13.7433849993,31.51155,3.46168698404
 11/08  15:00:00,20.6325059349,2.15193616235,0.0,0.0,3.71167865564,13.077,39.1173228894,15.2227480745,21.0077,2.88687481484
 11/08  16:00:00,20.6144354446,2.15193616235,0.0,0.0,3.71167865564,13.077,39.2751423456,16.8808346679,19.50715,2.88715767761
 11/08  17:00:00,21.1610740785,2.15193616235,0.0,0.0,3.71167865564,13.077,44.1627639313,18.7671756772,22.50825,2.88733825408
 11/08  18:00:00,28.0647171787,2.15193616235,0.0,0.0,3.71167865564,18.077,48.4043073398,18.8572689998,25.50935,4.03768833998
 11/08  19:00:00,28.0657620342,2.15193616235,0.0,0.0,3.71167865564,18.077,51.7346555283,21.0342914993,25.50935,5.19101402898
 11/08  20:00:00,28.190674871,2.15193616235,0.0,0.0,3.71167865564,18.077,53.3037676208,22.0261785409,25.50935,5.76823907989
 11/08  21:00:00,23.1731188841,2.15193616235,0.0,0.0,3.71167865564,13.077,50.280850883,23.1590196663,22.50825,4.61358121669
 11/08  22:00:00,23.1056450947,2.15193616235,0.0,0.0,3.71167865564,13.077,50.0876040534,23.8882973955,21.0077,5.19160665792
 11/08  23:00:00,23.0014847008,2.15193616235,0.0,0.0,3.71167865564,13.077,48.1958220318,25.577342959,18.0066,4.61187907281
 11/08  24:00:00,24.1906852554,2.15193616235,0.0,0.0,3.71167865564,13.077,33.5246486913,28.2118468915,3.0011,2.31170179981
 11/09  01:00:00,13.7171989001,2.15193616235,0.0,0.0,1.85583932782,5.577,39.79210161,34.4801092653,3.0011,2.31089234466
 11/09  02:00:00,9.50527845536,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  03:00:00,9.53291496897,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  04:00:00,9.54788442467,0.0,0.0,0.0,0.618613109274,5.0,3.59315100178,0.0,3.0011,0.592051001781
 11/09  05:00:00,9.70633949951,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  06:00:00,13.6872692967,2.15193616235,0.0,0.0,1.85583932782,5.577,41.2234218511,36.1297149142,4.50165,0.592056936929
 11/09  07:00:00,28.1641913633,2.15193616235,0.0,0.0,3.71167865564,18.077,45.4699392295,30.2269713292,13.50495,1.73801790031
 11/09  08:00:00,26.2140961939,2.15193616235,0.0,0.0,3.71167865564,18.077,51.9191186379,25.7188603299,21.0077,5.19255830805
 11/09  09:00:00,20.5965389693,2.15193616235,0.0,0.0,3.71167865564,13.077,43.9780248334,23.205924211,15.0055,5.76660062237
 11/09  10:00:00,20.6303220683,2.15193616235,0.0,0.0,3.71167865564,13.077,37.7264283482,18.6814613857,15.0055,4.03946696248
 11/09  11:00:00,25.643451969,2.15193616235,0.0,0.0,3.71167865564,18.077,49.8526376657,12.8028879944,33.0121,4.03764967125
 11/09  12:00:00,26.8647947114,2.15193616235,0.00348048072387,0.0,3.71167865564,18.077,46.1248713351,1.57074032529,40.51485,4.03928100984
 11/09  13:00:00,26.0139840857,2.15193616235,0.0,0.0,3.71167865564,18.077,40.1054832665,0.0550793969099,36.0132,4.03720386961
 11/09  14:00:00,25.7529199252,2.15193616235,0.0,0.0,3.71167865564,18.077,34.9726843714,0.0,31.51155,3.46113437137
 11/09  15:00:00,20.7704004854,2.15193616235,0.0,0.0,3.71167865564,13.077,24.2568267088,0.362250175161,21.0077,2.88687653363
 11/09  16:00:00,20.7601589223,2.15193616235,0.0,0.0,3.71167865564,13.077,24.2694961211,1.87516372844,19.50715,2.88718239268
 11/09  17:00:00,21.3051228277,2.15193616235,0.0,0.0,3.71167865564,13.077,29.0240507561,3.05513171895,22.50825,3.46066903713
 11/09  18:00:00,28.225789108,2.15193616235,0.0,0.0,3.71167865564,18.077,29.1491380696,0.176933877143,25.50935,3.46285419248
 11/09  19:00:00,28.2185447106,2.15193616235,0.0,0.0,3.71167865564,18.077,31.8462594383,1.14593553911,25.50935,5.19097389921
 11/09  20:00:00,28.3380667007,2.15193616235,0.0,0.0,3.71167865564,18.077,33.6940719405,2.41602974527,25.50935,5.76869219526
 11/09  21:00:00,23.3214865136,2.15193616235,0.0,0.0,3.71167865564,13.077,31.1960235808,3.49735068642,22.50825,5.19042289438
 11/09  22:00:00,23.2488013126,2.15193616235,0.0,0.0,3.71167865564,13.077,30.1794940618,3.98073019998,21.0077,5.19106386179
 11/09  23:00:00,23.1306485437,2.15193616235,0.0,0.0,3.71167865564,13.077,27.9604271694,5.91527466448,18.0066,4.03855250491
 11/09  24:00:00,24.2734310658,2.15193616235,0.0,0.0,3.71167865564,13.077,12.9996295674,7.11231047149,3.0011,2.88621909594
 11/10  01:00:00,13.8249208658,2.15193616235,0.0,0.0,1.85583932782,5.577,19.763674189,15.0235565743,3.0011,1.73901761473
 11/10  02:00:00,9.61345743628,0.0,0.0,0.0,0.618613109274,5.0,3.59318889411,0.0,3.0011,0.592088894109
 11/10  03:00:00,9.63743247992,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  04:00:00,9.6431267561,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  05:00:00,10.2828937998,0.0,0.0,0.0,0.618613109274,5.0,3.59319479087,0.0,3.0011,0.592094790871
 11/10  06:00:00,14.2418561687,2.15193616235,0.0,0.0,1.85583932782,5.577,33.8803553579,29.3587053579,4.50165,0.02
 11/10  07:00:00,28.4161379302,2.15193616235,0.0,0.0,3.71167865564,18.077,40.3152750281,25.0723903792,13.50495,1.73793464893
 11/10  08:00:00,26.2317481183,2.15193616235,0.0,0.0,3.71167865564,18.077,49.4871315085,22.7113945376,21.0077,5.76803697092
 11/10  09:00:00,20.5941294269,2.15193616235,0.0,0.0,3.71167865564,13.077,44.2461557471,24.0492192219,15.0055,5.19143652514
 11/10  10:00:00,20.5989466036,2.15193616235,0.0,0.0,3.71167865564,13.077,44.2501811012,24.6320215109,15.0055,4.61265959031
 11/10  11:00:00,25.5896950001,2.15193616235,0.0,0.0,3.71167865564,18.077,59.5541426318,22.5050023017,33.0121,4.03704033012
 11/10  12:00:00,26.7412122842,2.15193616235,0.0,0.0,3.71167865564,18.077,62.5795010609,18.0256651976,40.51485,4.03898586325
 11/10  13:00:00,25.8262359026,2.15193616235,0.0,0.0,3.71167865564,18.077,55.0799643043,15.02962543,36.0132,4.03713887439
 11/10  14:00:00,25.6250181283,2.15193616235,0.0,0.0,3.71167865564,18.077,50.4469969031,15.4737409704,31.51155,3.46170593272
 11/10  15:00:00,20.6176662194,2.15193616235,0.0,0.0,3.71167865564,13.077,43.610370575,19.7155958931,21.0077,2.88707468183
 11/10  16:00:00,20.5931267153,2.15193616235,0.0,0.0,3.71167865564,13.077,44.5248856231,22.1305337905,19.50715,2.88720183263
 11/10  17:00:00,21.1346932431,2.15193616235,0.0,0.0,3.71167865564,13.077,49.265673101,23.8700594941,22.50825,2.88736360687
 11/10  18:00:00,28.0432914988,2.15193616235,0.0,0.0,3.71167865564,18.077,49.8682621038,20.321620284,25.50935,4.03729181986
 11/10  19:00:00,28.0288267779,2.15193616235,0.0,0.0,3.71167865564,18.077,55.9748664811,25.2737908845,25.50935,5.19172559657
 11/10  20:00:00,28.0222005951,2.15193616235,0.0,0.0,3.71167865564,18.077,61.9422822212,30.6644007108,25.50935,5.76853151041
 11/10  21:00:00,23.0143125979,2.15193616235,0.0,0.0,3.71167865564,13.077,59.8325157156,32.7089457479,22.50825,4.61531996766
 11/10  22:00:00,22.9765771001,2.15193616235,0.0,0.0,3.71167865564,13.077,61.1964386451,34.9972367097,21.0077,5.19150193537
 11/10  23:00:00,22.9740418337,2.15193616235,0.0,0.0,3.71167865564,13.077,60.2087822544,37.5883699769,18.0066,4.61381227749
 11/10  24:00:00,24.1738074241,2.15193616235,0.0,0.0,3.71167865564,13.077,47.6187707271,42.3049738631,3.0011,2.312696864
 11/11  01:00:00,13.6942104185,2.15193616235,0.0,0.0,1.85583932782,5.577,60.0005084958,54.1135144033,3.0011,2.88589409244
 11/11  02:00:00,9.48027859543,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  03:00:00,9.50333118682,0.0,0.0,0.0,0.618613109274,5.0,3.59319565635,0.0,3.0011,0.592095656346
 11/11  04:00:00,9.51452043056,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  05:00:00,9.66409101165,0.0,0.0,0.0,0.618613109274,5.0,3.59314983304,0.0,3.0011,0.592049833037
 11/11  06:00:00,13.6475500841,2.15193616235,0.0,0.0,1.85583932782,5.577,64.3230682889,59.8014182889,4.50165,0.02
 11/11  07:00:00,28.1218214224,2.15193616235,0.0,0.0,3.71167865564,18.077,67.7479679502,52.5048620703,13.50495,1.73815587983
 11/11  08:00:00,26.1801547369,2.15193616235,0.0,0.0,3.71167865564,18.077,73.4277598005,50.6819860724,21.0077,1.7380737281
 11/11  09:00:00,20.5467468093,2.15193616235,0.0,0.0,3.71167865564,13.077,66.3264954439,49.5825723977,15.0055,1.73842304625
 11/11  10:00:00,20.5592044279,2.15193616235,0.0,0.0,3.71167865564,13.077,60.0737107381,43.9025780198,15.0055,1.16563271827
 11/11  11:00:00,25.5579381835,2.15193616235,0.0,0.0,3.71167865564,18.077,73.7034831281,35.5009949668,33.0121,5.19038816132
 11/11  12:00:00,26.723144107,2.15193616235,0.0,0.0,3.71167865564,18.077,70.4296597455,25.2989859479,40.51485,4.61582379759
 11/11  13:00:00,25.7908070758,2.15193616235,0.0,0.0,3.71167865564,18.077,61.4436128349,21.3929394024,36.0132,4.03747343255
 11/11  14:00:00,25.5853073085,2.15193616235,0.0,0.0,3.71167865564,18.077,57.7807767486,22.2327775861,31.51155,4.03644916257
 11/11  15:00:00,20.5894463064,2.15193616235,0.0,0.0,3.71167865564,13.077,46.565481226,22.670650725,21.0077,2.88713050103
 11/11  16:00:00,20.5712271559,2.15193616235,0.0,0.0,3.71167865564,13.077,46.7885602123,24.394028229,19.50715,2.88738198322
 11/11  17:00:00,21.1108039041,2.15193616235,0.0,0.0,3.71167865564,13.077,54.5919949306,29.1963761015,22.50825,2.88736882913
 11/11  18:00:00,28.0109536866,2.15193616235,0.0,0.0,3.71167865564,18.077,59.9866899265,30.439803355,25.50935,4.03753657141
 11/11  19:00:00,28.0135277963,2.15193616235,0.0,0.0,3.71167865564,18.077,60.6252226169,30.5007691329,25.50935,4.61510348404
 11/11  20:00:00,28.1603858654,2.15193616235,0.0,0.0,3.71167865564,18.077,62.1790094216,31.4798232992,25.50935,5.18983612235
 11/11  21:00:00,23.1445632934,2.15193616235,0.0,0.0,3.71167865564,13.077,60.4731513818,34.5015483346,22.50825,3.46335304721
 11/11  22:00:00,23.0779756299,2.15193616235,0.0,0.0,3.71167865564,13.077,62.3726905989,36.1757928702,21.0077,5.18919772868
 11/11  23:00:00,22.9734207969,2.15193616235,0.0,0.0,3.71167865564,13.077,59.2887250344,37.8188648855,18.0066,3.46326014895
 11/11  24:00:00,24.171829655,2.15193616235,0.0,0.0,3.71167865564,13.077,41.2708496649,35.9577138762,3.0011,2.31203578874
 11/12  01:00:00,13.6940347445,2.15193616235,0.0,0.0,1.85583932782,5.577,53.0301498481,47.1431124923,3.0011,2.88593735579
 11/12  02:00:00,9.48044300833,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  03:00:00,9.50426995406,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  04:00:00,9.51677727872,0.0,0.0,0.0,0.618613109274,5.0,3.59315568318,0.0,3.0011,0.592055683177
 11/12  05:00:00,9.66717056201,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  06:00:00,13.6486007811,2.15193616235,0.0,0.0,1.85583932782,5.577,61.3270399846,56.2333283737,4.50165,0.59206161087
 11/12  07:00:00,28.1211436902,2.15193616235,0.0,0.0,3.71167865564,18.077,64.6098287627,49.3668207488,13.50495,1.73805801393
 11/12  08:00:00,26.1787073676,2.15193616235,0.0,0.0,3.71167865564,18.077,66.4636575508,44.2906074281,21.0077,1.16535012264
 11/12  09:00:00,20.5466362931,2.15193616235,0.0,0.0,3.71167865564,13.077,58.7916999423,42.0477934161,15.0055,1.73840652614
 11/12  10:00:00,20.5583987272,2.15193616235,0.0,0.0,3.71167865564,13.077,51.6560697483,34.9121428454,15.0055,1.73842690287
 11/12  11:00:00,25.5667293173,2.15193616235,0.0,0.0,3.71167865564,18.077,63.3083034815,25.6803934716,33.0121,4.61581000996
 11/12  12:00:00,26.7418945805,2.15193616235,0.0,0.0,3.71167865564,18.077,60.683085899,14.9779763766,40.51485,5.19025952236
 11/12  13:00:00,25.8242558255,2.15193616235,0.0,0.0,3.71167865564,18.077,52.877239997,12.8266150949,36.0132,4.0374249021
 11/12  14:00:00,25.6186707111,2.15193616235,0.0,0.0,3.71167865564,18.077,48.4878508265,13.5134035297,31.51155,3.46289729679
 11/12  15:00:00,20.6208077006,2.15193616235,0.0,0.0,3.71167865564,13.077,38.9536563022,14.4855098283,21.0077,3.46044647389
 11/12  16:00:00,20.5987528371,2.15193616235,0.0,0.0,3.71167865564,13.077,39.3053403331,16.9106762,19.50715,2.88751413309
 11/12  17:00:00,21.1356222864,2.15193616235,0.0,0.0,3.71167865564,13.077,47.1979306491,21.8020362291,22.50825,2.88764442002
 11/12  18:00:00,28.0311074778,2.15193616235,0.0,0.0,3.71167865564,18.077,52.3440363632,22.7969624346,25.50935,4.03772392861
 11/12  19:00:00,28.0216181615,2.15193616235,0.0,0.0,3.71167865564,18.077,54.6461123412,24.5217860502,25.50935,4.61497629109
 11/12  20:00:00,28.1620304074,2.15193616235,0.0,0.0,3.71167865564,18.077,58.2797434293,28.1547181925,25.50935,4.61567523682
 11/12  21:00:00,23.1464314724,2.15193616235,0.0,0.0,3.71167865564,13.077,57.0547615618,30.5094106464,22.50825,4.03710091548
 11/12  22:00:00,23.0781771205,2.15193616235,0.0,0.0,3.71167865564,13.077,58.9714246474,32.7740312094,21.0077,5.189693438
 11/12  23:00:00,22.9739496829,2.15193616235,0.0,0.0,3.71167865564,13.077,56.8326210363,35.3630573887,18.0066,3.4629636476
 11/12  24:00:00,24.1743360375,2.15193616235,0.0,0.0,3.71167865564,13.077,42.0038873871,36.6909351802,3.0011,2.31185220687
 11/13  01:00:00,13.6960990141,2.15193616235,0.0,0.0,1.85583932782,5.577,50.4817612713,45.1693047983,3.0011,2.31135647302
 11/13  02:00:00,9.48046437005,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  03:00:00,9.50541757714,0.0,0.0,0.0,0.618613109274,5.0,3.59315821117,0.0,3.0011,0.592058211175
 11/13  04:00:00,9.51887004938,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  05:00:00,9.67019120763,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  06:00:00,13.6507538868,2.15193616235,0.0,0.0,1.85583932782,5.577,50.3190777084,45.2253377237,4.50165,0.592089984642
 11/13  07:00:00,28.1264691399,2.15193616235,0.0,0.0,3.71167865564,18.077,55.691212105,40.4483623029,13.50495,1.73789980211
 11/13  08:00:00,26.1821791369,2.15193616235,0.0,0.0,3.71167865564,18.077,63.398226215,36.6219320686,21.0077,5.76859414638
 11/13  09:00:00,20.5549818492,2.15193616235,0.0,0.0,3.71167865564,13.077,51.7422920276,31.5445373633,15.0055,5.19225466438
 11/13  10:00:00,20.5853008789,2.15193616235,0.0,0.0,3.71167865564,13.077,44.9368819841,25.8916628746,15.0055,4.03971910949
 11/13  11:00:00,25.59340759,2.15193616235,0.0,0.0,3.71167865564,18.077,56.8372715676,19.7874514831,33.0121,4.03772008445
 11/13  12:00:00,26.7554207574,2.15193616235,0.0,0.0,3.71167865564,18.077,54.8014381501,9.67314396897,40.51485,4.61344418116
 11/13  13:00:00,25.8631807366,2.15193616235,0.0,0.0,3.71167865564,18.077,43.669759336,3.6187560526,36.0132,4.0378032834
 11/13  14:00:00,25.6674663995,2.15193616235,0.0,0.0,3.71167865564,18.077,37.4897204862,2.51645518438,31.51155,3.46171530178
 11/13  15:00:00,20.663509255,2.15193616235,0.0,0.0,3.71167865564,13.077,28.365780918,4.47117601076,21.0077,2.88690490723
 11/13  16:00:00,20.6388415092,2.15193616235,0.0,0.0,3.71167865564,13.077,30.313592485,7.91903435465,19.50715,2.88740813031
 11/13  17:00:00,21.1655162558,2.15193616235,0.0,0.0,3.71167865564,13.077,41.0255750315,15.6297209316,22.50825,2.88760409994
 11/13  18:00:00,28.0556305928,2.15193616235,0.0,0.0,3.71167865564,18.077,46.7132561039,17.1661143509,25.50935,4.03779175298
 11/13  19:00:00,28.0416870153,2.15193616235,0.0,0.0,3.71167865564,18.077,52.1563049934,21.4552190607,25.50935,5.19173593268
 11/13  20:00:00,28.1771940532,2.15193616235,0.0,0.0,3.71167865564,18.077,55.5062937206,24.2279878068,25.50935,5.7689559138
 11/13  21:00:00,23.1653244059,2.15193616235,0.0,0.0,3.71167865564,13.077,51.6299408832,23.9313486191,22.50825,5.19034226412
 11/13  22:00:00,23.0950435323,2.15193616235,0.0,0.0,3.71167865564,13.077,51.5145403157,25.3155368532,21.0077,5.19130346258
 11/13  23:00:00,22.9873752641,2.15193616235,0.0,0.0,3.71167865564,13.077,49.9633257883,27.9177931353,18.0066,4.03893265295
 11/13  24:00:00,24.1859453927,2.15193616235,0.0,0.0,3.71167865564,13.077,35.4331178546,29.5459723393,3.0011,2.88604551528
 11/14  01:00:00,13.702838527,2.15193616235,0.0,0.0,1.85583932782,5.577,44.0721494505,39.3326403008,3.0011,1.73840914972
 11/14  02:00:00,9.48490461052,0.0,0.0,0.0,0.618613109274,5.0,3.59319181846,0.0,3.0011,0.592091818458
 11/14  03:00:00,9.51106882018,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  04:00:00,9.52431434674,0.0,0.0,0.0,0.618613109274,5.0,3.5931718882,0.0,3.0011,0.592071888198
 11/14  05:00:00,10.1913936151,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  06:00:00,14.1649006655,2.15193616235,0.0,0.0,1.85583932782,5.577,49.7467670532,44.6530392631,4.50165,0.592077790095
 11/14  07:00:00,28.3548731319,2.15193616235,0.0,0.0,3.71167865564,18.077,53.8037325378,39.1334450362,13.50495,1.16533750159
 11/14  08:00:00,26.1861700902,2.15193616235,0.0,0.0,3.71167865564,18.077,60.869655093,34.0924803587,21.0077,5.76947473436
 11/14  09:00:00,20.5598181161,2.15193616235,0.0,0.0,3.71167865564,13.077,51.4390037163,30.6667115436,15.0055,5.76679217266
 11/14  10:00:00,20.5886520788,2.15193616235,0.0,0.0,3.71167865564,13.077,44.9105983197,25.8653742522,15.0055,4.03972406748
 11/14  11:00:00,25.5971916556,2.15193616235,0.0,0.0,3.71167865564,18.077,56.825650552,19.7756342088,33.0121,4.03791634315
 11/14  12:00:00,26.7525691647,2.15193616235,0.0,0.0,3.71167865564,18.077,57.6250070397,12.4969950881,40.51485,4.61316195166
 11/14  13:00:00,25.8538417429,2.15193616235,0.0,0.0,3.71167865564,18.077,46.9421866153,7.46563629669,36.0132,3.46335031859
 11/14  14:00:00,25.6623755887,2.15193616235,0.0,0.0,3.71167865564,18.077,40.5906535226,5.61678643576,31.51155,3.46231708688
 11/14  15:00:00,20.6616684669,2.15193616235,0.0,0.0,3.71167865564,13.077,31.7178241875,7.24983339949,21.0077,3.46029078799
 11/14  16:00:00,20.630578208,2.15193616235,0.0,0.0,3.71167865564,13.077,34.2469069005,11.8524698157,19.50715,2.88728708481
 11/14  17:00:00,21.170682615,2.15193616235,0.0,0.0,3.71167865564,13.077,41.4148893621,16.0188284341,22.50825,2.88781092804
 11/14  18:00:00,28.06710856,2.15193616235,0.0,0.0,3.71167865564,18.077,45.9364190617,16.3891350945,25.50935,4.03793396721
 11/14  19:00:00,28.0639487581,2.15193616235,0.0,0.0,3.71167865564,18.077,49.2775072889,18.5765449468,25.50935,5.19161234215
 11/14  20:00:00,28.0661361809,2.15193616235,0.0,0.0,3.71167865564,18.077,49.3427465672,18.0657065634,25.50935,5.7676900038
 11/14  21:00:00,23.056804885,2.15193616235,0.0,0.0,3.71167865564,13.077,46.909409225,19.7857428648,22.50825,4.61541636023
 11/14  22:00:00,23.0109513313,2.15193616235,0.0,0.0,3.71167865564,13.077,49.6253793911,22.8508423907,21.0077,5.76683700037
 11/14  23:00:00,23.0052243894,2.15193616235,0.0,0.0,3.71167865564,13.077,47.5071778472,25.4617141701,18.0066,4.0388636771
 11/14  24:00:00,24.2050688211,2.15193616235,0.0,0.0,3.71167865564,13.077,31.1823940522,25.2953890319,3.0011,2.88590502026
 11/15  01:00:00,13.7189656381,2.15193616235,0.0,0.0,1.85583932782,5.577,42.1512189908,37.4113547963,3.0011,1.73876419449
 11/15  02:00:00,9.49782680917,0.0,0.0,0.0,0.618613109274,5.0,3.59319264162,0.0,3.0011,0.592092641619
 11/15  03:00:00,9.52468003818,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  04:00:00,9.53364402323,0.0,0.0,0.0,0.618613109274,5.0,3.59314678514,0.0,3.0011,0.592046785137
 11/15  05:00:00,9.68383640885,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  06:00:00,13.6695105003,2.15193616235,0.0,0.0,1.85583932782,5.577,45.4235018702,40.3297732579,4.50165,0.59207861228
 11/15  07:00:00,28.1419590227,2.15193616235,0.0,0.0,3.71167865564,18.077,49.7262855055,35.0560448936,13.50495,1.16529061185
 11/15  08:00:00,26.8264627116,2.15193616235,0.0,0.0,3.71167865564,18.077,59.9102117812,33.1332913581,21.0077,5.76922042315
 11/15  09:00:00,20.5722405662,2.15193616235,0.0,0.0,3.71167865564,13.077,50.1927431804,29.4202941972,15.0055,5.76694898319
 11/15  10:00:00,20.6102561663,2.15193616235,0.0,0.0,3.71167865564,13.077,42.8411361595,23.7959109674,15.0055,4.03972519206
