Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/15  11:00:00,25.6318271858,2.15193616235,0.0,0.0,3.71167865564,18.077,51.6504000742,14.6005654329,33.0121,4.03773464126
 11/15  12:00:00,26.8021658042,2.15193616235,0.0,0.0,3.71167865564,18.077,48.2690022606,3.14023008226,40.51485,4.61392217832
 11/15  13:00:00,25.9171588728,2.15193616235,0.0,0.0,3.71167865564,18.077,39.8938294405,0.417341264966,36.0132,3.46328817554
 11/15  14:00:00,25.6912186335,2.15193616235,0.0,0.0,3.71167865564,18.077,36.422491461,1.44857248457,31.51155,3.46236897638
 11/15  15:00:00,20.6885045255,2.15193616235,0.0,0.0,3.71167865564,13.077,28.7633133916,4.2951197063,21.0077,3.4604936853
 11/15  16:00:00,20.6707248372,2.15193616235,0.0,0.0,3.71167865564,13.077,28.4607450849,6.06632131266,19.50715,2.88727377227
 11/15  17:00:00,21.2111728112,2.15193616235,0.0,0.0,3.71167865564,13.077,35.2810672227,9.88550290854,22.50825,2.88731431414
 11/15  18:00:00,28.1302847423,2.15193616235,0.0,0.0,3.71167865564,18.077,34.6212991952,5.0749343195,25.50935,4.03701487566
 11/15  19:00:00,28.1202761292,2.15193616235,0.0,0.0,3.71167865564,18.077,38.8048626947,8.10371887485,25.50935,5.19179381988
 11/15  20:00:00,28.2474086325,2.15193616235,0.0,0.0,3.71167865564,18.077,43.5478215964,12.2693814224,25.50935,5.76909017401
 11/15  21:00:00,23.2201788473,2.15193616235,0.0,0.0,3.71167865564,13.077,44.077403812,16.3789293912,22.50825,5.19022442081
 11/15  22:00:00,23.1355388999,2.15193616235,0.0,0.0,3.71167865564,13.077,46.4155269672,20.216287629,21.0077,5.19153933821
 11/15  23:00:00,23.0268922403,2.15193616235,0.0,0.0,3.71167865564,13.077,44.8929988766,22.847939224,18.0066,4.03845965261
 11/15  24:00:00,24.2348060192,2.15193616235,0.0,0.0,3.71167865564,13.077,23.5758860159,17.6885632272,3.0011,2.88622278871
 11/16  01:00:00,13.7678572784,2.15193616235,0.0,0.0,1.85583932782,5.577,31.7584454105,27.0187073825,3.0011,1.73863802804
 11/16  02:00:00,9.53718086797,0.0,0.0,0.0,0.618613109274,5.0,3.59318814222,0.0,3.0011,0.592088142218
 11/16  03:00:00,9.56375724844,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  04:00:00,9.57651092928,0.0,0.0,0.0,0.618613109274,5.0,3.59319404899,0.0,3.0011,0.592094048987
 11/16  05:00:00,9.72715518659,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  06:00:00,13.7202224521,2.15193616235,0.0,0.0,1.85583932782,5.577,35.4828345364,30.3891363384,4.50165,0.592048197946
 11/16  07:00:00,28.1886789914,2.15193616235,0.0,0.0,3.71167865564,18.077,40.5234332756,25.280433558,13.50495,1.73804971758
 11/16  08:00:00,26.8713102538,2.15193616235,0.0,0.0,3.71167865564,18.077,50.0034638317,23.2277165215,21.0077,5.76804731021
 11/16  09:00:00,20.6133158048,2.15193616235,0.0,0.0,3.71167865564,13.077,42.5278565216,22.3306476863,15.0055,5.19170883537
 11/16  10:00:00,20.6433156753,2.15193616235,0.0,0.0,3.71167865564,13.077,37.9123729396,18.867531688,15.0055,4.03934125156
 11/16  11:00:00,25.6544713787,2.15193616235,0.0,0.0,3.71167865564,18.077,50.4537070023,13.40470526,33.0121,4.03690174223
 11/16  12:00:00,26.8312506554,2.15193616235,0.0,0.0,3.71167865564,18.077,48.3604780777,3.23230434761,40.51485,4.61332373005
 11/16  13:00:00,25.9401653296,2.15193616235,0.0,0.0,3.71167865564,18.077,41.6900804595,1.63978042167,36.0132,4.03710003779
 11/16  14:00:00,25.7093484,2.15193616235,0.0,0.0,3.71167865564,18.077,38.9642664989,3.99078197542,31.51155,3.46193452349
 11/16  15:00:00,20.7087982216,2.15193616235,0.0,0.0,3.71167865564,13.077,30.865225409,6.97021567377,21.0077,2.88730973522
 11/16  16:00:00,20.7004231212,2.15193616235,0.0,0.0,3.71167865564,13.077,30.0888422524,7.69473526123,19.50715,2.88695699122
 11/16  17:00:00,21.2344496468,2.15193616235,0.0,0.0,3.71167865564,13.077,36.7393781604,10.7703051327,22.50825,3.4608230277
 11/16  18:00:00,28.129241133,2.15193616235,0.0,0.0,3.71167865564,18.077,36.1852262501,7.21269060364,25.50935,3.46318564641
 11/16  19:00:00,28.1078907482,2.15193616235,0.0,0.0,3.71167865564,18.077,42.404805718,11.129402747,25.50935,5.76605297101
 11/16  20:00:00,28.2530110363,2.15193616235,0.0,0.0,3.71167865564,18.077,44.8749592837,13.5972019066,25.50935,5.76840737707
 11/16  21:00:00,23.239914822,2.15193616235,0.0,0.0,3.71167865564,13.077,40.8584320616,13.7362563863,22.50825,4.61392567525
 11/16  22:00:00,23.1698178987,2.15193616235,0.0,0.0,3.71167865564,13.077,40.4277372463,14.2284867014,21.0077,5.19155054495
 11/16  23:00:00,23.0525521214,2.15193616235,0.0,0.0,3.71167865564,13.077,41.4347435562,18.8148912746,18.0066,4.61325228164
 11/16  24:00:00,24.2279756313,2.15193616235,0.0,0.0,3.71167865564,13.077,24.4580425867,19.1444312419,3.0011,2.31251134488
 11/17  01:00:00,13.7396003836,2.15193616235,0.0,0.0,1.85583932782,5.577,35.2418844655,29.9289857183,3.0011,2.31179874722
 11/17  02:00:00,9.52393814505,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  03:00:00,9.53821847737,0.0,0.0,0.0,0.618613109274,5.0,3.59316166408,0.0,3.0011,0.592061664084
 11/17  04:00:00,9.54865831634,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  05:00:00,10.2114702988,0.0,0.0,0.0,0.618613109274,5.0,3.59316758402,0.0,3.0011,0.592067584023
 11/17  06:00:00,14.208928862,2.15193616235,0.0,0.0,1.85583932782,5.577,38.5348180063,34.0131680063,4.50165,0.02
 11/17  07:00:00,28.3885920541,2.15193616235,0.0,0.0,3.71167865564,18.077,43.987171859,28.7441428035,13.50495,1.73807905552
 11/17  08:00:00,26.8425002151,2.15193616235,0.0,0.0,3.71167865564,18.077,54.8832350269,28.1074269992,21.0077,5.76810802771
 11/17  09:00:00,20.5810057831,2.15193616235,0.0,0.0,3.71167865564,13.077,49.5947930068,29.3974710035,15.0055,5.19182200325
 11/17  10:00:00,20.5987238289,2.15193616235,0.0,0.0,3.71167865564,13.077,48.2450224993,28.6257421073,15.0055,4.61378039198
 11/17  11:00:00,25.5989416956,2.15193616235,0.0,0.0,3.71167865564,18.077,62.1891508897,25.1394388012,33.0121,4.03761208843
 11/17  12:00:00,26.7706511047,2.15193616235,0.0,0.0,3.71167865564,18.077,58.7213338226,13.9958577675,40.51485,4.2106260551
 11/17  13:00:00,25.8549967074,2.15193616235,0.0,0.0,3.71167865564,18.077,52.085811468,12.2069166032,36.0132,3.86569486485
 11/17  14:00:00,25.6550976216,2.15193616235,0.0,0.0,3.71167865564,18.077,49.4223285621,14.4486769398,31.51155,3.4621016222
 11/17  15:00:00,20.6593170536,2.15193616235,0.0,0.0,3.71167865564,13.077,41.2070723382,16.7384925466,21.0077,3.46087979161
 11/17  16:00:00,20.6409329127,2.15193616235,0.0,0.0,3.71167865564,13.077,41.1003969732,18.7062459243,19.50715,2.88700104887
 11/17  17:00:00,21.1837946131,2.15193616235,0.0,0.0,3.71167865564,13.077,45.4826552903,20.0871698995,22.50825,2.88723539074
 11/17  18:00:00,28.1121204088,2.15193616235,0.0,0.0,3.71167865564,18.077,40.2588000103,10.7123091215,25.50935,4.03714088879
 11/17  19:00:00,28.1016869819,2.15193616235,0.0,0.0,3.71167865564,18.077,43.9194208602,13.2180181508,25.50935,5.19205270943
 11/17  20:00:00,28.0828895083,2.15193616235,0.0,0.0,3.71167865564,18.077,50.3234029082,19.0455861109,25.50935,5.76846679729
 11/17  21:00:00,23.075678086,2.15193616235,0.0,0.0,3.71167865564,13.077,47.1767902413,19.4792608588,22.50825,5.18927938252
 11/17  22:00:00,23.0345819822,2.15193616235,0.0,0.0,3.71167865564,13.077,46.9276779892,20.7285165763,21.0077,5.1914614129
 11/17  23:00:00,23.035570011,2.15193616235,0.0,0.0,3.71167865564,13.077,44.4043009347,21.7854381863,18.0066,4.61226274845
 11/17  24:00:00,24.2265310572,2.15193616235,0.0,0.0,3.71167865564,13.077,25.6735109693,20.3601124171,3.0011,2.31229855219
 11/18  01:00:00,13.7489180812,2.15193616235,0.0,0.0,1.85583932782,5.577,36.0931403057,30.7807007156,3.0011,2.31133959011
 11/18  02:00:00,9.52838383321,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  03:00:00,9.55932326261,0.0,0.0,0.0,0.618613109274,5.0,3.59315374586,0.0,3.0011,0.592053745856
 11/18  04:00:00,9.5670909882,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  05:00:00,9.70178585806,0.0,0.0,0.0,0.618613109274,5.0,3.59318553928,0.0,3.0011,0.592085539275
 11/18  06:00:00,13.7021540034,2.15193616235,0.0,0.0,1.85583932782,5.577,37.9327735607,33.4111235607,4.50165,0.02
 11/18  07:00:00,28.1584419069,2.15193616235,0.0,0.0,3.71167865564,18.077,47.0156098367,31.7724088044,13.50495,1.73825103227
 11/18  08:00:00,26.8297809528,2.15193616235,0.0,0.0,3.71167865564,18.077,56.9666100469,34.220854462,21.0077,1.73805558488
 11/18  09:00:00,20.562621563,2.15193616235,0.0,0.0,3.71167865564,13.077,52.0834777645,35.339615247,15.0055,1.7383625175
 11/18  10:00:00,20.5788600368,2.15193616235,0.0,0.0,3.71167865564,13.077,51.3642983672,31.7429440428,15.0055,4.61585432437
 11/18  11:00:00,25.5978790935,2.15193616235,0.0,0.0,3.71167865564,18.077,61.248826971,23.6225236691,33.0121,4.61420330191
 11/18  12:00:00,26.766031904,2.15193616235,0.0,0.0,3.71167865564,18.077,56.9962420172,11.865234473,40.51485,4.61615754415
 11/18  13:00:00,25.871692556,2.15193616235,0.0,0.0,3.71167865564,18.077,46.7154193083,5.51199617999,36.0132,5.1902231283
 11/18  14:00:00,25.6717884333,2.15193616235,0.0,0.0,3.71167865564,18.077,39.5461443804,3.99564674389,31.51155,4.03894763649
 11/18  15:00:00,20.6683883651,2.15193616235,0.0,0.0,3.71167865564,13.077,29.9795006966,4.93431397013,21.0077,4.03748672645
 11/18  16:00:00,20.6423043169,2.15193616235,0.0,0.0,3.71167865564,13.077,30.6701130777,7.12524700025,19.50715,4.03771607744
 11/18  17:00:00,21.1679776339,2.15193616235,0.0,0.0,3.71167865564,13.077,41.0919623732,15.1210906877,22.50825,3.46262168546
 11/18  18:00:00,28.0839931476,2.15193616235,0.0,0.0,3.71167865564,18.077,42.2581021415,12.7108389264,25.50935,4.03791321508
 11/18  19:00:00,28.0723814946,2.15193616235,0.0,0.0,3.71167865564,18.077,47.2063375825,16.504655153,25.50935,5.19233242947
 11/18  20:00:00,28.1919943449,2.15193616235,0.0,0.0,3.71167865564,18.077,52.490626538,21.7895273128,25.50935,5.19174922523
 11/18  21:00:00,23.1672931959,2.15193616235,0.0,0.0,3.71167865564,13.077,52.1222926298,24.4254607017,22.50825,5.18858192814
 11/18  22:00:00,23.0962930577,2.15193616235,0.0,0.0,3.71167865564,13.077,52.2538952494,26.0549901216,21.0077,5.19120512782
 11/18  23:00:00,22.991564817,2.15193616235,0.0,0.0,3.71167865564,13.077,49.8663743677,27.8225742901,18.0066,4.03720007757
 11/18  24:00:00,24.1983600103,2.15193616235,0.0,0.0,3.71167865564,13.077,31.5941833458,25.7059473236,3.0011,2.88713602228
 11/19  01:00:00,13.7184693832,2.15193616235,0.0,0.0,1.85583932782,5.577,39.7909072095,33.9038371459,3.0011,2.88597006366
 11/19  02:00:00,9.50349727622,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  03:00:00,9.54062211248,0.0,0.0,0.0,0.618613109274,5.0,3.59316862114,0.0,3.0011,0.592068621143
 11/19  04:00:00,9.55814860029,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  05:00:00,9.70960498351,0.0,0.0,0.0,0.618613109274,5.0,3.59317452878,0.0,3.0011,0.592074528785
 11/19  06:00:00,13.6929341396,2.15193616235,0.0,0.0,1.85583932782,5.577,38.3893113547,33.8676613547,4.50165,0.02
 11/19  07:00:00,28.1756308202,2.15193616235,0.0,0.0,3.71167865564,18.077,42.9154389,27.6723529488,13.50495,1.73813595119
 11/19  08:00:00,26.8523496562,2.15193616235,0.0,0.0,3.71167865564,18.077,47.2143940689,24.468747888,21.0077,1.73794618084
 11/19  09:00:00,20.590750988,2.15193616235,0.0,0.0,3.71167865564,13.077,41.1603205775,24.4165577109,15.0055,1.73826286655
 11/19  10:00:00,20.6045555412,2.15193616235,0.0,0.0,3.71167865564,13.077,39.6161669332,23.4450953581,15.0055,1.16557157506
 11/19  11:00:00,25.6038149813,2.15193616235,0.0,0.0,3.71167865564,18.077,58.848866178,20.647974861,33.0121,5.18879131695
 11/19  12:00:00,26.7500826175,2.15193616235,0.0,0.0,3.71167865564,18.077,63.032557661,17.9022195944,40.51485,4.61548806657
 11/19  13:00:00,25.8393425493,2.15193616235,0.0,0.0,3.71167865564,18.077,58.4489230844,18.3984094756,36.0132,4.03731360882
 11/19  14:00:00,25.6298965235,2.15193616235,0.0,0.0,3.71167865564,18.077,55.6228637097,20.0735889939,31.51155,4.03772471576
 11/19  15:00:00,20.6305724278,2.15193616235,0.0,0.0,3.71167865564,13.077,46.2025532291,22.3082563731,21.0077,2.88659685601
 11/19  16:00:00,20.6148180691,2.15193616235,0.0,0.0,3.71167865564,13.077,46.3587861479,23.3906634777,19.50715,3.46097267027
 11/19  17:00:00,21.7988157751,2.15193616235,0.0,0.0,3.71167865564,13.077,49.0240027058,23.6283485956,22.50825,2.88740411017
 11/19  18:00:00,28.0687418313,2.15193616235,0.0,0.0,3.71167865564,18.077,51.0150285524,21.4683238379,25.50935,4.03735471444
 11/19  19:00:00,28.0645601483,2.15193616235,0.0,0.0,3.71167865564,18.077,51.517320422,21.3926998596,25.50935,4.61527056243
 11/19  20:00:00,28.2035857925,2.15193616235,0.0,0.0,3.71167865564,18.077,53.1400068349,22.4409050312,25.50935,5.18975180376
 11/19  21:00:00,23.1886276871,2.15193616235,0.0,0.0,3.71167865564,13.077,50.2203174739,23.6750672629,22.50825,4.03700021105
 11/19  22:00:00,23.120797327,2.15193616235,0.0,0.0,3.71167865564,13.077,49.8992788198,24.2769708189,21.0077,4.61460800093
 11/19  23:00:00,23.0166983023,2.15193616235,0.0,0.0,3.71167865564,13.077,47.8948747089,25.8509049569,18.0066,4.037369752
 11/19  24:00:00,24.1983647536,2.15193616235,0.0,0.0,3.71167865564,13.077,35.0759651639,29.7634905567,3.0011,2.31137460715
 11/20  01:00:00,13.7200217172,2.15193616235,0.0,0.0,1.85583932782,5.577,40.1800434825,35.4408199751,3.0011,1.73812350737
 11/20  02:00:00,9.51922571649,0.0,0.0,0.0,0.618613109274,5.0,3.59318054017,0.0,3.0011,0.592080540175
 11/20  03:00:00,9.55250069595,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  04:00:00,9.56549560949,0.0,0.0,0.0,0.618613109274,5.0,3.59316922538,0.0,3.0011,0.592069225381
 11/20  05:00:00,9.7133898328,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  06:00:00,13.6657989648,2.15193616235,0.0,0.0,1.85583932782,5.577,49.8998744048,44.8061320573,4.50165,0.592092347529
 11/20  07:00:00,28.1327556987,2.15193616235,0.0,0.0,3.71167865564,18.077,51.6074274398,36.3643020455,13.50495,1.73817539435
 11/20  08:00:00,26.8391618459,2.15193616235,0.0,0.0,3.71167865564,18.077,55.1807195863,28.4045957253,21.0077,5.76842386101
 11/20  09:00:00,20.5736483467,2.15193616235,0.0,0.0,3.71167865564,13.077,49.9812898395,29.7844265005,15.0055,5.19136333899
 11/20  10:00:00,20.5903489562,2.15193616235,0.0,0.0,3.71167865564,13.077,48.7230893464,29.1052577828,15.0055,4.61233156365
 11/20  11:00:00,25.5888133302,2.15193616235,0.0,0.0,3.71167865564,18.077,62.7764098405,25.7271307468,33.0121,4.03717909367
 11/20  12:00:00,26.7339113616,2.15193616235,0.0,0.0,3.71167865564,18.077,67.3316212503,22.777044408,40.51485,4.03972684233
 11/20  13:00:00,25.8106224478,2.15193616235,0.0,0.0,3.71167865564,18.077,59.1630277746,19.1123424485,36.0132,4.03748532613
 11/20  14:00:00,25.6167043255,2.15193616235,0.0,0.0,3.71167865564,18.077,53.8397575341,18.8665440987,31.51155,3.46166343539
 11/20  15:00:00,20.6087373064,2.15193616235,0.0,0.0,3.71167865564,13.077,47.3767336566,23.4823706475,21.0077,2.88666300911
 11/20  16:00:00,20.5873840951,2.15193616235,0.0,0.0,3.71167865564,13.077,49.5206221989,26.5525504883,19.50715,3.46092171059
 11/20  17:00:00,21.758285365,2.15193616235,0.0,0.0,3.71167865564,13.077,54.7621991463,29.3664251836,22.50825,2.88752396261
 11/20  18:00:00,28.0204027548,2.15193616235,0.0,0.0,3.71167865564,18.077,58.1240771617,28.5774283147,25.50935,4.03729884704
 11/20  19:00:00,28.0215035876,2.15193616235,0.0,0.0,3.71167865564,18.077,61.4756423984,30.7743330494,25.50935,5.19195934909
 11/20  20:00:00,28.1670555954,2.15193616235,0.0,0.0,3.71167865564,18.077,64.762758722,33.4846318607,25.50935,5.76877686128
 11/20  21:00:00,23.1513704994,2.15193616235,0.0,0.0,3.71167865564,13.077,63.4828707249,35.7848820295,22.50825,5.18973869537
 11/20  22:00:00,23.0836956414,2.15193616235,0.0,0.0,3.71167865564,13.077,64.1792930802,37.9793956675,21.0077,5.19219741263
 11/20  23:00:00,22.9774864138,2.15193616235,0.0,0.0,3.71167865564,13.077,64.5945268452,41.9748432708,18.0066,4.61308357432
 11/20  24:00:00,24.1753217784,2.15193616235,0.0,0.0,3.71167865564,13.077,48.2084327551,42.8948412724,3.0011,2.3124914827
 11/21  01:00:00,13.6937600442,2.15193616235,0.0,0.0,1.85583932782,5.577,57.3008540564,51.9879220695,3.0011,2.31183198684
 11/21  02:00:00,9.47779899759,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  03:00:00,9.50098258183,0.0,0.0,0.0,0.618613109274,5.0,3.59316947368,0.0,3.0011,0.592069473675
 11/21  04:00:00,9.51380383906,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  05:00:00,10.1815153393,0.0,0.0,0.0,0.618613109274,5.0,3.59317538119,0.0,3.0011,0.592075381194
 11/21  06:00:00,14.1610164964,2.15193616235,0.0,0.0,1.85583932782,5.577,55.2965962876,50.7749462876,4.50165,0.02
 11/21  07:00:00,28.3538113544,2.15193616235,0.0,0.0,3.71167865564,18.077,60.4333050898,45.190223362,13.50495,1.7381317278
 11/21  08:00:00,26.8156481029,2.15193616235,0.0,0.0,3.71167865564,18.077,70.0736570785,43.2972726117,21.0077,5.76868446679
 11/21  09:00:00,20.5511475206,2.15193616235,0.0,0.0,3.71167865564,13.077,63.4481934141,42.6762166276,15.0055,5.76647678649
 11/21  10:00:00,20.5655025451,2.15193616235,0.0,0.0,3.71167865564,13.077,57.728948858,38.6833855172,15.0055,4.04006334076
 11/21  11:00:00,25.5677350587,2.15193616235,0.0,0.0,3.71167865564,18.077,66.3082867251,29.2578358567,33.0121,4.03835086841
 11/21  12:00:00,26.7314354084,2.15193616235,0.0,0.0,3.71167865564,18.077,66.6888296871,21.5606485378,40.51485,4.61333114926
 11/21  13:00:00,25.8185396257,2.15193616235,0.0,0.0,3.71167865564,18.077,55.2328247147,15.1822216775,36.0132,4.03740303714
 11/21  14:00:00,25.6277864651,2.15193616235,0.0,0.0,3.71167865564,18.077,47.258020165,12.2842836761,31.51155,3.46218648892
 11/21  15:00:00,20.6324080302,2.15193616235,0.0,0.0,3.71167865564,13.077,36.6229269749,12.7285217254,21.0077,2.88670524949
 11/21  16:00:00,20.6073587701,2.15193616235,0.0,0.0,3.71167865564,13.077,39.2962137275,16.9019188169,19.50715,2.88714491056
 11/21  17:00:00,21.7761832089,2.15193616235,0.0,0.0,3.71167865564,13.077,48.5421907647,22.5725083809,22.50825,3.46143238383
 11/21  18:00:00,28.0413017776,2.15193616235,0.0,0.0,3.71167865564,18.077,51.9318858525,22.3849322467,25.50935,4.03760360574
 11/21  19:00:00,28.0303584513,2.15193616235,0.0,0.0,3.71167865564,18.077,57.2398203772,26.5384277909,25.50935,5.19204258621
 11/21  20:00:00,28.0266413799,2.15193616235,0.0,0.0,3.71167865564,18.077,60.4044226738,29.1262226503,25.50935,5.76885002346
 11/21  21:00:00,23.0205479555,2.15193616235,0.0,0.0,3.71167865564,13.077,58.1894970778,30.4903965208,22.50825,5.19085055699
 11/21  22:00:00,22.9839696619,2.15193616235,0.0,0.0,3.71167865564,13.077,57.5552918704,31.3562639466,21.0077,5.19132792382
 11/21  23:00:00,22.9826940235,2.15193616235,0.0,0.0,3.71167865564,13.077,55.6726275967,33.0536499808,18.0066,4.61237761591
 11/21  24:00:00,24.1845735664,2.15193616235,0.0,0.0,3.71167865564,13.077,38.6217061695,33.3084496387,3.0011,2.31215653076
 11/22  01:00:00,13.7035242913,2.15193616235,0.0,0.0,1.85583932782,5.577,47.4518322428,42.1392196578,3.0011,2.311512585
 11/22  02:00:00,9.48581074545,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  03:00:00,9.51212966597,0.0,0.0,0.0,0.618613109274,5.0,3.59319501526,0.0,3.0011,0.592095015257
 11/22  04:00:00,9.52656816081,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  05:00:00,9.67826117978,0.0,0.0,0.0,0.618613109274,5.0,3.59314917094,0.0,3.0011,0.592049170943
 11/22  06:00:00,13.6584739445,2.15193616235,0.0,0.0,1.85583932782,5.577,49.4241972388,44.9025472388,4.50165,0.02
 11/22  07:00:00,28.1334546937,2.15193616235,0.0,0.0,3.71167865564,18.077,53.1042005561,37.8613478966,13.50495,1.73790265953
 11/22  08:00:00,26.8284882487,2.15193616235,0.0,0.0,3.71167865564,18.077,60.2087338163,33.4316807913,21.0077,5.76935302503
 11/22  09:00:00,20.5683182475,2.15193616235,0.0,0.0,3.71167865564,13.077,51.0622673943,30.8644225844,15.0055,5.19234480991
 11/22  10:00:00,20.5919765555,2.15193616235,0.0,0.0,3.71167865564,13.077,47.2040065404,27.5842669494,15.0055,4.61423959101
 11/22  11:00:00,25.6039181946,2.15193616235,0.0,0.0,3.71167865564,18.077,57.6617591378,20.6114840904,33.0121,4.03817504747
 11/22  12:00:00,26.7674975918,2.15193616235,0.0,0.0,3.71167865564,18.077,53.7586405669,8.62970272593,40.51485,4.61408784095
 11/22  13:00:00,25.854914346,2.15193616235,0.0,0.0,3.71167865564,18.077,47.5198144524,7.46887429838,36.0132,4.03774015407
 11/22  14:00:00,25.6533943625,2.15193616235,0.0,0.0,3.71167865564,18.077,44.8452007284,9.87171639126,31.51155,3.46193433713
 11/22  15:00:00,20.6585378149,2.15193616235,0.0,0.0,3.71167865564,13.077,36.2987400892,12.4033348709,21.0077,2.88770521828
 11/22  16:00:00,20.6414234643,2.15193616235,0.0,0.0,3.71167865564,13.077,37.3279132115,14.9332720622,19.50715,2.8874911494
 11/22  17:00:00,21.8117720376,2.15193616235,0.0,0.0,3.71167865564,13.077,44.2822391872,18.3128799797,22.50825,3.46110920747
 11/22  18:00:00,28.0956737326,2.15193616235,0.0,0.0,3.71167865564,18.077,40.6047435057,11.0578098301,25.50935,4.03758367561
 11/22  19:00:00,28.0777295627,2.15193616235,0.0,0.0,3.71167865564,18.077,45.5302808249,14.8289783969,25.50935,5.191952428
 11/22  20:00:00,28.2019993523,2.15193616235,0.0,0.0,3.71167865564,18.077,52.3775641841,21.0991924171,25.50935,5.76902176699
 11/22  21:00:00,23.1921856958,2.15193616235,0.0,0.0,3.71167865564,13.077,47.8508928158,20.1526091258,22.50825,5.19003369
 11/22  22:00:00,23.1279303154,2.15193616235,0.0,0.0,3.71167865564,13.077,46.8015239257,20.60218079,21.0077,5.19164313566
 11/22  23:00:00,23.023714502,2.15193616235,0.0,0.0,3.71167865564,13.077,45.7925269526,23.173213781,18.0066,4.61271317165
 11/22  24:00:00,24.1973140378,2.15193616235,0.0,0.0,3.71167865564,13.077,34.6442457155,29.3305398671,3.0011,2.31260584842
 11/23  01:00:00,13.7061465966,2.15193616235,0.0,0.0,1.85583932782,5.577,44.5299413436,38.6426701045,3.0011,2.8861712391
 11/23  02:00:00,9.48870313555,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  03:00:00,9.51379390798,0.0,0.0,0.0,0.618613109274,5.0,3.59318137407,0.0,3.0011,0.592081374068
 11/23  04:00:00,9.52503943944,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  05:00:00,9.67398656703,0.0,0.0,0.0,0.618613109274,5.0,3.59316142298,0.0,3.0011,0.592061422976
 11/23  06:00:00,13.650849657,2.15193616235,0.0,0.0,1.85583932782,5.577,52.579461291,48.057811291,4.50165,0.02
 11/23  07:00:00,28.1250057619,2.15193616235,0.0,0.0,3.71167865564,18.077,60.1646267027,44.9215483325,13.50495,1.73812837026
 11/23  08:00:00,26.8131886825,2.15193616235,0.0,0.0,3.71167865564,18.077,68.1950159715,45.4491773665,21.0077,1.73813860499
 11/23  09:00:00,20.5455136988,2.15193616235,0.0,0.0,3.71167865564,13.077,60.9567775354,44.2129032322,15.0055,1.73837430317
 11/23  10:00:00,20.5556369554,2.15193616235,0.0,0.0,3.71167865564,13.077,55.3687981883,38.6248850647,15.0055,1.7384131236
 11/23  11:00:00,25.5523767647,2.15193616235,0.0,0.0,3.71167865564,18.077,69.4757230209,31.8475526031,33.0121,4.61607041778
 11/23  12:00:00,26.7119962863,2.15193616235,0.0,0.0,3.71167865564,18.077,75.6588077659,29.9539048351,40.51485,5.1900529308
 11/23  13:00:00,25.7759561864,2.15193616235,0.0,0.0,3.71167865564,18.077,66.2466826399,26.1961692936,36.0132,4.03731334636
 11/23  14:00:00,25.5794390073,2.15193616235,0.0,0.0,3.71167865564,18.077,58.7272423028,23.3486014745,31.51155,3.86709082824
 11/23  15:00:00,20.5761734766,2.15193616235,0.0,0.0,3.71167865564,13.077,50.0620186461,25.9968949893,21.0077,3.05742365676
 11/23  16:00:00,20.5585954544,2.15193616235,0.0,0.0,3.71167865564,13.077,51.8420413458,29.4470885347,19.50715,2.8878028111
 11/23  17:00:00,21.7429699263,2.15193616235,0.0,0.0,3.71167865564,13.077,59.9236810486,34.5275182741,22.50825,2.88791277442
 11/23  18:00:00,28.0115794732,2.15193616235,0.0,0.0,3.71167865564,18.077,62.8301490776,33.2835758522,25.50935,4.03722322536
 11/23  19:00:00,28.0142858849,2.15193616235,0.0,0.0,3.71167865564,18.077,64.7938528128,34.0950632809,25.50935,5.18943953186
 11/23  20:00:00,28.1583075516,2.15193616235,0.0,0.0,3.71167865564,18.077,66.4042379181,36.2790891811,25.50935,4.61579873697
 11/23  21:00:00,23.1427717239,2.15193616235,0.0,0.0,3.71167865564,13.077,67.398163055,40.8524572731,22.50825,4.03745578186
 11/23  22:00:00,23.0774676427,2.15193616235,0.0,0.0,3.71167865564,13.077,69.6424366426,43.4453465257,21.0077,5.18939011691
 11/23  23:00:00,22.9726885906,2.15193616235,0.0,0.0,3.71167865564,13.077,68.6557206009,46.6115485965,18.0066,4.03757200443
 11/23  24:00:00,24.1734230205,2.15193616235,0.0,0.0,3.71167865564,13.077,48.3124293927,42.9998183944,3.0011,2.31151099838
 11/24  01:00:00,13.6968952141,2.15193616235,0.0,0.0,1.85583932782,5.577,54.1059738879,49.3658454029,3.0011,1.739028485
 11/24  02:00:00,9.47485035159,0.0,0.0,0.0,0.618613109274,5.0,3.59317884794,0.0,3.0011,0.592078847936
 11/24  03:00:00,9.49851811443,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  04:00:00,9.51247675412,0.0,0.0,0.0,0.618613109274,5.0,3.59315889487,0.0,3.0011,0.592058894869
 11/24  05:00:00,10.1798522987,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  06:00:00,14.1602971885,2.15193616235,0.0,0.0,1.85583932782,5.577,56.6472532174,51.5535211622,4.50165,0.592082055252
 11/24  07:00:00,28.3569335839,2.15193616235,0.0,0.0,3.71167865564,18.077,61.2750819536,46.6047703323,13.50495,1.16536162138
 11/24  08:00:00,26.8153838528,2.15193616235,0.0,0.0,3.71167865564,18.077,72.8966329075,45.5447280616,21.0077,6.34420484593
 11/24  09:00:00,20.5494363733,2.15193616235,0.0,0.0,3.71167865564,13.077,64.6900000502,44.4923725331,15.0055,5.19212751708
 11/24  10:00:00,20.5632718546,2.15193616235,0.0,0.0,3.71167865564,13.077,58.7852881612,39.165266319,15.0055,4.61452184217
 11/24  11:00:00,25.558218804,2.15193616235,0.0,0.0,3.71167865564,18.077,68.8964980849,31.8461328488,33.0121,4.03826523612
 11/24  12:00:00,26.7150170732,2.15193616235,0.0,0.0,3.71167865564,18.077,70.8117281215,26.2573660006,40.51485,4.03951212096
 11/24  13:00:00,25.7867592821,2.15193616235,0.0,0.0,3.71167865564,18.077,61.3102431662,21.2596490773,36.0132,4.03739408888
 11/24  14:00:00,25.5867697028,2.15193616235,0.0,0.0,3.71167865564,18.077,56.1242700634,20.5764986926,31.51155,4.03622137086
 11/24  15:00:00,20.5832398127,2.15193616235,0.0,0.0,3.71167865564,13.077,47.4267349352,23.5318755408,21.0077,2.88715939445
 11/24  16:00:00,20.5602418859,2.15193616235,0.0,0.0,3.71167865564,13.077,49.7604766559,27.3658627852,19.50715,2.88746387066
 11/24  17:00:00,21.7411008803,2.15193616235,0.0,0.0,3.71167865564,13.077,59.6490908208,33.6797098102,22.50825,3.46113101058
 11/24  18:00:00,28.0166794395,2.15193616235,0.0,0.0,3.71167865564,18.077,57.3971381169,28.4242304851,25.50935,3.46355763182
 11/24  19:00:00,28.0194374407,2.15193616235,0.0,0.0,3.71167865564,18.077,61.7236750442,30.4466249359,25.50935,5.76770010827
 11/24  20:00:00,28.0184356801,2.15193616235,0.0,0.0,3.71167865564,18.077,66.5793560117,35.3005194269,25.50935,5.76948658477
 11/24  21:00:00,23.0116800323,2.15193616235,0.0,0.0,3.71167865564,13.077,65.4035355201,37.7049758323,22.50825,5.19030968783
 11/24  22:00:00,22.9756386482,2.15193616235,0.0,0.0,3.71167865564,13.077,66.2328011515,40.0336958748,21.0077,5.19140527666
 11/24  23:00:00,22.9736260541,2.15193616235,0.0,0.0,3.71167865564,13.077,66.7171764982,44.0979556334,18.0066,4.61262086475
 11/24  24:00:00,24.1746846092,2.15193616235,0.0,0.0,3.71167865564,13.077,47.3336783946,42.0202520877,3.0011,2.31232630694
 11/25  01:00:00,13.6975498452,2.15193616235,0.0,0.0,1.85583932782,5.577,53.1122200268,47.7993990878,3.0011,2.31172093898
 11/25  02:00:00,9.47655692566,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  03:00:00,9.50010981654,0.0,0.0,0.0,0.618613109274,5.0,3.59319346691,0.0,3.0011,0.592093466911
 11/25  04:00:00,9.51383053755,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  05:00:00,9.66594316111,0.0,0.0,0.0,0.618613109274,5.0,3.59314761466,0.0,3.0011,0.59204761466
 11/25  06:00:00,13.6647534149,2.15193616235,0.0,0.0,1.85583932782,5.577,45.9818363671,41.4601863671,4.50165,0.02
 11/25  07:00:00,28.1378392633,2.15193616235,0.0,0.0,3.71167865564,18.077,52.7162125208,37.4731841039,13.50495,1.73807841696
 11/25  08:00:00,26.8153484039,2.15193616235,0.0,0.0,3.71167865564,18.077,62.282498115,39.5368649942,21.0077,1.73793312083
 11/25  09:00:00,20.5493774236,2.15193616235,0.0,0.0,3.71167865564,13.077,56.2235351848,39.4799054126,15.0055,1.7381297722
 11/25  10:00:00,20.5598925415,2.15193616235,0.0,0.0,3.71167865564,13.077,57.7145045522,38.0932756802,15.0055,4.61572887204
 11/25  11:00:00,25.5546032073,2.15193616235,0.0,0.0,3.71167865564,18.077,71.3549763697,33.7286376478,33.0121,4.61423872183
 11/25  12:00:00,26.7102649868,2.15193616235,0.0,0.0,3.71167865564,18.077,76.131218592,30.4267601307,40.51485,5.18960846125
 11/25  13:00:00,25.7759605408,2.15193616235,0.0,0.0,3.71167865564,18.077,69.9271192182,29.2985723987,36.0132,4.61534681958
 11/25  14:00:00,25.5821631109,2.15193616235,0.0,0.0,3.71167865564,18.077,67.5351496785,31.4092420433,31.51155,4.61435763523
 11/25  15:00:00,20.5845265693,2.15193616235,0.0,0.0,3.71167865564,13.077,58.3934938774,33.3482752286,21.0077,4.03751864884
 11/25  16:00:00,20.5687136461,2.15193616235,0.0,0.0,3.71167865564,13.077,56.8595706997,33.3150288477,19.50715,4.03739185203
 11/25  17:00:00,21.75044583,2.15193616235,0.0,0.0,3.71167865564,13.077,59.5920827508,33.6218251759,22.50825,3.46200757492
 11/25  18:00:00,28.0207755875,2.15193616235,0.0,0.0,3.71167865564,18.077,61.1781312196,31.6311397135,25.50935,4.03764150612
 11/25  19:00:00,28.0287414344,2.15193616235,0.0,0.0,3.71167865564,18.077,62.6371880853,31.3606439698,25.50935,5.76719411554
 11/25  20:00:00,28.1674554022,2.15193616235,0.0,0.0,3.71167865564,18.077,62.8662506531,32.1653517661,25.50935,5.19154888703
 11/25  21:00:00,23.1519680288,2.15193616235,0.0,0.0,3.71167865564,13.077,62.8834323196,35.1845753322,22.50825,5.19060698733
 11/25  22:00:00,23.0840923925,2.15193616235,0.0,0.0,3.71167865564,13.077,62.9128308778,36.7136929566,21.0077,5.19143792116
 11/25  23:00:00,22.9805113756,2.15193616235,0.0,0.0,3.71167865564,13.077,58.9360969989,36.8918361002,18.0066,4.03766089874
 11/25  24:00:00,24.1823103321,2.15193616235,0.0,0.0,3.71167865564,13.077,45.8364907213,39.9484964468,3.0011,2.8868942745
 11/26  01:00:00,13.7021881421,2.15193616235,0.0,0.0,1.85583932782,5.577,53.060372891,47.1735135463,3.0011,2.88575934469
 11/26  02:00:00,9.4816997669,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  03:00:00,9.50610282085,0.0,0.0,0.0,0.618613109274,5.0,3.59317904875,0.0,3.0011,0.592079048752
 11/26  04:00:00,9.51991558293,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  05:00:00,9.67111006239,0.0,0.0,0.0,0.618613109274,5.0,3.59318494106,0.0,3.0011,0.592084941061
 11/26  06:00:00,13.6547488736,2.15193616235,0.0,0.0,1.85583932782,5.577,54.5549202701,50.0332702701,4.50165,0.02
 11/26  07:00:00,28.1331516188,2.15193616235,0.0,0.0,3.71167865564,18.077,58.4888927567,43.2457190627,13.50495,1.73822369404
 11/26  08:00:00,27.4547717963,2.15193616235,0.0,0.0,3.71167865564,18.077,60.9765828961,38.2307970045,21.0077,1.73808589151
 11/26  09:00:00,20.5565281833,2.15193616235,0.0,0.0,3.71167865564,13.077,55.4458443378,38.7020539543,15.0055,1.73829038351
 11/26  10:00:00,20.5666720296,2.15193616235,0.0,0.0,3.71167865564,13.077,53.8546109221,37.1107875781,15.0055,1.73832334395
 11/26  11:00:00,25.5630563768,2.15193616235,0.0,0.0,3.71167865564,18.077,70.96064716,33.3337452652,33.0121,4.61480189473
 11/26  12:00:00,26.7198007616,2.15193616235,0.0,0.0,3.71167865564,18.077,76.7522646869,31.0476321504,40.51485,5.18978253658
 11/26  13:00:00,25.7885623914,2.15193616235,0.0,0.0,3.71167865564,18.077,69.8888823733,29.838326174,36.0132,4.03735619928
 11/26  14:00:00,25.5866388656,2.15193616235,0.0,0.0,3.71167865564,18.077,65.6832642557,30.1344370095,31.51155,4.03727724615
 11/26  15:00:00,20.5874119677,2.15193616235,0.0,0.0,3.71167865564,13.077,56.6753346609,32.7803581756,21.0077,2.88727648529
 11/26  16:00:00,20.5725057551,2.15193616235,0.0,0.0,3.71167865564,13.077,54.9473003297,32.1968843609,19.50715,3.24326596877
 11/26  17:00:00,21.7559810007,2.15193616235,0.0,0.0,3.71167865564,13.077,57.0252617292,31.4124960271,22.50825,3.1045157021
 11/26  18:00:00,28.0432748865,2.15193616235,0.0,0.0,3.71167865564,18.077,54.7536179261,25.2069785806,25.50935,4.03728934552
 11/26  19:00:00,28.0461779768,2.15193616235,0.0,0.0,3.71167865564,18.077,55.1780290557,25.0531716391,25.50935,4.61550741667
 11/26  20:00:00,28.1764309035,2.15193616235,0.0,0.0,3.71167865564,18.077,58.1116582401,27.4128023778,25.50935,5.18950586235
 11/26  21:00:00,23.1620823025,2.15193616235,0.0,0.0,3.71167865564,13.077,55.4717076812,28.9263471916,22.50825,4.03711048963
 11/26  22:00:00,23.0952966743,2.15193616235,0.0,0.0,3.71167865564,13.077,55.704226616,29.5057579501,21.0077,5.19076866593
 11/26  23:00:00,22.9912033408,2.15193616235,0.0,0.0,3.71167865564,13.077,53.0917467585,31.0477956788,18.0066,4.03735107971
 11/26  24:00:00,24.1884414535,2.15193616235,0.0,0.0,3.71167865564,13.077,40.8632016393,36.123288705,3.0011,1.73881293425
 11/27  01:00:00,13.7041027073,2.15193616235,0.0,0.0,1.85583932782,5.577,48.2056642225,42.892684693,3.0011,2.31187952945
 11/27  02:00:00,9.48977929682,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  03:00:00,9.51474368894,0.0,0.0,0.0,0.618613109274,5.0,3.59318021772,0.0,3.0011,0.592080217716
 11/27  04:00:00,9.52769415346,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  05:00:00,9.67849269095,0.0,0.0,0.0,0.618613109274,5.0,3.59318610817,0.0,3.0011,0.592086108169
 11/27  06:00:00,13.6589301509,2.15193616235,0.0,0.0,1.85583932782,5.577,48.9330764612,44.4114264612,4.50165,0.02
 11/27  07:00:00,28.1338716297,2.15193616235,0.0,0.0,3.71167865564,18.077,53.75317931,38.5100208197,13.50495,1.73820849022
 11/27  08:00:00,27.4580445539,2.15193616235,0.0,0.0,3.71167865564,18.077,62.7229141146,35.9456661845,21.0077,5.76954793005
 11/27  09:00:00,20.5572166683,2.15193616235,0.0,0.0,3.71167865564,13.077,63.629987114,42.8565889078,15.0055,5.76789820619
 11/27  10:00:00,20.5588648955,2.15193616235,0.0,0.0,3.71167865564,13.077,66.7768221893,47.1589324845,15.0055,4.61238970479
 11/27  11:00:00,25.5543897441,2.15193616235,0.0,0.0,3.71167865564,18.077,80.782431518,43.73201535,33.0121,4.038316168
 11/27  12:00:00,26.7150314184,2.15193616235,0.0,0.0,3.71167865564,18.077,77.5122269276,32.9576266206,40.51485,4.03975030709
 11/27  13:00:00,25.7815478823,2.15193616235,0.0,0.0,3.71167865564,18.077,70.4154534819,30.3648028029,36.0132,4.03745067899
 11/27  14:00:00,25.5825294776,2.15193616235,0.0,0.0,3.71167865564,18.077,68.1561878665,32.6082531443,31.51155,4.03638472219
 11/27  15:00:00,20.583440579,2.15193616235,0.0,0.0,3.71167865564,13.077,56.9539315318,33.0593926155,21.0077,2.88683891627
 11/27  16:00:00,20.5660809003,2.15193616235,0.0,0.0,3.71167865564,13.077,57.9450303173,35.5505548349,19.50715,2.8873254824
 11/27  17:00:00,21.748350701,2.15193616235,0.0,0.0,3.71167865564,13.077,64.7339816178,38.7644212691,22.50825,3.46131034868
 11/27  18:00:00,28.0161970246,2.15193616235,0.0,0.0,3.71167865564,18.077,61.0617336387,31.5146036818,25.50935,4.03777995686
 11/27  19:00:00,28.017580253,2.15193616235,0.0,0.0,3.71167865564,18.077,66.9689209572,36.267618506,25.50935,5.19195245115
 11/27  20:00:00,28.1598137009,2.15193616235,0.0,0.0,3.71167865564,18.077,72.4796081461,41.2006140943,25.50935,5.76964405189
 11/27  21:00:00,23.1451800365,2.15193616235,0.0,0.0,3.71167865564,13.077,71.3517133768,43.6542063042,22.50825,5.18925707262
 11/27  22:00:00,23.0787095571,2.15193616235,0.0,0.0,3.71167865564,13.077,71.8222949284,45.6223767131,21.0077,5.19221821526
 11/27  23:00:00,22.9732176215,2.15193616235,0.0,0.0,3.71167865564,13.077,73.3208453027,50.6997898399,18.0066,4.61445546277
 11/27  24:00:00,24.1719433737,2.15193616235,0.0,0.0,3.71167865564,13.077,55.0362638843,49.1489712085,3.0011,2.88619267578
 11/28  01:00:00,13.693702451,2.15193616235,0.0,0.0,1.85583932782,5.577,62.9621418824,58.2228584635,3.0011,1.73818341886
 11/28  02:00:00,9.47117272916,0.0,0.0,0.0,0.618613109274,5.0,3.59319234313,0.0,3.0011,0.59209234313
 11/28  03:00:00,9.49241467962,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  04:00:00,9.50487079895,0.0,0.0,0.0,0.618613109274,5.0,3.59319087915,0.0,3.0011,0.592090879147
 11/28  05:00:00,10.1725473617,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  06:00:00,14.1574915722,2.15193616235,0.0,0.0,1.85583932782,5.577,64.3119119305,59.2182169187,4.50165,0.592045011854
 11/28  07:00:00,28.3512424063,2.15193616235,0.0,0.0,3.71167865564,18.077,69.8715063409,54.628413396,13.50495,1.73814294489
 11/28  08:00:00,27.4416096061,2.15193616235,0.0,0.0,3.71167865564,18.077,78.5667565731,51.7894813294,21.0077,5.76957524377
 11/28  09:00:00,20.5462503569,2.15193616235,0.0,0.0,3.71167865564,13.077,70.5924118664,50.3938886261,15.0055,5.19302324033
 11/28  10:00:00,20.5596274479,2.15193616235,0.0,0.0,3.71167865564,13.077,67.1653203932,47.5454195458,15.0055,4.61440084738
 11/28  11:00:00,25.5575958984,2.15193616235,0.0,0.0,3.71167865564,18.077,77.5551202802,40.5043935528,33.0121,4.0386267274
 11/28  12:00:00,26.7173966724,2.15193616235,0.0,0.0,3.71167865564,18.077,75.9698898966,30.8406079783,40.51485,4.61443191838
 11/28  13:00:00,25.7885796675,2.15193616235,0.0,0.0,3.71167865564,18.077,68.470434384,28.418985984,36.0132,4.03824839997
 11/28  14:00:00,25.5847257986,2.15193616235,0.0,0.0,3.71167865564,18.077,63.9984209859,29.0250001976,31.51155,3.4618707883
 11/28  15:00:00,20.5838457659,2.15193616235,0.0,0.0,3.71167865564,13.077,57.522183155,33.0538980868,21.0077,3.46058506812
 11/28  16:00:00,20.5675150161,2.15193616235,0.0,0.0,3.71167865564,13.077,59.4140747945,37.0191626021,19.50715,2.88776219242
 11/28  17:00:00,21.7484566385,2.15193616235,0.0,0.0,3.71167865564,13.077,64.3814231138,38.9855931806,22.50825,2.88757993327
 11/28  18:00:00,28.0174605652,2.15193616235,0.0,0.0,3.71167865564,18.077,63.51073712,33.9642870465,25.50935,4.03710007354
 11/28  19:00:00,28.0221969634,2.15193616235,0.0,0.0,3.71167865564,18.077,67.5461388274,36.2693607098,25.50935,5.76742811758
 11/28  20:00:00,28.0201166282,2.15193616235,0.0,0.0,3.71167865564,18.077,70.1436940415,38.8641118434,25.50935,5.77023219814
 11/28  21:00:00,23.0130166182,2.15193616235,0.0,0.0,3.71167865564,13.077,69.7343386995,42.0351115663,22.50825,5.19097713316
 11/28  22:00:00,22.975360216,2.15193616235,0.0,0.0,3.71167865564,13.077,69.8441318658,43.644382948,21.0077,5.1920489177
 11/28  23:00:00,22.9738419517,2.15193616235,0.0,0.0,3.71167865564,13.077,67.9128963052,45.2928750673,18.0066,4.61342123788
 11/28  24:00:00,24.1754017258,2.15193616235,0.0,0.0,3.71167865564,13.077,49.2420901931,43.9282023256,3.0011,2.31278786751
 11/29  01:00:00,13.6980514235,2.15193616235,0.0,0.0,1.85583932782,5.577,58.8868752273,53.5735435578,3.0011,2.31223166959
 11/29  02:00:00,9.47522981225,0.0,0.0,0.0,0.618613109274,5.0,3.59318895394,0.0,3.0011,0.592088953937
 11/29  03:00:00,9.49599282151,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  04:00:00,9.50661925514,0.0,0.0,0.0,0.618613109274,5.0,3.59319484343,0.0,3.0011,0.59209484343
 11/29  05:00:00,9.65413411124,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  06:00:00,13.6447352244,2.15193616235,0.0,0.0,1.85583932782,5.577,67.4076260581,62.8859760581,4.50165,0.02
 11/29  07:00:00,28.1217179521,2.15193616235,0.0,0.0,3.71167865564,18.077,72.9051585996,57.6620670071,13.50495,1.73814159247
 11/29  08:00:00,27.4392925476,2.15193616235,0.0,0.0,3.71167865564,18.077,85.3479775891,57.9957785659,21.0077,6.3444990232
 11/29  09:00:00,20.542094187,2.15193616235,0.0,0.0,3.71167865564,13.077,75.4210941648,55.2233896347,15.0055,5.19220453008
 11/29  10:00:00,20.5567062586,2.15193616235,0.0,0.0,3.71167865564,13.077,70.0444184549,50.4242728326,15.0055,4.61464562222
 11/29  11:00:00,25.5562823093,2.15193616235,0.0,0.0,3.71167865564,18.077,76.7901897825,39.7396681855,33.0121,4.03842159696
 11/29  12:00:00,26.7160948531,2.15193616235,0.0,0.0,3.71167865564,18.077,74.2818135805,29.1524573727,40.51485,4.61450620785
 11/29  13:00:00,25.784760222,2.15193616235,0.0,0.0,3.71167865564,18.077,63.5454844607,23.4944074173,36.0132,4.03787704341
 11/29  14:00:00,25.5973046553,2.15193616235,0.0,0.0,3.71167865564,18.077,55.2094657002,20.2353026879,31.51155,3.46261301236
 11/29  15:00:00,20.6013839461,2.15193616235,0.0,0.0,3.71167865564,13.077,45.3903528294,21.4954105043,21.0077,2.88724232511
 11/29  16:00:00,20.5845476434,2.15193616235,0.0,0.0,3.71167865564,13.077,46.7066785385,23.7383035143,19.50715,3.46122502416
 11/29  17:00:00,21.7550766918,2.15193616235,0.0,0.0,3.71167865564,13.077,54.6036472354,29.2073937931,22.50825,2.88800344233
 11/29  18:00:00,28.0168779972,2.15193616235,0.0,0.0,3.71167865564,18.077,60.4605507454,30.9131789613,25.50935,4.0380217841
 11/29  19:00:00,28.0166903833,2.15193616235,0.0,0.0,3.71167865564,18.077,62.8756182112,31.5989237313,25.50935,5.76734447987
 11/29  20:00:00,28.1626659351,2.15193616235,0.0,0.0,3.71167865564,18.077,64.3858379918,33.1067660404,25.50935,5.76972195133
 11/29  21:00:00,23.1474209233,2.15193616235,0.0,0.0,3.71167865564,13.077,63.3075008954,35.6085315573,22.50825,5.19071933805
 11/29  22:00:00,23.0800148002,2.15193616235,0.0,0.0,3.71167865564,13.077,62.5861020497,36.386529161,21.0077,5.19187288866
 11/29  23:00:00,22.9752628318,2.15193616235,0.0,0.0,3.71167865564,13.077,62.1506418554,39.5307170113,18.0066,4.61332484405
 11/29  24:00:00,24.1726572587,2.15193616235,0.0,0.0,3.71167865564,13.077,53.0947557575,47.7806301353,3.0011,2.31302562215
 11/30  01:00:00,13.6931805956,2.15193616235,0.0,0.0,1.85583932782,5.577,59.3370152672,54.0237012197,3.0011,2.31221404744
 11/30  02:00:00,9.47322393105,0.0,0.0,0.0,0.618613109274,5.0,3.59315841239,0.0,3.0011,0.592058412391
 11/30  03:00:00,9.4960070991,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  04:00:00,9.50921214366,0.0,0.0,0.0,0.618613109274,5.0,3.59316433751,0.0,3.0011,0.592064337505
 11/30  05:00:00,9.65990405135,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  06:00:00,13.6465052634,2.15193616235,0.0,0.0,1.85583932782,5.577,68.9082415854,64.3865915854,4.50165,0.02
 11/30  07:00:00,28.1201211855,2.15193616235,0.0,0.0,3.71167865564,18.077,70.6172501199,55.3741660233,13.50495,1.73813409665
 11/30  08:00:00,27.4432374926,2.15193616235,0.0,0.0,3.71167865564,18.077,75.7122078259,48.3597188713,21.0077,6.3447889546
 11/30  09:00:00,20.5477539959,2.15193616235,0.0,0.0,3.71167865564,13.077,67.4563591114,47.2584957989,15.0055,5.19236331257
 11/30  10:00:00,20.5611855679,2.15193616235,0.0,0.0,3.71167865564,13.077,61.4570562748,41.8370800659,15.0055,4.61447620888
 11/30  11:00:00,25.5567740598,2.15193616235,0.0,0.0,3.71167865564,18.077,70.1286146293,33.0780371179,33.0121,4.03847751139
 11/30  12:00:00,26.7212867662,2.15193616235,0.0,0.0,3.71167865564,18.077,68.3035797763,23.1741395179,40.51485,4.61459025843
 11/30  13:00:00,25.7969832877,2.15193616235,0.0,0.0,3.71167865564,18.077,58.0827252571,18.0313284068,36.0132,4.03819685025
 11/30  14:00:00,25.5996823898,2.15193616235,0.0,0.0,3.71167865564,18.077,53.4032711585,18.4295378241,31.51155,3.46218333439
 11/30  15:00:00,20.6096155015,2.15193616235,0.0,0.0,3.71167865564,13.077,43.093545919,18.6248399853,21.0077,3.46100593375
 11/30  16:00:00,20.5924064762,2.15193616235,0.0,0.0,3.71167865564,13.077,43.9855162984,21.5909503572,19.50715,2.88741594118
 11/30  17:00:00,21.7581255807,2.15193616235,0.0,0.0,3.71167865564,13.077,52.7667380748,27.3708362643,22.50825,2.88765181052
 11/30  18:00:00,28.0158147784,2.15193616235,0.0,0.0,3.71167865564,18.077,56.3150520172,26.7675113662,25.50935,4.03819065107
 11/30  19:00:00,28.0141418238,2.15193616235,0.0,0.0,3.71167865564,18.077,59.3994538968,28.1228814163,25.50935,5.76722248056
 11/30  20:00:00,28.1638455851,2.15193616235,0.0,0.0,3.71167865564,18.077,60.4789668432,29.2003920649,25.50935,5.76922477824
 11/30  21:00:00,23.1460812498,2.15193616235,0.0,0.0,3.71167865564,13.077,61.377289535,33.6788314499,22.50825,5.19020808503
 11/30  22:00:00,23.080595054,2.15193616235,0.0,0.0,3.71167865564,13.077,62.1585895457,35.9591380156,21.0077,5.19175153014
 11/30  23:00:00,22.977275741,2.15193616235,0.0,0.0,3.71167865564,13.077,59.8243242634,37.2034501823,18.0066,4.61427408108
 11/30  24:00:00,24.177449575,2.15193616235,0.0,0.0,3.71167865564,13.077,45.3565056515,39.469292282,3.0011,2.88611336958
 12/01  01:00:00,13.6940087902,2.15193616235,0.0,0.0,1.85583932782,5.577,50.2725352815,45.5332748074,3.0011,1.73816047409
 12/01  02:00:00,9.47514327885,0.0,0.0,0.0,0.618613109274,5.0,3.59319176572,0.0,3.0011,0.592091765723
 12/01  03:00:00,9.49916451512,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  04:00:00,9.51320643688,0.0,0.0,0.0,0.618613109274,5.0,3.59318476642,0.0,3.0011,0.592084766425
 12/01  05:00:00,10.1811078944,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  06:00:00,14.1602104033,2.15193616235,0.0,0.0,1.85583932782,5.577,51.5390997131,46.4453590652,4.50165,0.592090647894
 12/01  07:00:00,28.3551653279,2.15193616235,0.0,0.0,3.71167865564,18.077,54.4844049741,39.2413057505,13.50495,1.73814922362
 12/01  08:00:00,27.4446154162,2.15193616235,0.0,0.0,3.71167865564,18.077,64.3984410245,37.6208408089,21.0077,5.76990021559
 12/01  09:00:00,20.5464192297,2.15193616235,0.0,0.0,3.71167865564,13.077,59.0261533827,38.8284885154,15.0055,5.19216486729
 12/01  10:00:00,20.5573889775,2.15193616235,0.0,0.0,3.71167865564,13.077,55.3015297479,35.6811692022,15.0055,4.61486054568
 12/01  11:00:00,25.5507935279,2.15193616235,0.0,0.0,3.71167865564,18.077,67.8283664887,30.7781741519,33.0121,4.0380923368
 12/01  12:00:00,26.7235492379,2.15193616235,0.0,0.0,3.71167865564,18.077,65.4708821616,20.3414367624,40.51485,4.61459539918
 12/01  13:00:00,25.7936307294,2.15193616235,0.0,0.0,3.71167865564,18.077,57.6789008896,17.6281174517,36.0132,4.03758343789
 12/01  14:00:00,25.5821298594,2.15193616235,0.0,0.0,3.71167865564,18.077,55.9582085429,20.4106470147,31.51155,4.03601152811
 12/01  15:00:00,20.5787860857,2.15193616235,0.0,0.0,3.71167865564,13.077,47.2211855228,23.3262420926,21.0077,2.88724343022
 12/01  16:00:00,20.5553481599,2.15193616235,0.0,0.0,3.71167865564,13.077,49.5363571279,27.1417577554,19.50715,2.88744937255
 12/01  17:00:00,21.7357603882,2.15193616235,0.0,0.0,3.71167865564,13.077,58.0478956545,32.0781891257,22.50825,3.46145652885
 12/01  18:00:00,28.0184095865,2.15193616235,0.0,0.0,3.71167865564,18.077,53.7936072213,24.2460536518,25.50935,4.03820356943
 12/01  19:00:00,28.0143523589,2.15193616235,0.0,0.0,3.71167865564,18.077,59.1716547837,28.4696507883,25.50935,5.19265399541
 12/01  20:00:00,28.0142000194,2.15193616235,0.0,0.0,3.71167865564,18.077,67.1157929483,35.2611681313,25.50935,6.34527481706
 12/01  21:00:00,23.006777237,2.15193616235,0.0,0.0,3.71167865564,13.077,67.803060749,40.6796540205,22.50825,4.61515672845
 12/01  22:00:00,22.9724437909,2.15193616235,0.0,0.0,3.71167865564,13.077,70.156877016,43.3814742865,21.0077,5.76770272943
 12/01  23:00:00,22.9697143261,2.15193616235,0.0,0.0,3.71167865564,13.077,67.7460003591,45.1269141132,18.0066,4.61248624583
 12/01  24:00:00,24.1740601879,2.15193616235,0.0,0.0,3.71167865564,13.077,42.6102366248,37.2960629583,3.0011,2.31307366643
 12/02  01:00:00,13.6959173202,2.15193616235,0.0,0.0,1.85583932782,5.577,54.8425743805,49.5294629338,3.0011,2.31201144679
 12/02  02:00:00,9.4719481874,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  03:00:00,9.49364109198,0.0,0.0,0.0,0.618613109274,5.0,3.59317617465,0.0,3.0011,0.592076174653
