Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  04:00:00,9.50651688584,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  05:00:00,9.65755256736,0.0,0.0,0.0,0.618613109274,5.0,3.59318209166,0.0,3.0011,0.592082091663
 12/02  06:00:00,13.6502687283,2.15193616235,0.0,0.0,1.85583932782,5.577,49.8063008628,45.2846508628,4.50165,0.02
 12/02  07:00:00,28.1230238874,2.15193616235,0.0,0.0,3.71167865564,18.077,54.5158282657,39.2724719876,13.50495,1.7384062781
 12/02  08:00:00,27.4400855481,2.15193616235,0.0,0.0,3.71167865564,18.077,61.0870802218,38.3412404931,21.0077,1.7381397287
 12/02  09:00:00,20.5419946576,2.15193616235,0.0,0.0,3.71167865564,13.077,55.5205186067,38.7769720243,15.0055,1.73804658242
 12/02  10:00:00,20.552733938,2.15193616235,0.0,0.0,3.71167865564,13.077,56.7525547004,36.5565241781,15.0055,5.19053052231
 12/02  11:00:00,25.5482134028,2.15193616235,0.0,0.0,3.71167865564,18.077,70.2583728166,32.6325007138,33.0121,4.61377210275
 12/02  12:00:00,26.7161669241,2.15193616235,0.0,0.0,3.71167865564,18.077,70.3448655192,25.2143035852,40.51485,4.61571193395
 12/02  13:00:00,25.7891519726,2.15193616235,0.0,0.0,3.71167865564,18.077,64.0704971245,22.8675795762,36.0132,5.18971754827
 12/02  14:00:00,25.5808698445,2.15193616235,0.0,0.0,3.71167865564,18.077,60.4890829861,24.3640177259,31.51155,4.61351526019
 12/02  15:00:00,20.5793539975,2.15193616235,0.0,0.0,3.71167865564,13.077,51.9608861356,26.9154111048,21.0077,4.0377750308
 12/02  16:00:00,20.5655998619,2.15193616235,0.0,0.0,3.71167865564,13.077,51.763711541,28.2189506431,19.50715,4.03761089786
 12/02  17:00:00,21.7494624942,2.15193616235,0.0,0.0,3.71167865564,13.077,54.5784922576,28.6081679657,22.50825,3.46207429198
 12/02  18:00:00,28.0236942986,2.15193616235,0.0,0.0,3.71167865564,18.077,55.2621924087,25.7150305705,25.50935,4.03781183816
 12/02  19:00:00,28.0268137112,2.15193616235,0.0,0.0,3.71167865564,18.077,57.1397546432,25.8634882866,25.50935,5.76691635662
 12/02  20:00:00,28.1564040428,2.15193616235,0.0,0.0,3.71167865564,18.077,59.4589748757,28.7573570157,25.50935,5.19226785998
 12/02  21:00:00,23.1410693556,2.15193616235,0.0,0.0,3.71167865564,13.077,57.3314745941,29.6333444671,22.50825,5.18988012699
 12/02  22:00:00,23.0750842405,2.15193616235,0.0,0.0,3.71167865564,13.077,57.6459235078,30.8701396481,21.0077,5.76808385967
 12/02  23:00:00,22.9717390204,2.15193616235,0.0,0.0,3.71167865564,13.077,55.4383542257,33.3939768795,18.0066,4.03777734618
 12/02  24:00:00,24.1744970434,2.15193616235,0.0,0.0,3.71167865564,13.077,42.8181396454,36.9298558106,3.0011,2.88718383489
 12/03  01:00:00,13.6994159517,2.15193616235,0.0,0.0,1.85583932782,5.577,48.7439958073,42.8567980769,3.0011,2.88609773039
 12/03  02:00:00,9.47679541956,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  03:00:00,9.50158662094,0.0,0.0,0.0,0.618613109274,5.0,3.59319033304,0.0,3.0011,0.592090333039
 12/03  04:00:00,9.51637508029,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  05:00:00,9.66834914814,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  06:00:00,13.6506636887,2.15193616235,0.0,0.0,1.85583932782,5.577,51.1236068226,46.0298606152,4.50165,0.592096207448
 12/03  07:00:00,28.1294722415,2.15193616235,0.0,0.0,3.71167865564,18.077,54.1392797911,38.8961729708,13.50495,1.73815682023
 12/03  08:00:00,27.4484456068,2.15193616235,0.0,0.0,3.71167865564,18.077,57.5217535064,34.7759822156,21.0077,1.73807129085
 12/03  09:00:00,20.5522535903,2.15193616235,0.0,0.0,3.71167865564,13.077,50.9557985942,34.2120229553,15.0055,1.73827563888
 12/03  10:00:00,20.5637799782,2.15193616235,0.0,0.0,3.71167865564,13.077,50.1724960442,33.4289208446,15.0055,1.7380751996
 12/03  11:00:00,25.5659802021,2.15193616235,0.0,0.0,3.71167865564,18.077,66.7973774436,29.1697584394,33.0121,4.61551900418
 12/03  12:00:00,26.7217426686,2.15193616235,0.0,0.0,3.71167865564,18.077,72.1495642934,26.4446523473,40.51485,5.19006194614
 12/03  13:00:00,25.8103872801,2.15193616235,0.0,0.0,3.71167865564,18.077,62.0988166878,22.0479085152,36.0132,4.03770817266
 12/03  14:00:00,25.6110037208,2.15193616235,0.0,0.0,3.71167865564,18.077,57.3625392698,21.8137111756,31.51155,4.03727809428
 12/03  15:00:00,20.6055982533,2.15193616235,0.0,0.0,3.71167865564,13.077,49.04254354,24.5737216686,21.0077,3.46112187138
 12/03  16:00:00,20.5883098789,2.15193616235,0.0,0.0,3.71167865564,13.077,48.0794262907,25.684675429,19.50715,2.88760086171
 12/03  17:00:00,21.7736290146,2.15193616235,0.0,0.0,3.71167865564,13.077,52.0704874333,26.1017094999,22.50825,3.46052793335
 12/03  18:00:00,28.0367704235,2.15193616235,0.0,0.0,3.71167865564,18.077,55.9103205377,26.3630522958,25.50935,4.03791824193
 12/03  19:00:00,28.0376215791,2.15193616235,0.0,0.0,3.71167865564,18.077,55.4413934063,25.3167743045,25.50935,4.61526910175
 12/03  20:00:00,28.1798713117,2.15193616235,0.0,0.0,3.71167865564,18.077,55.5990635748,24.8999280651,25.50935,5.18978550974
 12/03  21:00:00,23.1553401941,2.15193616235,0.0,0.0,3.71167865564,13.077,55.8985504873,29.3526955206,22.50825,4.03760496667
 12/03  22:00:00,23.0849122788,2.15193616235,0.0,0.0,3.71167865564,13.077,57.9468640546,31.7492101032,21.0077,5.18995395141
 12/03  23:00:00,22.9799858426,2.15193616235,0.0,0.0,3.71167865564,13.077,55.3814802338,33.3370579962,18.0066,4.03782223758
 12/03  24:00:00,24.1837466942,2.15193616235,0.0,0.0,3.71167865564,13.077,38.8930117488,33.5805732482,3.0011,2.31133850059
 12/04  01:00:00,13.7055332061,2.15193616235,0.0,0.0,1.85583932782,5.577,46.1094301645,40.7974252492,3.0011,2.31090491536
 12/04  02:00:00,9.48376634357,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  03:00:00,9.50889722546,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  04:00:00,9.52272897182,0.0,0.0,0.0,0.618613109274,5.0,3.59315197396,0.0,3.0011,0.592051973961
 12/04  05:00:00,9.67403237906,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  06:00:00,13.6558055844,2.15193616235,0.0,0.0,1.85583932782,5.577,50.1106468007,45.0169388932,4.50165,0.59205790756
 12/04  07:00:00,28.1332008006,2.15193616235,0.0,0.0,3.71167865564,18.077,53.170613676,37.9274288739,13.50495,1.73823480204
 12/04  08:00:00,27.4528621709,2.15193616235,0.0,0.0,3.71167865564,18.077,60.3533687968,33.5751738309,21.0077,5.77049496583
 12/04  09:00:00,20.5541884623,2.15193616235,0.0,0.0,3.71167865564,13.077,56.326302427,35.552456222,15.0055,5.768346205
 12/04  10:00:00,20.5637032701,2.15193616235,0.0,0.0,3.71167865564,13.077,55.0672562527,35.4482624511,15.0055,4.61349380155
 12/04  11:00:00,25.5614907025,2.15193616235,0.0,0.0,3.71167865564,18.077,69.3240013758,32.274138679,33.0121,4.03776269673
 12/04  12:00:00,26.7259036664,2.15193616235,0.0,0.0,3.71167865564,18.077,71.5114012918,26.3844444985,40.51485,4.61210679332
 12/04  13:00:00,25.7971514495,2.15193616235,0.0,0.0,3.71167865564,18.077,63.9565691426,23.9057084188,36.0132,4.03766072382
 12/04  14:00:00,25.5923239753,2.15193616235,0.0,0.0,3.71167865564,18.077,59.5158287434,24.5419474541,31.51155,3.4623312893
 12/04  15:00:00,20.5945448055,2.15193616235,0.0,0.0,3.71167865564,13.077,51.0695204763,27.1746965316,21.0077,2.88712394468
 12/04  16:00:00,20.5784710487,2.15193616235,0.0,0.0,3.71167865564,13.077,52.8275640244,29.8592751111,19.50715,3.46113891332
 12/04  17:00:00,21.7588451298,2.15193616235,0.0,0.0,3.71167865564,13.077,56.2688965146,30.8733500816,22.50825,2.88729643302
 12/04  18:00:00,28.0222853231,2.15193616235,0.0,0.0,3.71167865564,18.077,58.8740824393,29.3276085983,25.50935,4.03712384098
 12/04  19:00:00,28.0201859839,2.15193616235,0.0,0.0,3.71167865564,18.077,61.0548054668,29.7773947887,25.50935,5.76806067813
 12/04  20:00:00,28.1701132153,2.15193616235,0.0,0.0,3.71167865564,18.077,60.9610624446,29.6816532848,25.50935,5.77005915978
 12/04  21:00:00,23.1556526903,2.15193616235,0.0,0.0,3.71167865564,13.077,58.8114490271,31.1127720401,22.50825,5.19042698697
 12/04  22:00:00,23.0872220562,2.15193616235,0.0,0.0,3.71167865564,13.077,60.0432279594,33.2677963734,21.0077,5.76773158595
 12/04  23:00:00,22.9829460657,2.15193616235,0.0,0.0,3.71167865564,13.077,57.8045005221,35.7600947769,18.0066,4.03780574514
 12/04  24:00:00,24.1799123173,2.15193616235,0.0,0.0,3.71167865564,13.077,47.0345640685,41.1475446787,3.0011,2.88591938983
 12/05  01:00:00,13.6938354114,2.15193616235,0.0,0.0,1.85583932782,5.577,51.7800662698,46.4673746228,3.0011,2.31159164699
 12/05  02:00:00,9.48067588066,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  03:00:00,9.50659001226,0.0,0.0,0.0,0.618613109274,5.0,3.59316106315,0.0,3.0011,0.592061063153
 12/05  04:00:00,9.52092049088,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  05:00:00,10.1878090284,0.0,0.0,0.0,0.618613109274,5.0,3.59316698405,0.0,3.0011,0.592066984048
 12/05  06:00:00,14.1631869061,2.15193616235,0.0,0.0,1.85583932782,5.577,59.9549116447,55.4332616447,4.50165,0.02
 12/05  07:00:00,28.3517014431,2.15193616235,0.0,0.0,3.71167865564,18.077,62.8598615723,47.6168589262,13.50495,1.73805264613
 12/05  08:00:00,27.447601207,2.15193616235,0.0,0.0,3.71167865564,18.077,67.7581720516,40.9806323659,21.0077,5.7698396857
 12/05  09:00:00,20.5498619661,2.15193616235,0.0,0.0,3.71167865564,13.077,64.5960560994,43.8227637847,15.0055,5.76779231469
 12/05  10:00:00,20.5583209566,2.15193616235,0.0,0.0,3.71167865564,13.077,65.1525627045,45.5333701477,15.0055,4.61369255678
 12/05  11:00:00,25.5527208419,2.15193616235,0.0,0.0,3.71167865564,18.077,78.6442549228,41.5948121823,33.0121,4.03734274051
 12/05  12:00:00,26.7102620871,2.15193616235,0.0,0.0,3.71167865564,18.077,82.5400710266,37.411425135,40.51485,4.61379589155
 12/05  13:00:00,25.7758719069,2.15193616235,0.0,0.0,3.71167865564,18.077,75.0762109985,35.0256175427,36.0132,4.03739345578
 12/05  14:00:00,25.5746442319,2.15193616235,0.0,0.0,3.71167865564,18.077,72.0742156151,37.1004798334,31.51155,3.46218578167
 12/05  15:00:00,20.5734261141,2.15193616235,0.0,0.0,3.71167865564,13.077,66.3062843241,41.8373270705,21.0077,3.46125725365
 12/05  16:00:00,20.5570524832,2.15193616235,0.0,0.0,3.71167865564,13.077,66.4147173578,44.0206248582,19.50715,2.8869424996
 12/05  17:00:00,21.7408208177,2.15193616235,0.0,0.0,3.71167865564,13.077,71.3939502437,45.4247440317,22.50825,3.46095621205
 12/05  18:00:00,28.0098304023,2.15193616235,0.0,0.0,3.71167865564,18.077,71.9108464654,42.3632937823,25.50935,4.03820268309
 12/05  19:00:00,28.0114808071,2.15193616235,0.0,0.0,3.71167865564,18.077,72.4365987587,41.7349842677,25.50935,5.19226449101
 12/05  20:00:00,28.0129808215,2.15193616235,0.0,0.0,3.71167865564,18.077,73.542832617,41.6881703857,25.50935,6.34531223132
 12/05  21:00:00,23.0092242265,2.15193616235,0.0,0.0,3.71167865564,13.077,71.1947390011,43.495800822,22.50825,5.19068817909
 12/05  22:00:00,22.9750647774,2.15193616235,0.0,0.0,3.71167865564,13.077,70.3415252367,44.1415005797,21.0077,5.19232465697
 12/05  23:00:00,22.9737961869,2.15193616235,0.0,0.0,3.71167865564,13.077,68.3237214256,45.7030495024,18.0066,4.61407192326
 12/05  24:00:00,24.1736352499,2.15193616235,0.0,0.0,3.71167865564,13.077,54.118438427,48.2312474069,3.0011,2.8860910201
 12/06  01:00:00,13.6949773636,2.15193616235,0.0,0.0,1.85583932782,5.577,59.502238836,54.7629505144,3.0011,1.73818832164
 12/06  02:00:00,9.4736571751,0.0,0.0,0.0,0.618613109274,5.0,3.59318945947,0.0,3.0011,0.592089459474
 12/06  03:00:00,9.49756665209,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  04:00:00,9.51240419357,0.0,0.0,0.0,0.618613109274,5.0,3.59319536749,0.0,3.0011,0.59209536749
 12/06  05:00:00,9.66397743132,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  06:00:00,13.6487175841,2.15193616235,0.0,0.0,1.85583932782,5.577,58.9354561848,53.8417566616,4.50165,0.59204952321
 12/06  07:00:00,28.1257953588,2.15193616235,0.0,0.0,3.71167865564,18.077,60.8902962055,45.6471206731,13.50495,1.73822553244
 12/06  08:00:00,27.4498334844,2.15193616235,0.0,0.0,3.71167865564,18.077,68.0736516524,41.2965279173,21.0077,5.76942373509
 12/06  09:00:00,20.5518896134,2.15193616235,0.0,0.0,3.71167865564,13.077,63.3016934908,42.5288084808,15.0055,5.76738501006
 12/06  10:00:00,20.5609679938,2.15193616235,0.0,0.0,3.71167865564,13.077,62.5138627289,42.895863065,15.0055,4.61249966393
 12/06  11:00:00,25.556069346,2.15193616235,0.0,0.0,3.71167865564,18.077,76.104341157,39.0541406806,33.0121,4.03810047637
 12/06  12:00:00,26.7131675469,2.15193616235,0.0,0.0,3.71167865564,18.077,80.2127855829,35.0851869918,40.51485,4.61274859117
 12/06  13:00:00,25.7810777124,2.15193616235,0.0,0.0,3.71167865564,18.077,71.3607934681,31.3102339028,36.0132,4.03735956535
 12/06  14:00:00,25.5835343644,2.15193616235,0.0,0.0,3.71167865564,18.077,64.223019065,29.2493609599,31.51155,3.46210810516
 12/06  15:00:00,20.5834280023,2.15193616235,0.0,0.0,3.71167865564,13.077,56.4195363787,31.9512623971,21.0077,3.46057398157
 12/06  16:00:00,20.5692458156,2.15193616235,0.0,0.0,3.71167865564,13.077,56.5270966294,34.1329057531,19.50715,2.88704087634
 12/06  17:00:00,21.753117597,2.15193616235,0.0,0.0,3.71167865564,13.077,59.9375341255,34.210347093,22.50825,3.21893703254
 12/06  18:00:00,28.0497325324,2.15193616235,0.0,0.0,3.71167865564,18.077,50.4259156002,20.6361565905,25.50935,4.28040900978
 12/06  19:00:00,28.0458671864,2.15193616235,0.0,0.0,3.71167865564,18.077,51.3116110172,20.6095625554,25.50935,5.19269846178
 12/06  20:00:00,28.1673753331,2.15193616235,0.0,0.0,3.71167865564,18.077,59.6281280077,27.773318839,25.50935,6.34545916873
 12/06  21:00:00,23.1535042868,2.15193616235,0.0,0.0,3.71167865564,13.077,59.9547010627,32.8309713208,22.50825,4.61547974188
 12/06  22:00:00,23.086736446,2.15193616235,0.0,0.0,3.71167865564,13.077,59.6805317216,32.9051853709,21.0077,5.76764635071
 12/06  23:00:00,22.9832649317,2.15193616235,0.0,0.0,3.71167865564,13.077,56.2356309043,33.6153944225,18.0066,4.61363648181
 12/06  24:00:00,24.1820458574,2.15193616235,0.0,0.0,3.71167865564,13.077,42.0342713118,36.1467820531,3.0011,2.88638925873
 12/07  01:00:00,13.6975657749,2.15193616235,0.0,0.0,1.85583932782,5.577,47.1888117001,42.4487684755,3.0011,1.73894322461
 12/07  02:00:00,9.48520453604,0.0,0.0,0.0,0.618613109274,5.0,3.5931942089,0.0,3.0011,0.592094208898
 12/07  03:00:00,9.51059145587,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  04:00:00,9.52482555806,0.0,0.0,0.0,0.618613109274,5.0,3.59314838063,0.0,3.0011,0.59204838063
 12/07  05:00:00,9.67643289304,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  06:00:00,13.6588303966,2.15193616235,0.0,0.0,1.85583932782,5.577,50.3563088643,45.2626045444,4.50165,0.592054319943
 12/07  07:00:00,28.1347308866,2.15193616235,0.0,0.0,3.71167865564,18.077,51.9078695736,36.6646575547,13.50495,1.73826201885
 12/07  08:00:00,27.4581755509,2.15193616235,0.0,0.0,3.71167865564,18.077,59.7304466932,32.9524521383,21.0077,5.77029455488
 12/07  09:00:00,20.5599689217,2.15193616235,0.0,0.0,3.71167865564,13.077,54.3214884624,33.5474654244,15.0055,5.76852303804
 12/07  10:00:00,20.5761571298,2.15193616235,0.0,0.0,3.71167865564,13.077,50.8081441187,31.1884312562,15.0055,4.61421286255
 12/07  11:00:00,25.5759294605,2.15193616235,0.0,0.0,3.71167865564,18.077,63.8707022179,26.8204158393,33.0121,4.03818637861
 12/07  12:00:00,26.7348423567,2.15193616235,0.0,0.0,3.71167865564,18.077,67.0789842373,21.9500534781,40.51485,4.61408075922
 12/07  13:00:00,25.8176430086,2.15193616235,0.0,0.0,3.71167865564,18.077,58.3664441274,18.3151826095,36.0132,4.03806151797
 12/07  14:00:00,25.6104193399,2.15193616235,0.0,0.0,3.71167865564,18.077,53.347514398,18.3737459503,31.51155,3.46221844774
 12/07  15:00:00,20.6077627441,2.15193616235,0.0,0.0,3.71167865564,13.077,45.9461772635,21.478166261,21.0077,3.46031100256
 12/07  16:00:00,20.5923166976,2.15193616235,0.0,0.0,3.71167865564,13.077,46.8198356832,24.4248747855,19.50715,2.88781089772
 12/07  17:00:00,21.7756327542,2.15193616235,0.0,0.0,3.71167865564,13.077,51.2351640498,25.2658365195,22.50825,3.46107753033
 12/07  18:00:00,28.0493485123,2.15193616235,0.0,0.0,3.71167865564,18.077,51.8106278576,22.2627635227,25.50935,4.03851433486
 12/07  19:00:00,28.0577151722,2.15193616235,0.0,0.0,3.71167865564,18.077,52.7420684015,22.039635592,25.50935,5.19308280948
 12/07  20:00:00,28.1934509669,2.15193616235,0.0,0.0,3.71167865564,18.077,53.9767620142,22.1225139619,25.50935,6.34489805237
 12/07  21:00:00,23.1788656,2.15193616235,0.0,0.0,3.71167865564,13.077,51.2043315125,23.5055753076,22.50825,5.19050620491
 12/07  22:00:00,23.1140366589,2.15193616235,0.0,0.0,3.71167865564,13.077,50.4004017087,24.2003985351,21.0077,5.19230317358
 12/07  23:00:00,23.0101650011,2.15193616235,0.0,0.0,3.71167865564,13.077,48.4420122742,25.8212434902,18.0066,4.61416878397
 12/07  24:00:00,24.2025651513,2.15193616235,0.0,0.0,3.71167865564,13.077,33.14047144,27.2531798162,3.0011,2.88619162382
 12/08  01:00:00,13.7301747753,2.15193616235,0.0,0.0,1.85583932782,5.577,39.2400746951,33.9280012338,3.0011,2.31097346128
 12/08  02:00:00,9.51444217961,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  03:00:00,9.54084912879,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  04:00:00,9.55509789718,0.0,0.0,0.0,0.618613109274,5.0,3.59316796108,0.0,3.0011,0.592067961083
 12/08  05:00:00,10.2222611405,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  06:00:00,14.1889531429,2.15193616235,0.0,0.0,1.85583932782,5.577,44.2410035967,39.1472797274,4.50165,0.592073869244
 12/08  07:00:00,28.3745928621,2.15193616235,0.0,0.0,3.71167865564,18.077,48.2769516847,33.0340323557,13.50495,1.73796932902
 12/08  08:00:00,27.4737911088,2.15193616235,0.0,0.0,3.71167865564,18.077,55.2754986278,28.4978660546,21.0077,5.76993257314
 12/08  09:00:00,20.5751232481,2.15193616235,0.0,0.0,3.71167865564,13.077,50.6245699616,29.8510037461,15.0055,5.7680662155
 12/08  10:00:00,20.5812980091,2.15193616235,0.0,0.0,3.71167865564,13.077,50.2782312236,30.6595609044,15.0055,4.61317031921
 12/08  11:00:00,25.575417605,2.15193616235,0.0,0.0,3.71167865564,18.077,65.2527149383,28.2026914921,33.0121,4.03792344625
 12/08  12:00:00,26.7332430069,2.15193616235,0.0,0.0,3.71167865564,18.077,68.808140127,23.6796703104,40.51485,4.61361981661
 12/08  13:00:00,25.8107777345,2.15193616235,0.0,0.0,3.71167865564,18.077,60.6400392081,20.5893665407,36.0132,4.03747266742
 12/08  14:00:00,25.6097042955,2.15193616235,0.0,0.0,3.71167865564,18.077,55.826346465,20.8521135598,31.51155,3.46268290523
 12/08  15:00:00,20.6091484019,2.15193616235,0.0,0.0,3.71167865564,13.077,47.6529204693,23.1844189958,21.0077,3.46080147352
 12/08  16:00:00,20.5871941052,2.15193616235,0.0,0.0,3.71167865564,13.077,49.2331041119,26.8384069137,19.50715,2.88754719821
 12/08  17:00:00,21.760224875,2.15193616235,0.0,0.0,3.71167865564,13.077,57.1391651672,31.1694999115,22.50825,3.46141525573
 12/08  18:00:00,28.0359948189,2.15193616235,0.0,0.0,3.71167865564,18.077,54.6341489929,25.0869421,25.50935,4.03785689296
 12/08  19:00:00,28.0290228552,2.15193616235,0.0,0.0,3.71167865564,18.077,62.3021386754,31.0251112514,25.50935,5.76767742398
 12/08  20:00:00,28.0192269913,2.15193616235,0.0,0.0,3.71167865564,18.077,70.7887696724,39.5087000862,25.50935,5.7707195862
 12/08  21:00:00,23.0086105147,2.15193616235,0.0,0.0,3.71167865564,13.077,70.4585257205,42.7597611471,22.50825,5.19051457343
 12/08  22:00:00,22.9713722013,2.15193616235,0.0,0.0,3.71167865564,13.077,71.8757445323,45.1003671058,21.0077,5.7676774265
 12/08  23:00:00,22.9693953706,2.15193616235,0.0,0.0,3.71167865564,13.077,70.2973097285,47.6787739489,18.0066,4.61193577952
 12/08  24:00:00,24.1706892863,2.15193616235,0.0,0.0,3.71167865564,13.077,55.6219443814,50.3086318611,3.0011,2.31221252031
 12/09  01:00:00,13.6919396509,2.15193616235,0.0,0.0,1.85583932782,5.577,63.8160674627,58.5031752122,3.0011,2.31179225049
 12/09  02:00:00,9.46718213157,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  03:00:00,9.48812708756,0.0,0.0,0.0,0.618613109274,5.0,3.5931575108,0.0,3.0011,0.592057510799
 12/09  04:00:00,9.50127479376,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  05:00:00,9.65130383383,0.0,0.0,0.0,0.618613109274,5.0,3.59316343735,0.0,3.0011,0.592063437349
 12/09  06:00:00,13.6441995214,2.15193616235,0.0,0.0,1.85583932782,5.577,73.6094628656,69.0878128656,4.50165,0.02
 12/09  07:00:00,28.1197416367,2.15193616235,0.0,0.0,3.71167865564,18.077,78.0878991943,62.8447208685,13.50495,1.73822832581
 12/09  08:00:00,28.0686712073,2.15193616235,0.0,0.0,3.71167865564,18.077,82.0747784172,59.3288920133,21.0077,1.73818640386
 12/09  09:00:00,20.5393920443,2.15193616235,0.0,0.0,3.71167865564,13.077,76.0057851567,59.2621402938,15.0055,1.73814486287
 12/09  10:00:00,20.5492630504,2.15193616235,0.0,0.0,3.71167865564,13.077,76.6464493653,56.4500819164,15.0055,5.19086744885
 12/09  11:00:00,25.5459933606,2.15193616235,0.0,0.0,3.71167865564,18.077,88.6968533303,51.0696293255,33.0121,4.61512400482
 12/09  12:00:00,26.7037232452,2.15193616235,0.0,0.0,3.71167865564,18.077,91.0197906092,45.314053779,40.51485,5.19088683024
 12/09  13:00:00,25.7649828811,2.15193616235,0.0,0.0,3.71167865564,18.077,84.2010458424,42.9968878528,36.0132,5.19095798961
 12/09  14:00:00,25.5627832602,2.15193616235,0.0,0.0,3.71167865564,18.077,79.5240337827,43.4002973963,31.51155,4.61218638647
 12/09  15:00:00,20.5637352517,2.15193616235,0.0,0.0,3.71167865564,13.077,72.3796822412,47.3340700724,21.0077,4.0379121688
 12/09  16:00:00,20.5500673728,2.15193616235,0.0,0.0,3.71167865564,13.077,72.763066186,49.2180066299,19.50715,4.03790955605
 12/09  17:00:00,21.7341259993,2.15193616235,0.0,0.0,3.71167865564,13.077,77.505115219,51.5341097728,22.50825,3.46275544617
 12/09  18:00:00,28.0020010146,2.15193616235,0.0,0.0,3.71167865564,18.077,75.1646956938,45.6178721455,25.50935,4.03747354825
 12/09  19:00:00,28.005198718,2.15193616235,0.0,0.0,3.71167865564,18.077,79.94622036,48.6687570949,25.50935,5.76811326514
 12/09  20:00:00,28.1465180074,2.15193616235,0.0,0.0,3.71167865564,18.077,84.7292457183,53.45177918,25.50935,5.7681165383
 12/09  21:00:00,23.132689367,2.15193616235,0.0,0.0,3.71167865564,13.077,83.3229708919,55.6242211589,22.50825,5.19049973301
 12/09  22:00:00,23.0692097984,2.15193616235,0.0,0.0,3.71167865564,13.077,82.5850519876,56.3848965081,21.0077,5.19245547953
 12/09  23:00:00,22.9662003053,2.15193616235,0.0,0.0,3.71167865564,13.077,80.0807102364,58.0367223541,18.0066,4.03738788231
 12/09  24:00:00,24.1703371753,2.15193616235,0.0,0.0,3.71167865564,13.077,63.8470997757,57.3847663748,3.0011,3.46123340086
 12/10  01:00:00,13.6950861166,2.15193616235,0.0,0.0,1.85583932782,5.577,70.6126548571,65.2987464059,3.0011,2.31280845116
 12/10  02:00:00,9.45987745183,0.0,0.0,0.0,0.618613109274,5.0,3.59319294008,0.0,3.0011,0.592092940081
 12/10  03:00:00,9.47776785211,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  04:00:00,9.4900391992,0.0,0.0,0.0,0.618613109274,5.0,3.59319147572,0.0,3.0011,0.592091475718
 12/10  05:00:00,9.6394149469,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  06:00:00,13.6408718331,2.15193616235,0.0,0.0,1.85583932782,5.577,84.9318451077,79.8381494962,4.50165,0.592045611484
 12/10  07:00:00,28.1193712322,2.15193616235,0.0,0.0,3.71167865564,18.077,89.9471837719,74.7038098699,13.50495,1.738423902
 12/10  08:00:00,28.0677908226,2.15193616235,0.0,0.0,3.71167865564,18.077,94.7709561399,72.025041799,21.0077,1.73821434095
 12/10  09:00:00,20.5385065598,2.15193616235,0.0,0.0,3.71167865564,13.077,90.0604781308,73.3167977279,15.0055,1.73818040287
 12/10  10:00:00,20.5486165631,2.15193616235,0.0,0.0,3.71167865564,13.077,84.9611851036,68.2171419631,15.0055,1.73854314056
 12/10  11:00:00,25.54208204,2.15193616235,0.0,0.0,3.71167865564,18.077,96.6097628397,58.9804552636,33.0121,4.61720757605
 12/10  12:00:00,26.7000682112,2.15193616235,0.0,0.0,3.71167865564,18.077,89.1731201439,43.4671201784,40.51485,5.19114996549
 12/10  13:00:00,25.7604746753,2.15193616235,0.0,0.0,3.71167865564,18.077,86.6710683214,46.6197942133,36.0132,4.03807410817
 12/10  14:00:00,25.5585411558,2.15193616235,0.0,0.0,3.71167865564,18.077,88.1030608867,51.9791630672,31.51155,4.61234781958
 12/10  15:00:00,20.5615929029,2.15193616235,0.0,0.0,3.71167865564,13.077,78.4416513489,54.5466506531,21.0077,2.88730069572
 12/10  16:00:00,20.5492112718,2.15193616235,0.0,0.0,3.71167865564,13.077,80.0272538756,57.0595139683,19.50715,3.46058990724
 12/10  17:00:00,21.7326410179,2.15193616235,0.0,0.0,3.71167865564,13.077,85.229981597,59.8339505907,22.50825,2.8877810063
 12/10  18:00:00,27.9983225976,2.15193616235,0.0,0.0,3.71167865564,18.077,91.1654236988,61.6184890891,25.50935,4.03758460969
 12/10  19:00:00,27.9983576576,2.15193616235,0.0,0.0,3.71167865564,18.077,95.0252840781,64.3256167817,25.50935,5.19031729644
 12/10  20:00:00,28.1405108926,2.15193616235,0.0,0.0,3.71167865564,18.077,96.7689676249,66.0689211494,25.50935,5.19069647556
 12/10  21:00:00,23.1305685112,2.15193616235,0.0,0.0,3.71167865564,13.077,96.4151707789,69.8693384757,22.50825,4.0375823032
 12/10  22:00:00,23.068705931,2.15193616235,0.0,0.0,3.71167865564,13.077,99.181898201,72.9836955074,21.0077,5.19050269359
 12/10  23:00:00,22.9657603368,2.15193616235,0.0,0.0,3.71167865564,13.077,97.5112193196,75.4668929358,18.0066,4.03772638381
 12/10  24:00:00,24.1703462951,2.15193616235,0.0,0.0,3.71167865564,13.077,84.6709396653,79.3579848044,3.0011,2.3118548609
 12/11  01:00:00,13.6948275069,2.15193616235,0.0,0.0,1.85583932782,5.577,92.6998000645,87.3871874955,3.0011,2.31151256903
 12/11  02:00:00,9.44659688381,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  03:00:00,9.45894181381,0.0,0.0,0.0,0.618613109274,5.0,3.59319304386,0.0,3.0011,0.592093043855
 12/11  04:00:00,9.47059343761,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  05:00:00,9.62009620411,0.0,0.0,0.0,0.618613109274,5.0,3.5931471882,0.0,3.0011,0.592047188202
 12/11  06:00:00,13.635811386,2.15193616235,0.0,0.0,1.85583932782,5.577,102.865428499,98.3437784991,4.50165,0.02
 12/11  07:00:00,28.1190465557,2.15193616235,0.0,0.0,3.71167865564,18.077,105.981122209,90.7381359454,13.50495,1.73803626339
 12/11  08:00:00,28.0672164364,2.15193616235,0.0,0.0,3.71167865564,18.077,113.498067253,86.1449886307,21.0077,6.34537862184
 12/11  09:00:00,20.5380562108,2.15193616235,0.0,0.0,3.71167865564,13.077,105.820493028,85.6221839565,15.0055,5.19280907187
 12/11  10:00:00,20.5485935792,2.15193616235,0.0,0.0,3.71167865564,13.077,102.517864852,82.897644355,15.0055,4.61472049699
 12/11  11:00:00,25.5392306309,2.15193616235,0.0,0.0,3.71167865564,18.077,112.85011543,75.7991720377,33.0121,4.03884339239
 12/11  12:00:00,26.6969873411,2.15193616235,0.0,0.0,3.71167865564,18.077,101.092659559,55.388113291,40.51485,5.18969626788
 12/11  13:00:00,25.7621021406,2.15193616235,0.0,0.0,3.71167865564,18.077,93.6959757283,53.6446025155,36.0132,4.03817321283
 12/11  14:00:00,25.5538167025,2.15193616235,0.0,0.0,3.71167865564,18.077,93.2110274581,58.2367987207,31.51155,3.46267873747
 12/11  15:00:00,20.5606501896,2.15193616235,0.0,0.0,3.71167865564,13.077,86.0010436813,61.5322583673,21.0077,3.46108531398
 12/11  16:00:00,20.5488012032,2.15193616235,0.0,0.0,3.71167865564,13.077,85.9452984432,63.550702276,19.50715,2.88744616722
 12/11  17:00:00,21.7322622599,2.15193616235,0.0,0.0,3.71167865564,13.077,88.0968033125,62.1270829964,22.50825,3.4614703161
 12/11  18:00:00,28.0003380865,2.15193616235,0.0,0.0,3.71167865564,18.077,80.9001591655,51.3524432923,25.50935,4.03836587322
 12/11  19:00:00,28.0011067922,2.15193616235,0.0,0.0,3.71167865564,18.077,89.3799022244,58.6771836162,25.50935,5.19336860821
 12/11  20:00:00,28.1421829664,2.15193616235,0.0,0.0,3.71167865564,18.077,97.3770893981,65.5217948391,25.50935,6.34594455909
 12/11  21:00:00,23.1310785887,2.15193616235,0.0,0.0,3.71167865564,13.077,95.6162883486,67.9171965846,22.50825,5.19084176398
 12/11  22:00:00,23.0688002781,2.15193616235,0.0,0.0,3.71167865564,13.077,95.5244638355,68.7492013896,21.0077,5.76756244594
 12/11  23:00:00,22.9658728613,2.15193616235,0.0,0.0,3.71167865564,13.077,91.5211527439,68.9025310721,18.0066,4.61202167179
 12/11  24:00:00,24.1703704723,2.15193616235,0.0,0.0,3.71167865564,13.077,63.4887763636,58.174316296,3.0011,2.31336006763
 12/12  01:00:00,13.6952473821,2.15193616235,0.0,0.0,1.85583932782,5.577,76.6815331002,71.3682141344,3.0011,2.31221896587
 12/12  02:00:00,9.45369908822,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  03:00:00,9.46890054704,0.0,0.0,0.0,0.618613109274,5.0,3.59318823748,0.0,3.0011,0.592088237478
 12/12  04:00:00,9.48078443433,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  05:00:00,10.1485751436,0.0,0.0,0.0,0.618613109274,5.0,3.59319411521,0.0,3.0011,0.592094115208
 12/12  06:00:00,14.1494526943,2.15193616235,0.0,0.0,1.85583932782,5.577,86.0895440055,81.5678940055,4.50165,0.02
 12/12  07:00:00,28.3479276246,2.15193616235,0.0,0.0,3.71167865564,18.077,87.1932301112,71.950289227,13.50495,1.73799088416
 12/12  08:00:00,28.0680672892,2.15193616235,0.0,0.0,3.71167865564,18.077,92.3944187542,65.0416849767,21.0077,6.34503377751
 12/12  09:00:00,20.5389910041,2.15193616235,0.0,0.0,3.71167865564,13.077,84.5575441576,63.7837895065,15.0055,5.76825465116
 12/12  10:00:00,20.5492566711,2.15193616235,0.0,0.0,3.71167865564,13.077,81.6558826905,62.0377549973,15.0055,4.61262769314
 12/12  11:00:00,25.5447717757,2.15193616235,0.0,0.0,3.71167865564,18.077,92.2700870684,55.2192679944,33.0121,4.03871907402
 12/12  12:00:00,26.7051546355,2.15193616235,0.0,0.0,3.71167865564,18.077,85.7709775735,40.6405370596,40.51485,4.61559051392
 12/12  13:00:00,25.7739638409,2.15193616235,0.0,0.0,3.71167865564,18.077,79.9390351863,39.8875159583,36.0132,4.03831922803
 12/12  14:00:00,25.5656209034,2.15193616235,0.0,0.0,3.71167865564,18.077,78.1336893621,43.1598557503,31.51155,3.46228361183
 12/12  15:00:00,20.5675620097,2.15193616235,0.0,0.0,3.71167865564,13.077,70.7901117564,46.3211475209,21.0077,3.46126423548
 12/12  16:00:00,20.5531729098,2.15193616235,0.0,0.0,3.71167865564,13.077,70.5138501721,48.1194827876,19.50715,2.88721738447
 12/12  17:00:00,21.7376481616,2.15193616235,0.0,0.0,3.71167865564,13.077,74.5165463656,48.5471133283,22.50825,3.46118303729
 12/12  18:00:00,28.0069308551,2.15193616235,0.0,0.0,3.71167865564,18.077,77.2770082594,47.7296182949,25.50935,4.03803996453
 12/12  19:00:00,28.0070418779,2.15193616235,0.0,0.0,3.71167865564,18.077,77.1338798894,45.8564753436,25.50935,5.76805454587
 12/12  20:00:00,28.0055070909,2.15193616235,0.0,0.0,3.71167865564,18.077,76.8841332538,45.6039949477,25.50935,5.77078830616
 12/12  21:00:00,23.0042603374,2.15193616235,0.0,0.0,3.71167865564,13.077,74.9434774378,47.2447640045,22.50825,5.19046343322
 12/12  22:00:00,22.9729853641,2.15193616235,0.0,0.0,3.71167865564,13.077,72.3522601103,45.5771816772,21.0077,5.76737843315
 12/12  23:00:00,22.9719200155,2.15193616235,0.0,0.0,3.71167865564,13.077,68.8531348852,46.2327540716,18.0066,4.61378081359
 12/12  24:00:00,24.1717860118,2.15193616235,0.0,0.0,3.71167865564,13.077,55.6478321444,49.7606791358,3.0011,2.88605300856
 12/13  01:00:00,13.6948184865,2.15193616235,0.0,0.0,1.85583932782,5.577,59.6026913144,54.2904385406,3.0011,2.31115277382
 12/13  02:00:00,9.47298111367,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  03:00:00,9.49534354461,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  04:00:00,9.50831962463,0.0,0.0,0.0,0.618613109274,5.0,3.59315560229,0.0,3.0011,0.592055602291
 12/13  05:00:00,9.65891325024,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  06:00:00,13.6462940357,2.15193616235,0.0,0.0,1.85583932782,5.577,65.042220878,59.9484834908,4.50165,0.592087387153
 12/13  07:00:00,28.1210788995,2.15193616235,0.0,0.0,3.71167865564,18.077,68.6297536638,53.3866560006,13.50495,1.73814766318
 12/13  08:00:00,28.0756744327,2.15193616235,0.0,0.0,3.71167865564,18.077,75.617073336,48.8389424687,21.0077,5.77043086727
 12/13  09:00:00,20.545643265,2.15193616235,0.0,0.0,3.71167865564,13.077,69.3808334707,48.6074898712,15.0055,5.76784359952
 12/13  10:00:00,20.5540910759,2.15193616235,0.0,0.0,3.71167865564,13.077,68.0943581161,48.4746478674,15.0055,4.61421024876
 12/13  11:00:00,25.5484661397,2.15193616235,0.0,0.0,3.71167865564,18.077,84.5846388531,47.5351933701,33.0121,4.03734548304
 12/13  12:00:00,26.7035033178,2.15193616235,0.0,0.0,3.71167865564,18.077,86.9839223219,41.85385494,40.51485,4.61521738189
 12/13  13:00:00,25.7681982152,2.15193616235,0.0,0.0,3.71167865564,18.077,79.1630536671,38.5379522426,36.0132,4.61190142443
 12/13  14:00:00,25.5695540133,2.15193616235,0.0,0.0,3.71167865564,18.077,71.2065738279,36.2323790642,31.51155,3.46264476374
 12/13  15:00:00,20.5719188158,2.15193616235,0.0,0.0,3.71167865564,13.077,61.5982969398,37.7031641583,21.0077,2.88743278159
 12/13  16:00:00,20.5573752263,2.15193616235,0.0,0.0,3.71167865564,13.077,60.9304961239,37.9620603563,19.50715,3.46128576762
 12/13  17:00:00,21.7434235095,2.15193616235,0.0,0.0,3.71167865564,13.077,62.4378590663,36.4685090214,22.50825,3.46110004492
 12/13  18:00:00,28.0113326563,2.15193616235,0.0,0.0,3.71167865564,18.077,61.2999637083,31.7523504946,25.50935,4.03826321374
 12/13  19:00:00,28.0139484119,2.15193616235,0.0,0.0,3.71167865564,18.077,63.8443037335,33.1420549816,25.50935,5.19289875193
 12/13  20:00:00,28.1580219413,2.15193616235,0.0,0.0,3.71167865564,18.077,67.737347673,35.8814327556,25.50935,6.34656491735
 12/13  21:00:00,23.1448731208,2.15193616235,0.0,0.0,3.71167865564,13.077,66.3444601898,38.6449537796,22.50825,5.1912564102
 12/13  22:00:00,23.0796512881,2.15193616235,0.0,0.0,3.71167865564,13.077,66.1623409919,39.3863314896,21.0077,5.7683095023
 12/13  23:00:00,22.9755145425,2.15193616235,0.0,0.0,3.71167865564,13.077,63.6259973491,41.0066701319,18.0066,4.61272721728
 12/13  24:00:00,24.1747503948,2.15193616235,0.0,0.0,3.71167865564,13.077,46.165830273,40.8520461607,3.0011,2.31268411236
 12/14  01:00:00,13.694959591,2.15193616235,0.0,0.0,1.85583932782,5.577,53.6390000881,48.3255771605,3.0011,2.31232292765
 12/14  02:00:00,9.4738349083,0.0,0.0,0.0,0.618613109274,5.0,3.59318340463,0.0,3.0011,0.592083404635
 12/14  03:00:00,9.49664412028,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  04:00:00,9.50982285438,0.0,0.0,0.0,0.618613109274,5.0,3.59318929003,0.0,3.0011,0.59208929003
 12/14  05:00:00,9.66001338974,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  06:00:00,13.6466805877,2.15193616235,0.0,0.0,1.85583932782,5.577,61.9629792179,57.4413292179,4.50165,0.02
 12/14  07:00:00,28.1220840284,2.15193616235,0.0,0.0,3.71167865564,18.077,67.9506193026,52.7073664845,13.50495,1.73830281811
 12/14  08:00:00,28.0736095358,2.15193616235,0.0,0.0,3.71167865564,18.077,76.8700589734,49.5156493373,21.0077,6.34670963608
 12/14  09:00:00,20.5453073761,2.15193616235,0.0,0.0,3.71167865564,13.077,70.6836527654,49.9102641927,15.0055,5.76788857263
 12/14  10:00:00,20.5549735143,2.15193616235,0.0,0.0,3.71167865564,13.077,68.6940696893,49.0748620642,15.0055,4.61370762509
 12/14  11:00:00,25.555198383,2.15193616235,0.0,0.0,3.71167865564,18.077,77.654224611,40.6033132028,33.0121,4.03881140812
 12/14  12:00:00,26.7263604953,2.15193616235,0.0,0.0,3.71167865564,18.077,70.9107125172,25.7810667476,40.51485,4.61479576962
 12/14  13:00:00,25.7928504537,2.15193616235,0.0,0.0,3.71167865564,18.077,64.0763131368,24.0255261193,36.0132,4.0375870175
 12/14  14:00:00,25.5826475666,2.15193616235,0.0,0.0,3.71167865564,18.077,64.6078117557,29.0599784822,31.51155,4.03628327352
 12/14  15:00:00,20.5829173553,2.15193616235,0.0,0.0,3.71167865564,13.077,57.9496559604,34.0541584071,21.0077,2.88779755329
 12/14  16:00:00,20.567844557,2.15193616235,0.0,0.0,3.71167865564,13.077,59.5661059451,36.5975648311,19.50715,3.46139111401
 12/14  17:00:00,21.7499750746,2.15193616235,0.0,0.0,3.71167865564,13.077,62.0145887923,36.6189186318,22.50825,2.88742016056
 12/14  18:00:00,28.0263856124,2.15193616235,0.0,0.0,3.71167865564,18.077,56.6781263329,26.5565548227,25.50935,4.61222151023
 12/14  19:00:00,28.030107448,2.15193616235,0.0,0.0,3.71167865564,18.077,59.2081799148,28.5064659432,25.50935,5.19236397159
 12/14  20:00:00,28.1661503725,2.15193616235,0.0,0.0,3.71167865564,18.077,64.0460414534,32.1905421015,25.50935,6.34614935198
 12/14  21:00:00,23.1524428569,2.15193616235,0.0,0.0,3.71167865564,13.077,61.6027977123,33.9035548757,22.50825,5.19099283665
 12/14  22:00:00,23.0865973866,2.15193616235,0.0,0.0,3.71167865564,13.077,61.3341156147,34.5583074197,21.0077,5.76810819498
 12/14  23:00:00,22.982504302,2.15193616235,0.0,0.0,3.71167865564,13.077,58.7496557084,36.1304336556,18.0066,4.61262205281
 12/14  24:00:00,24.2054386023,2.15193616235,0.0,0.0,3.71167865564,13.077,33.5632683918,28.2487828152,3.0011,2.31338557657
 12/15  01:00:00,13.7215417606,2.15193616235,0.0,0.0,1.85583932782,5.577,43.8827892426,38.5693905462,3.0011,2.31229869641
 12/15  02:00:00,9.48768773092,0.0,0.0,0.0,0.618613109274,5.0,3.59317753643,0.0,3.0011,0.592077536428
 12/15  03:00:00,9.51191919925,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  04:00:00,9.52461143051,0.0,0.0,0.0,0.618613109274,5.0,3.59318343114,0.0,3.0011,0.592083431138
 12/15  05:00:00,10.1911496521,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  06:00:00,14.1712846327,2.15193616235,0.0,0.0,1.85583932782,5.577,48.3490837812,43.8274337812,4.50165,0.02
 12/15  07:00:00,28.3626546261,2.15193616235,0.0,0.0,3.71167865564,18.077,53.4754335462,38.2321919377,13.50495,1.7382916085
 12/15  08:00:00,28.0876571759,2.15193616235,0.0,0.0,3.71167865564,18.077,63.548906309,36.1944276834,21.0077,6.34677862562
 12/15  09:00:00,20.5571368639,2.15193616235,0.0,0.0,3.71167865564,13.077,58.2810715496,37.5075335091,15.0055,5.76803804056
 12/15  10:00:00,20.566335845,2.15193616235,0.0,0.0,3.71167865564,13.077,57.9294319811,38.3103828129,15.0055,4.6135491682
 12/15  11:00:00,25.5625784363,2.15193616235,0.0,0.0,3.71167865564,18.077,71.4170214873,34.3672514905,33.0121,4.03766999678
 12/15  12:00:00,26.7221775597,2.15193616235,0.0,0.0,3.71167865564,18.077,73.2321943741,28.1025551864,40.51485,4.61478918772
 12/15  13:00:00,25.7880447071,2.15193616235,0.0,0.0,3.71167865564,18.077,66.9695377608,26.7626183241,36.0132,4.1937194367
 12/15  14:00:00,25.5857396551,2.15193616235,0.0,0.0,3.71167865564,18.077,64.0041365585,28.611947819,31.51155,3.88063873943
 12/15  15:00:00,20.5857063005,2.15193616235,0.0,0.0,3.71167865564,13.077,56.1756777138,32.2806562116,21.0077,2.88732150213
 12/15  16:00:00,20.5690561954,2.15193616235,0.0,0.0,3.71167865564,13.077,57.9681877948,34.999679617,19.50715,3.46135817781
 12/15  17:00:00,21.7515486865,2.15193616235,0.0,0.0,3.71167865564,13.077,62.0899890119,36.1206498822,22.50825,3.46108912973
 12/15  18:00:00,28.0165696761,2.15193616235,0.0,0.0,3.71167865564,18.077,65.1572034482,35.609509256,25.50935,4.0383441922
 12/15  19:00:00,28.0144006107,2.15193616235,0.0,0.0,3.71167865564,18.077,66.7460357955,35.469024549,25.50935,5.76766124653
 12/15  20:00:00,28.0170925991,2.15193616235,0.0,0.0,3.71167865564,18.077,67.3668296183,36.0866427771,25.50935,5.77083684115
 12/15  21:00:00,23.0115624199,2.15193616235,0.0,0.0,3.71167865564,13.077,67.8329669905,40.1339463507,22.50825,5.19077063981
 12/15  22:00:00,22.9764147823,2.15193616235,0.0,0.0,3.71167865564,13.077,69.9845519327,43.2088796621,21.0077,5.76797227055
 12/15  23:00:00,22.9733991604,2.15193616235,0.0,0.0,3.71167865564,13.077,68.3246198931,45.7045234311,18.0066,4.61349646199
 12/15  24:00:00,24.173934731,2.15193616235,0.0,0.0,3.71167865564,13.077,47.7665075205,41.879109564,3.0011,2.88629795645
 12/16  01:00:00,13.6957707094,2.15193616235,0.0,0.0,1.85583932782,5.577,57.125773938,52.3862689898,3.0011,1.73840494828
 12/16  02:00:00,9.47270073614,0.0,0.0,0.0,0.618613109274,5.0,3.59315374883,0.0,3.0011,0.59205374883
 12/16  03:00:00,9.49410373876,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  04:00:00,9.50546421479,0.0,0.0,0.0,0.618613109274,5.0,3.59319378037,0.0,3.0011,0.592093780369
 12/16  05:00:00,9.65398861078,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  06:00:00,13.6448411395,2.15193616235,0.0,0.0,1.85583932782,5.577,63.8053975828,58.7116737524,4.50165,0.592073830476
 12/16  07:00:00,28.1214691256,2.15193616235,0.0,0.0,3.71167865564,18.077,71.8907463581,56.6472556374,13.50495,1.7385407207
 12/16  08:00:00,28.0691906731,2.15193616235,0.0,0.0,3.71167865564,18.077,82.1367620855,59.3907480058,21.0077,1.73831407966
 12/16  09:00:00,20.5394863498,2.15193616235,0.0,0.0,3.71167865564,13.077,77.5316026367,60.7877798724,15.0055,1.73832276433
 12/16  10:00:00,20.5492485872,2.15193616235,0.0,0.0,3.71167865564,13.077,77.7138459077,57.5170565784,15.0055,5.19128932934
 12/16  11:00:00,25.5430777561,2.15193616235,0.0,0.0,3.71167865564,18.077,90.8346106236,53.2095120926,33.0121,4.61299853107
 12/16  12:00:00,26.70295671,2.15193616235,0.0,0.0,3.71167865564,18.077,94.1776217284,48.4720863296,40.51485,5.19068539879
 12/16  13:00:00,25.7691597604,2.15193616235,0.0,0.0,3.71167865564,18.077,87.0189270066,45.8142247314,36.0132,5.19150227518
 12/16  14:00:00,25.5636672436,2.15193616235,0.0,0.0,3.71167865564,18.077,82.4464730588,46.3219835777,31.51155,4.61293948104
 12/16  15:00:00,20.5645210646,2.15193616235,0.0,0.0,3.71167865564,13.077,74.4193549638,49.3735665438,21.0077,4.03808842001
 12/16  16:00:00,20.5509911255,2.15193616235,0.0,0.0,3.71167865564,13.077,75.6274120019,52.0821908096,19.50715,4.0380711923
 12/16  17:00:00,21.7358594544,2.15193616235,0.0,0.0,3.71167865564,13.077,82.8523293689,56.3071979953,22.50825,4.03688137358
 12/16  18:00:00,28.0010119998,2.15193616235,0.0,0.0,3.71167865564,18.077,87.1141220262,57.5662761886,25.50935,4.03849583762
 12/16  19:00:00,28.0017173145,2.15193616235,0.0,0.0,3.71167865564,18.077,87.6051680057,56.3275059017,25.50935,5.76831210403
 12/16  20:00:00,28.1432829347,2.15193616235,0.0,0.0,3.71167865564,18.077,87.4534556464,56.1762170617,25.50935,5.76788858475
 12/16  21:00:00,23.1333988593,2.15193616235,0.0,0.0,3.71167865564,13.077,85.5080621592,58.384114246,22.50825,4.61569791324
 12/16  22:00:00,23.0691736498,2.15193616235,0.0,0.0,3.71167865564,13.077,86.1579579233,59.3815441181,21.0077,5.76871380525
 12/16  23:00:00,22.9662041061,2.15193616235,0.0,0.0,3.71167865564,13.077,82.9332014715,60.8886948986,18.0066,4.03790657289
 12/16  24:00:00,24.1703405923,2.15193616235,0.0,0.0,3.71167865564,13.077,68.1309081206,61.6685788189,3.0011,3.46122930168
 12/17  01:00:00,13.6950495866,2.15193616235,0.0,0.0,1.85583932782,5.577,73.3092277558,67.4218657291,3.0011,2.88626202676
 12/17  02:00:00,9.4600945354,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  03:00:00,9.47795015721,0.0,0.0,0.0,0.618613109274,5.0,3.59316701172,0.0,3.0011,0.592067011723
 12/17  04:00:00,9.49156768015,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  05:00:00,9.64211253265,0.0,0.0,0.0,0.618613109274,5.0,3.59317292316,0.0,3.0011,0.592072923156
 12/17  06:00:00,13.6418488135,2.15193616235,0.0,0.0,1.85583932782,5.577,76.5756072422,72.0539572422,4.50165,0.02
 12/17  07:00:00,28.1196698936,2.15193616235,0.0,0.0,3.71167865564,18.077,78.9258436292,63.6828952725,13.50495,1.73799835674
 12/17  08:00:00,28.0689087107,2.15193616235,0.0,0.0,3.71167865564,18.077,81.2929337983,58.5472192173,21.0077,1.73801458093
 12/17  09:00:00,20.5398341495,2.15193616235,0.0,0.0,3.71167865564,13.077,74.141914213,57.3982050368,15.0055,1.73820917625
 12/17  10:00:00,20.549845452,2.15193616235,0.0,0.0,3.71167865564,13.077,71.2826763221,54.5386858005,15.0055,1.73849052158
 12/17  11:00:00,25.5483535512,2.15193616235,0.0,0.0,3.71167865564,18.077,86.857163462,48.6537857485,33.0121,5.19127771355
 12/17  12:00:00,26.7051390414,2.15193616235,0.0,0.0,3.71167865564,18.077,88.9677065755,43.261886359,40.51485,5.19097021647
 12/17  13:00:00,25.7676365255,2.15193616235,0.0,0.0,3.71167865564,18.077,81.3930162771,41.3418882289,36.0132,4.03792804819
 12/17  14:00:00,25.5685384202,2.15193616235,0.0,0.0,3.71167865564,18.077,76.8104188592,40.687083249,31.51155,4.61178561022
 12/17  15:00:00,20.5713139848,2.15193616235,0.0,0.0,3.71167865564,13.077,66.8465203568,42.9517005624,21.0077,2.88711979446
 12/17  16:00:00,20.5575825649,2.15193616235,0.0,0.0,3.71167865564,13.077,66.8172798922,43.8487555056,19.50715,3.46137438668
 12/17  17:00:00,21.7424118206,2.15193616235,0.0,0.0,3.71167865564,13.077,67.9294169828,42.533737884,22.50825,2.8874290988
 12/17  18:00:00,28.0116138756,2.15193616235,0.0,0.0,3.71167865564,18.077,69.1242095816,39.5770488747,25.50935,4.0378107069
 12/17  19:00:00,28.0174765716,2.15193616235,0.0,0.0,3.71167865564,18.077,68.0492156172,37.3486462632,25.50935,5.191219354
 12/17  20:00:00,28.1589485334,2.15193616235,0.0,0.0,3.71167865564,18.077,67.832390082,37.1319955659,25.50935,5.19104451606
 12/17  21:00:00,23.1466892514,2.15193616235,0.0,0.0,3.71167865564,13.077,66.2849640338,39.164388874,22.50825,4.6123251598
 12/17  22:00:00,23.0819459153,2.15193616235,0.0,0.0,3.71167865564,13.077,65.9898170538,39.7911957111,21.0077,5.19092134272
 12/17  23:00:00,22.9772893469,2.15193616235,0.0,0.0,3.71167865564,13.077,63.3567539911,41.3117336056,18.0066,4.03842038556
 12/17  24:00:00,24.1911726233,2.15193616235,0.0,0.0,3.71167865564,13.077,38.3258724767,33.0123160656,3.0011,2.31245641113
 12/18  01:00:00,13.7075964867,2.15193616235,0.0,0.0,1.85583932782,5.577,50.312471444,44.9996215407,3.0011,2.3117499033
 12/18  02:00:00,9.47456543712,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  03:00:00,9.49497443604,0.0,0.0,0.0,0.618613109274,5.0,3.59314518077,0.0,3.0011,0.592045180769
 12/18  04:00:00,9.50690586232,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  05:00:00,9.65740013756,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  06:00:00,13.6540478752,2.15193616235,0.0,0.0,1.85583932782,5.577,51.2643241344,46.1705842026,4.50165,0.592089931785
 12/18  07:00:00,28.1332307224,2.15193616235,0.0,0.0,3.71167865564,18.077,55.7963226233,40.5528231221,13.50495,1.73854950115
 12/18  08:00:00,28.0810143831,2.15193616235,0.0,0.0,3.71167865564,18.077,71.9053018339,44.5519170387,21.0077,6.34568479525
 12/18  09:00:00,20.5485606933,2.15193616235,0.0,0.0,3.71167865564,13.077,67.7009601264,47.5021646855,15.0055,5.19329544083
 12/18  10:00:00,20.5557266711,2.15193616235,0.0,0.0,3.71167865564,13.077,67.8384371084,48.2172765132,15.0055,4.61566059517
 12/18  11:00:00,25.5503958888,2.15193616235,0.0,0.0,3.71167865564,18.077,78.990509949,41.365617717,33.0121,4.612792232
 12/18  12:00:00,26.7117915766,2.15193616235,0.0,0.0,3.71167865564,18.077,78.8563190082,33.7269330765,40.51485,4.61453593177
 12/18  13:00:00,25.7779638882,2.15193616235,0.0,0.0,3.71167865564,18.077,70.6471015818,30.5962503212,36.0132,4.03765126056
 12/18  14:00:00,25.576646925,2.15193616235,0.0,0.0,3.71167865564,18.077,66.459501941,30.9114521761,31.51155,4.03649976491
 12/18  15:00:00,20.5774693514,2.15193616235,0.0,0.0,3.71167865564,13.077,57.3189353118,33.423873401,21.0077,2.88736191075
 12/18  16:00:00,20.5616073675,2.15193616235,0.0,0.0,3.71167865564,13.077,59.163998696,36.1959588462,19.50715,3.46088984979
 12/18  17:00:00,21.7446939499,2.15193616235,0.0,0.0,3.71167865564,13.077,59.6984759503,34.3031653664,22.50825,2.88706058382
 12/18  18:00:00,28.0358242382,2.15193616235,0.0,0.0,3.71167865564,18.077,52.785556161,22.6641866663,25.50935,4.6120194947
 12/18  19:00:00,28.0263723192,2.15193616235,0.0,0.0,3.71167865564,18.077,57.8501874492,27.1482327625,25.50935,5.19260468671
 12/18  20:00:00,28.1617458274,2.15193616235,0.0,0.0,3.71167865564,18.077,64.1584136494,32.3022196878,25.50935,6.34684396162
