Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/18  21:00:00,23.1470559949,2.15193616235,0.0,0.0,3.71167865564,13.077,63.149804594,35.4507762665,22.50825,5.19077832755
 12/18  22:00:00,23.0795505417,2.15193616235,0.0,0.0,3.71167865564,13.077,65.2607858484,38.4851023625,21.0077,5.76798348591
 12/18  23:00:00,22.9746975659,2.15193616235,0.0,0.0,3.71167865564,13.077,62.0642647552,39.4437833114,18.0066,4.61388144383
 12/18  24:00:00,24.1746236461,2.15193616235,0.0,0.0,3.71167865564,13.077,44.1691368595,38.2818037648,3.0011,2.88623309476
 12/19  01:00:00,13.6958581886,2.15193616235,0.0,0.0,1.85583932782,5.577,54.0958055477,48.7835643093,3.0011,2.31114123848
 12/19  02:00:00,9.47259597215,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  03:00:00,9.49340939006,0.0,0.0,0.0,0.618613109274,5.0,3.5931896867,0.0,3.0011,0.592089686696
 12/19  04:00:00,9.50371463214,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  05:00:00,10.1683731816,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  06:00:00,14.1552822748,2.15193616235,0.0,0.0,1.85583932782,5.577,79.3354649868,74.2417280077,4.50165,0.592086979055
 12/19  07:00:00,28.3483075878,2.15193616235,0.0,0.0,3.71167865564,18.077,81.3353381661,66.0922145384,13.50495,1.7381736277
 12/19  08:00:00,28.0683305526,2.15193616235,0.0,0.0,3.71167865564,18.077,89.6509421128,62.297785907,21.0077,6.34545620573
 12/19  09:00:00,20.5393985613,2.15193616235,0.0,0.0,3.71167865564,13.077,84.6194521343,64.4215449945,15.0055,5.19240713985
 12/19  10:00:00,20.5490409443,2.15193616235,0.0,0.0,3.71167865564,13.077,82.4547026545,62.2606299915,15.0055,5.18857266304
 12/19  11:00:00,25.5447452727,2.15193616235,0.0,0.0,3.71167865564,18.077,93.5375480066,56.4867361676,33.0121,4.03871183898
 12/19  12:00:00,26.7044335909,2.15193616235,0.0,0.0,3.71167865564,18.077,95.5544368838,50.4249364454,40.51485,4.61465043846
 12/19  13:00:00,25.7680469575,2.15193616235,0.0,0.0,3.71167865564,18.077,85.7736591914,45.7223886033,36.0132,4.03807058807
 12/19  14:00:00,25.5675306197,2.15193616235,0.0,0.0,3.71167865564,18.077,78.9650000645,43.4167739669,31.51155,4.03667609766
 12/19  15:00:00,20.5697192215,2.15193616235,0.0,0.0,3.71167865564,13.077,68.4766348855,44.5816982559,21.0077,2.88723662964
 12/19  16:00:00,20.5531528256,2.15193616235,0.0,0.0,3.71167865564,13.077,70.336555781,47.3681034116,19.50715,3.46130236944
 12/19  17:00:00,21.7368323982,2.15193616235,0.0,0.0,3.71167865564,13.077,75.3837079967,49.9875953415,22.50825,2.88786265521
 12/19  18:00:00,28.0069793721,2.15193616235,0.0,0.0,3.71167865564,18.077,78.7817618094,48.6598984795,25.50935,4.61251332986
 12/19  19:00:00,28.0086767995,2.15193616235,0.0,0.0,3.71167865564,18.077,78.6524532688,47.3749999106,25.50935,5.76810335814
 12/19  20:00:00,28.0072814675,2.15193616235,0.0,0.0,3.71167865564,18.077,76.2570302398,44.9772979951,25.50935,5.77038224467
 12/19  21:00:00,23.0069866424,2.15193616235,0.0,0.0,3.71167865564,13.077,72.4312324946,44.7322706944,22.50825,5.19071180019
 12/19  22:00:00,22.9748923631,2.15193616235,0.0,0.0,3.71167865564,13.077,69.7993683895,43.0234020762,21.0077,5.76826631331
 12/19  23:00:00,22.974574572,2.15193616235,0.0,0.0,3.71167865564,13.077,61.0544108019,38.4328855938,18.0066,4.61492520814
 12/19  24:00:00,24.1889781765,2.15193616235,0.0,0.0,3.71167865564,13.077,36.5189801418,30.631101367,3.0011,2.88677877476
 12/20  01:00:00,13.7027497479,2.15193616235,0.0,0.0,1.85583932782,5.577,47.1748287279,41.8618296993,3.0011,2.31189902854
 12/20  02:00:00,9.47903892699,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  03:00:00,9.50302855,0.0,0.0,0.0,0.618613109274,5.0,3.59317858935,0.0,3.0011,0.592078589352
 12/20  04:00:00,9.51544974656,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  05:00:00,9.6652628146,0.0,0.0,0.0,0.618613109274,5.0,3.59318448239,0.0,3.0011,0.59208448239
 12/20  06:00:00,13.6670578163,2.15193616235,0.0,0.0,1.85583932782,5.577,45.0244446891,40.5027946891,4.50165,0.02
 12/20  07:00:00,28.1354185428,2.15193616235,0.0,0.0,3.71167865564,18.077,53.464228063,38.2210656505,13.50495,1.73821241254
 12/20  08:00:00,28.0808779215,2.15193616235,0.0,0.0,3.71167865564,18.077,68.6598260633,41.3063850599,21.0077,6.34574100336
 12/20  09:00:00,20.5482164923,2.15193616235,0.0,0.0,3.71167865564,13.077,61.865979987,41.0917877398,15.0055,5.76869224713
 12/20  10:00:00,20.5586783756,2.15193616235,0.0,0.0,3.71167865564,13.077,57.5470609569,37.9277878778,15.0055,4.61377307914
 12/20  11:00:00,25.5602921097,2.15193616235,0.0,0.0,3.71167865564,18.077,67.1217086209,30.0705992366,33.0121,4.03900938423
 12/20  12:00:00,26.7241026858,2.15193616235,0.0,0.0,3.71167865564,18.077,68.8860075726,23.7561347294,40.51485,4.61502284324
 12/20  13:00:00,25.8059674831,2.15193616235,0.0,0.0,3.71167865564,18.077,60.8000146648,20.1744108345,36.0132,4.61240383023
 12/20  14:00:00,25.609664213,2.15193616235,0.0,0.0,3.71167865564,18.077,54.1676348295,19.1938201291,31.51155,3.46226470041
 12/20  15:00:00,20.614542052,2.15193616235,0.0,0.0,3.71167865564,13.077,45.5631266224,21.0943201909,21.0077,3.46110643143
 12/20  16:00:00,20.5919269685,2.15193616235,0.0,0.0,3.71167865564,13.077,47.2432253594,24.8485143542,19.50715,2.88756100524
 12/20  17:00:00,21.7611143741,2.15193616235,0.0,0.0,3.71167865564,13.077,55.1022822477,29.1323029037,22.50825,3.461729344
 12/20  18:00:00,28.0265364746,2.15193616235,0.0,0.0,3.71167865564,18.077,58.3984253464,28.850396948,25.50935,4.03867839838
 12/20  19:00:00,28.0298741373,2.15193616235,0.0,0.0,3.71167865564,18.077,62.2434065343,30.9655559693,25.50935,5.76850056499
 12/20  20:00:00,28.168500707,2.15193616235,0.0,0.0,3.71167865564,18.077,63.7860197685,31.9297887259,25.50935,6.34688104262
 12/20  21:00:00,23.152919195,2.15193616235,0.0,0.0,3.71167865564,13.077,61.3030226542,33.6041925898,22.50825,5.19058006439
 12/20  22:00:00,23.0867675766,2.15193616235,0.0,0.0,3.71167865564,13.077,61.122221187,34.3463452928,21.0077,5.7681758942
 12/20  23:00:00,22.981925702,2.15193616235,0.0,0.0,3.71167865564,13.077,60.0795564473,37.4599565984,18.0066,4.61299984886
 12/20  24:00:00,24.1801105324,2.15193616235,0.0,0.0,3.71167865564,13.077,46.8195337572,40.9321448528,3.0011,2.88628890446
 12/21  01:00:00,13.6989042952,2.15193616235,0.0,0.0,1.85583932782,5.577,53.6000192755,48.8599113629,3.0011,1.73900791256
 12/21  02:00:00,9.47772921923,0.0,0.0,0.0,0.618613109274,5.0,3.59319149711,0.0,3.0011,0.592091497108
 12/21  03:00:00,9.50187449661,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  04:00:00,9.51579477584,0.0,0.0,0.0,0.618613109274,5.0,3.5931664025,0.0,3.0011,0.592066402499
 12/21  05:00:00,9.66666611026,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  06:00:00,13.6511643188,2.15193616235,0.0,0.0,1.85583932782,5.577,59.3748323414,54.2811100282,4.50165,0.592072313126
 12/21  07:00:00,28.1278872686,2.15193616235,0.0,0.0,3.71167865564,18.077,63.1911860514,47.9479772585,13.50495,1.73825879288
 12/21  08:00:00,28.0808000017,2.15193616235,0.0,0.0,3.71167865564,18.077,68.9206520349,42.1419944301,21.0077,5.77095760483
 12/21  09:00:00,20.5510451531,2.15193616235,0.0,0.0,3.71167865564,13.077,63.1476794502,42.3733991146,15.0055,5.76878033568
 12/21  10:00:00,20.5622337862,2.15193616235,0.0,0.0,3.71167865564,13.077,59.0957183075,39.4747267424,15.0055,4.61549156511
 12/21  11:00:00,25.5768683828,2.15193616235,0.0,0.0,3.71167865564,18.077,65.2747258695,27.6494629187,33.0121,4.61316295083
 12/21  12:00:00,26.7399419482,2.15193616235,0.0,0.0,3.71167865564,18.077,64.9064195956,19.7767365589,40.51485,4.61483303672
 12/21  13:00:00,25.8290051621,2.15193616235,0.0,0.0,3.71167865564,18.077,55.8892514278,15.8382531207,36.0132,4.03779830706
 12/21  14:00:00,25.6345539197,2.15193616235,0.0,0.0,3.71167865564,18.077,50.2095425703,14.6610610957,31.51155,4.03693147463
 12/21  15:00:00,20.6336847786,2.15193616235,0.0,0.0,3.71167865564,13.077,41.4668847527,17.5717372984,21.0077,2.8874474543
 12/21  16:00:00,20.6125355911,2.15193616235,0.0,0.0,3.71167865564,13.077,44.8923643811,21.9236621544,19.50715,3.46155222666
 12/21  17:00:00,21.786293889,2.15193616235,0.0,0.0,3.71167865564,13.077,50.7102850027,24.7405015303,22.50825,3.46153347243
 12/21  18:00:00,28.0738854462,2.15193616235,0.0,0.0,3.71167865564,18.077,45.9627041841,16.4144828911,25.50935,4.038871293
 12/21  19:00:00,28.0599384981,2.15193616235,0.0,0.0,3.71167865564,18.077,51.3337476641,20.0559328233,25.50935,5.76846484081
 12/21  20:00:00,28.1850530978,2.15193616235,0.0,0.0,3.71167865564,18.077,55.928903496,24.6485282505,25.50935,5.7710252455
 12/21  21:00:00,23.1592246726,2.15193616235,0.0,0.0,3.71167865564,13.077,58.7434047569,30.4691111607,22.50825,5.76604359617
 12/21  22:00:00,23.0899352077,2.15193616235,0.0,0.0,3.71167865564,13.077,60.1582737928,33.9569846664,21.0077,5.19358912644
 12/21  23:00:00,22.9829204815,2.15193616235,0.0,0.0,3.71167865564,13.077,58.8107247314,35.614698229,18.0066,5.18942650241
 12/21  24:00:00,24.201867008,2.15193616235,0.0,0.0,3.71167865564,13.077,34.017700156,28.7036549337,3.0011,2.31294522229
 12/22  01:00:00,13.715823459,2.15193616235,0.0,0.0,1.85583932782,5.577,44.1114245976,38.798107222,3.0011,2.31221737559
 12/22  02:00:00,9.4885011603,0.0,0.0,0.0,0.618613109274,5.0,3.59315675792,0.0,3.0011,0.592056757917
 12/22  03:00:00,9.51363832731,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  04:00:00,9.52690752969,0.0,0.0,0.0,0.618613109274,5.0,3.59316268567,0.0,3.0011,0.592062685665
 12/22  05:00:00,10.1930795817,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  06:00:00,14.1925425465,2.15193616235,0.0,0.0,1.85583932782,5.577,42.3536077185,37.8319577185,4.50165,0.02
 12/22  07:00:00,28.375584597,2.15193616235,0.0,0.0,3.71167865564,18.077,49.8124888704,34.5690869607,13.50495,1.73845190973
 12/22  08:00:00,28.0840380289,2.15193616235,0.0,0.0,3.71167865564,18.077,63.5300864638,36.1760308931,21.0077,6.34635557075
 12/22  09:00:00,20.5521017455,2.15193616235,0.0,0.0,3.71167865564,13.077,64.9782184666,44.2045906754,15.0055,5.76812779114
 12/22  10:00:00,20.5599578346,2.15193616235,0.0,0.0,3.71167865564,13.077,59.8128507391,40.192194332,15.0055,4.61515640712
 12/22  11:00:00,25.562545243,2.15193616235,0.0,0.0,3.71167865564,18.077,69.8355487651,32.2107812162,33.0121,4.61266754881
 12/22  12:00:00,26.7482985472,2.15193616235,0.0,0.0,3.71167865564,18.077,62.2193483273,17.0894359328,40.51485,4.61506239445
 12/22  13:00:00,25.8187155361,2.15193616235,0.0,0.0,3.71167865564,18.077,56.2865547241,16.2345431004,36.0132,4.03881162378
 12/22  14:00:00,25.5989840561,2.15193616235,0.0,0.0,3.71167865564,18.077,58.0218408416,22.4735083479,31.51155,4.03678249367
 12/22  15:00:00,20.5964327394,2.15193616235,0.0,0.0,3.71167865564,13.077,50.0035023959,26.1081253001,21.0077,2.8876770958
 12/22  16:00:00,20.5789469002,2.15193616235,0.0,0.0,3.71167865564,13.077,51.4526679433,28.4842310883,19.50715,3.46128685504
 12/22  17:00:00,21.7575883051,2.15193616235,0.0,0.0,3.71167865564,13.077,55.5550771146,30.159274502,22.50825,2.88755261262
 12/22  18:00:00,28.0425692753,2.15193616235,0.0,0.0,3.71167865564,18.077,52.7855872299,22.6634115645,25.50935,4.61282566542
 12/22  19:00:00,28.0336483277,2.15193616235,0.0,0.0,3.71167865564,18.077,55.2274678346,23.949757327,25.50935,5.76836050757
 12/22  20:00:00,28.0231469136,2.15193616235,0.0,0.0,3.71167865564,18.077,59.7708865481,28.4906287165,25.50935,5.77090783152
 12/22  21:00:00,23.0187655654,2.15193616235,0.0,0.0,3.71167865564,13.077,58.6893701165,30.9897452975,22.50825,5.19137481896
 12/22  22:00:00,22.9808842518,2.15193616235,0.0,0.0,3.71167865564,13.077,59.9390547247,33.1621048902,21.0077,5.76924983456
 12/22  23:00:00,22.9779362713,2.15193616235,0.0,0.0,3.71167865564,13.077,58.8514605901,35.6545069556,18.0066,5.19035363449
 12/22  24:00:00,24.1773352565,2.15193616235,0.0,0.0,3.71167865564,13.077,43.123122228,37.809555151,3.0011,2.31246707697
 12/23  01:00:00,13.6952709973,2.15193616235,0.0,0.0,1.85583932782,5.577,51.2222639965,45.9089447662,3.0011,2.31221923035
 12/23  02:00:00,9.47673800299,0.0,0.0,0.0,0.618613109274,5.0,3.59318265407,0.0,3.0011,0.592082654068
 12/23  03:00:00,9.49959698555,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  04:00:00,9.51126010129,0.0,0.0,0.0,0.618613109274,5.0,3.59318855117,0.0,3.0011,0.592088551169
 12/23  05:00:00,9.65988979825,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  06:00:00,13.6465215019,2.15193616235,0.0,0.0,1.85583932782,5.577,61.6213827591,57.0997327591,4.50165,0.02
 12/23  07:00:00,28.1226411206,2.15193616235,0.0,0.0,3.71167865564,18.077,67.6389547295,52.395546301,13.50495,1.73845842847
 12/23  08:00:00,28.073049326,2.15193616235,0.0,0.0,3.71167865564,18.077,78.3108966308,54.991951339,21.0077,2.31124529182
 12/23  09:00:00,20.5405545737,2.15193616235,0.0,0.0,3.71167865564,13.077,73.1709340362,56.4272020031,15.0055,1.73823203308
 12/23  10:00:00,20.5518122525,2.15193616235,0.0,0.0,3.71167865564,13.077,72.5885396481,52.3908352492,15.0055,5.1922043989
 12/23  11:00:00,25.5511228145,2.15193616235,0.0,0.0,3.71167865564,18.077,84.6266335044,46.9991071203,33.0121,4.61542638405
 12/23  12:00:00,26.7092174226,2.15193616235,0.0,0.0,3.71167865564,18.077,87.9825461482,42.2766559591,40.51485,5.19104018909
 12/23  13:00:00,25.7767853647,2.15193616235,0.0,0.0,3.71167865564,18.077,79.5807304963,38.3759350622,36.0132,5.19159543404
 12/23  14:00:00,25.57705497,2.15193616235,0.0,0.0,3.71167865564,18.077,73.9248846753,37.7988804271,31.51155,4.61445424815
 12/23  15:00:00,20.5747714533,2.15193616235,0.0,0.0,3.71167865564,13.077,63.7634831275,38.717988677,21.0077,4.03779445051
 12/23  16:00:00,20.560201943,2.15193616235,0.0,0.0,3.71167865564,13.077,64.1477705373,40.0277057406,19.50715,4.61291479671
 12/23  17:00:00,21.7445589316,2.15193616235,0.0,0.0,3.71167865564,13.077,69.2592265743,43.2875415044,22.50825,3.46343506993
 12/23  18:00:00,28.0127757017,2.15193616235,0.0,0.0,3.71167865564,18.077,71.4714375503,41.3498425014,25.50935,4.61224504886
 12/23  19:00:00,28.0169226366,2.15193616235,0.0,0.0,3.71167865564,18.077,71.6789757217,40.4012069386,25.50935,5.76841878307
 12/23  20:00:00,28.1569976299,2.15193616235,0.0,0.0,3.71167865564,18.077,72.0661390069,41.3636458029,25.50935,5.19314320397
 12/23  21:00:00,23.1428998027,2.15193616235,0.0,0.0,3.71167865564,13.077,73.0369782291,44.7624820473,22.50825,5.76624618174
 12/23  22:00:00,23.0774863936,2.15193616235,0.0,0.0,3.71167865564,13.077,72.5993056343,46.3980590283,21.0077,5.1935466059
 12/23  23:00:00,22.9720853711,2.15193616235,0.0,0.0,3.71167865564,13.077,70.7193709598,48.1000055129,18.0066,4.61276544693
 12/23  24:00:00,24.1741422463,2.15193616235,0.0,0.0,3.71167865564,13.077,48.6430087516,42.7542909613,3.0011,2.88761779033
 12/24  01:00:00,13.6975458537,2.15193616235,0.0,0.0,1.85583932782,5.577,59.7550970349,53.8676498319,3.0011,2.88634720307
 12/24  02:00:00,9.47365888129,0.0,0.0,0.0,0.618613109274,5.0,3.59319161578,0.0,3.0011,0.592091615778
 12/24  03:00:00,9.49445780891,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  04:00:00,9.50659152491,0.0,0.0,0.0,0.618613109274,5.0,3.59314575404,0.0,3.0011,0.592045754037
 12/24  05:00:00,9.65618361711,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  06:00:00,13.645739297,2.15193616235,0.0,0.0,1.85583932782,5.577,57.2476244336,52.7259744336,4.50165,0.02
 12/24  07:00:00,28.1254307199,2.15193616235,0.0,0.0,3.71167865564,18.077,64.9314917365,49.6881277591,13.50495,1.73841397743
 12/24  08:00:00,28.0731115155,2.15193616235,0.0,0.0,3.71167865564,18.077,74.9654031784,52.2194062293,21.0077,1.73829694914
 12/24  09:00:00,20.5415472601,2.15193616235,0.0,0.0,3.71167865564,13.077,70.7876504981,53.4710492544,15.0055,2.31110124373
 12/24  10:00:00,20.551721326,2.15193616235,0.0,0.0,3.71167865564,13.077,66.3688105505,49.6247936469,15.0055,1.73851690352
 12/24  11:00:00,25.5519386009,2.15193616235,0.0,0.0,3.71167865564,18.077,79.4757168736,41.2714501426,33.0121,5.19216673095
 12/24  12:00:00,26.7149330045,2.15193616235,0.0,0.0,3.71167865564,18.077,79.0169407499,33.3101774951,40.51485,5.19191325483
 12/24  13:00:00,25.7856120588,2.15193616235,0.0,0.0,3.71167865564,18.077,68.527019741,28.4751009844,36.0132,4.03871875662
 12/24  14:00:00,25.5838158975,2.15193616235,0.0,0.0,3.71167865564,18.077,60.2718457197,24.7227294195,31.51155,4.03756630019
 12/24  15:00:00,20.5897207995,2.15193616235,0.0,0.0,3.71167865564,13.077,49.6873598601,25.218396575,21.0077,3.46126328504
 12/24  16:00:00,20.5811061288,2.15193616235,0.0,0.0,3.71167865564,13.077,47.6132544912,24.6446905416,19.50715,3.46141394962
 12/24  17:00:00,21.7565187567,2.15193616235,0.0,0.0,3.71167865564,13.077,53.3376543019,27.9413059687,22.50825,2.88809833322
 12/24  18:00:00,28.0541976335,2.15193616235,0.0,0.0,3.71167865564,18.077,49.5213219051,19.3995486207,25.50935,4.61242328433
 12/24  19:00:00,28.0361820662,2.15193616235,0.0,0.0,3.71167865564,18.077,55.1780491708,24.477525364,25.50935,5.19117380675
 12/24  20:00:00,28.1636847362,2.15193616235,0.0,0.0,3.71167865564,18.077,62.4676362525,31.7671648845,25.50935,5.19112136801
 12/24  21:00:00,23.1481555484,2.15193616235,0.0,0.0,3.71167865564,13.077,60.0963556037,33.5503830052,22.50825,4.03772259848
 12/24  22:00:00,23.0817674272,2.15193616235,0.0,0.0,3.71167865564,13.077,60.5042653411,34.3050204884,21.0077,5.19154485267
 12/24  23:00:00,22.9776245349,2.15193616235,0.0,0.0,3.71167865564,13.077,60.0569013882,37.438133688,18.0066,4.61216770024
 12/24  24:00:00,24.1963960218,2.15193616235,0.0,0.0,3.71167865564,13.077,35.272185699,29.9592387423,3.0011,2.31184695671
 12/25  01:00:00,13.7095903994,2.15193616235,0.0,0.0,1.85583932782,5.577,45.8318479087,40.5175339788,3.0011,2.31321392981
 12/25  02:00:00,9.48220954012,0.0,0.0,0.0,0.618613109274,5.0,3.59317664138,0.0,3.0011,0.592076641377
 12/25  03:00:00,9.50600224537,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  04:00:00,9.51845047861,0.0,0.0,0.0,0.618613109274,5.0,3.59315668443,0.0,3.0011,0.592056684433
 12/25  05:00:00,9.66887282879,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  06:00:00,13.662654878,2.15193616235,0.0,0.0,1.85583932782,5.577,46.5987499402,41.5050200874,4.50165,0.592079852865
 12/25  07:00:00,28.135215147,2.15193616235,0.0,0.0,3.71167865564,18.077,53.3856992664,38.1422913748,13.50495,1.73845789167
 12/25  08:00:00,28.0784539826,2.15193616235,0.0,0.0,3.71167865564,18.077,64.0200121087,41.2739654667,21.0077,1.73834664207
 12/25  09:00:00,20.546916152,2.15193616235,0.0,0.0,3.71167865564,13.077,58.6883652375,41.9444476627,15.0055,1.73841757478
 12/25  10:00:00,20.5565050684,2.15193616235,0.0,0.0,3.71167865564,13.077,54.9760858995,38.2320266208,15.0055,1.73855927872
 12/25  11:00:00,25.5554651157,2.15193616235,0.0,0.0,3.71167865564,18.077,68.9237580551,30.7196636158,33.0121,5.19199443933
 12/25  12:00:00,26.7437945228,2.15193616235,0.0,0.0,3.71167865564,18.077,63.4198532977,17.7127965518,40.51485,5.19220674592
 12/25  13:00:00,25.8303313213,2.15193616235,0.0,0.0,3.71167865564,18.077,55.288211864,15.2368569945,36.0132,4.03815486947
 12/25  14:00:00,25.6124035172,2.15193616235,0.0,0.0,3.71167865564,18.077,54.0864591453,17.9622344647,31.51155,4.61267468053
 12/25  15:00:00,20.610440943,2.15193616235,0.0,0.0,3.71167865564,13.077,45.5630125859,21.6673192439,21.0077,2.88799334201
 12/25  16:00:00,20.595644202,2.15193616235,0.0,0.0,3.71167865564,13.077,44.9913299311,22.0233077664,19.50715,3.46087216466
 12/25  17:00:00,21.7714797309,2.15193616235,0.0,0.0,3.71167865564,13.077,50.2764004607,24.3069001195,22.50825,3.46125034126
 12/25  18:00:00,28.0625442457,2.15193616235,0.0,0.0,3.71167865564,18.077,47.4581053408,17.9096991703,25.50935,4.03905617045
 12/25  19:00:00,28.0523337684,2.15193616235,0.0,0.0,3.71167865564,18.077,51.0121210344,20.3112924676,25.50935,5.19147856681
 12/25  20:00:00,28.1762707472,2.15193616235,0.0,0.0,3.71167865564,18.077,55.6305794477,24.9301038083,25.50935,5.19112563948
 12/25  21:00:00,23.1605420893,2.15193616235,0.0,0.0,3.71167865564,13.077,52.8969572061,26.3508778739,22.50825,4.03782933215
 12/25  22:00:00,23.095043599,2.15193616235,0.0,0.0,3.71167865564,13.077,53.6868452815,26.9126497676,21.0077,5.7664955139
 12/25  23:00:00,22.9920437871,2.15193616235,0.0,0.0,3.71167865564,13.077,50.5244188369,28.4791904225,18.0066,4.03862841442
 12/25  24:00:00,24.1951423248,2.15193616235,0.0,0.0,3.71167865564,13.077,33.6686560767,28.3559995017,3.0011,2.31155657496
 12/26  01:00:00,13.7199986193,2.15193616235,0.0,0.0,1.85583932782,5.577,40.911092106,35.5985913013,3.0011,2.31140080474
 12/26  02:00:00,9.49665327626,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  03:00:00,9.52293973004,0.0,0.0,0.0,0.618613109274,5.0,3.59316487089,0.0,3.0011,0.592064870886
 12/26  04:00:00,9.53760248956,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  05:00:00,10.2055277028,0.0,0.0,0.0,0.618613109274,5.0,3.59317078572,0.0,3.0011,0.592070785723
 12/26  06:00:00,14.1731202191,2.15193616235,0.0,0.0,1.85583932782,5.577,47.4109986429,42.8893486429,4.50165,0.02
 12/26  07:00:00,28.3658017082,2.15193616235,0.0,0.0,3.71167865564,18.077,50.010554876,34.767551934,13.50495,1.73805294198
 12/26  08:00:00,28.099026101,2.15193616235,0.0,0.0,3.71167865564,18.077,56.2290185616,28.8742783237,21.0077,6.34704023787
 12/26  09:00:00,20.5692661486,2.15193616235,0.0,0.0,3.71167865564,13.077,50.7940569702,30.0197071349,15.0055,5.76884983531
 12/26  10:00:00,20.586637891,2.15193616235,0.0,0.0,3.71167865564,13.077,48.0016931361,28.3811359249,15.0055,4.61505721123
 12/26  11:00:00,25.594148078,2.15193616235,0.0,0.0,3.71167865564,18.077,60.5336581852,23.4834273244,33.0121,4.03813086079
 12/26  12:00:00,26.7663148888,2.15193616235,0.0,0.0,3.71167865564,18.077,56.9569112719,11.2520787911,40.51485,5.18998248077
 12/26  13:00:00,25.8549001634,2.15193616235,0.0,0.0,3.71167865564,18.077,49.9123261917,9.85999951473,36.0132,4.039126677
 12/26  14:00:00,25.6393964434,2.15193616235,0.0,0.0,3.71167865564,18.077,47.7433547123,12.1952864816,31.51155,4.03651823073
 12/26  15:00:00,20.6345294486,2.15193616235,0.0,0.0,3.71167865564,13.077,39.4044795985,15.5090279407,21.0077,2.88775165775
 12/26  16:00:00,20.6155062976,2.15193616235,0.0,0.0,3.71167865564,13.077,41.4094422327,18.4406516775,19.50715,3.46164055522
 12/26  17:00:00,21.7949803654,2.15193616235,0.0,0.0,3.71167865564,13.077,46.9149963726,20.9449816346,22.50825,3.46176473803
 12/26  18:00:00,28.0781119149,2.15193616235,0.0,0.0,3.71167865564,18.077,45.24365408,15.6952180499,25.50935,4.03908603008
 12/26  19:00:00,28.0805888509,2.15193616235,0.0,0.0,3.71167865564,18.077,48.4055088627,17.1267365606,25.50935,5.76942230211
 12/26  20:00:00,28.0690497659,2.15193616235,0.0,0.0,3.71167865564,18.077,51.4618279984,19.6063342797,25.50935,6.34614371874
 12/26  21:00:00,23.0644296149,2.15193616235,0.0,0.0,3.71167865564,13.077,48.5484039545,20.8493790482,22.50825,5.1907749063
 12/26  22:00:00,23.0281494009,2.15193616235,0.0,0.0,3.71167865564,13.077,48.3930887884,21.616498488,21.0077,5.76889030039
 12/26  23:00:00,23.0350299879,2.15193616235,0.0,0.0,3.71167865564,13.077,44.4212979644,21.8008201311,18.0066,4.61387783329
 12/26  24:00:00,24.2261124611,2.15193616235,0.0,0.0,3.71167865564,13.077,26.9985613362,21.1110805717,3.0011,2.88638076449
 12/27  01:00:00,13.7663447312,2.15193616235,0.0,0.0,1.85583932782,5.577,33.5024429457,28.1899914213,3.0011,2.31135152444
 12/27  02:00:00,9.5454158228,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  03:00:00,9.57197845671,0.0,0.0,0.0,0.618613109274,5.0,3.59315300373,0.0,3.0011,0.592053003726
 12/27  04:00:00,9.58606822424,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  05:00:00,9.7382533078,0.0,0.0,0.0,0.618613109274,5.0,3.59315893745,0.0,3.0011,0.592058937454
 12/27  06:00:00,13.7075930573,2.15193616235,0.0,0.0,1.85583932782,5.577,38.1826036421,33.6609536421,4.50165,0.02
 12/27  07:00:00,28.1871657245,2.15193616235,0.0,0.0,3.71167865564,18.077,40.1256693683,24.882696309,13.50495,1.73802305923
 12/27  08:00:00,28.1583102329,2.15193616235,0.0,0.0,3.71167865564,18.077,46.1074019461,18.7526709617,21.0077,6.34703098441
 12/27  09:00:00,20.6339352536,2.15193616235,0.0,0.0,3.71167865564,13.077,39.4120606645,18.6376378632,15.0055,5.7689228013
 12/27  10:00:00,20.6461836012,2.15193616235,0.0,0.0,3.71167865564,13.077,38.1136061596,18.4938505259,15.0055,4.61425563369
 12/27  11:00:00,25.6410759995,2.15193616235,0.0,0.0,3.71167865564,18.077,52.2646191561,14.640421853,33.0121,4.61209730308
 12/27  12:00:00,26.7644943679,2.15193616235,0.0,0.0,3.71167865564,18.077,58.1389171687,13.0111557237,40.51485,4.61291144494
 12/27  13:00:00,25.8559596749,2.15193616235,0.0,0.0,3.71167865564,18.077,51.1133221412,11.0615994453,36.0132,4.03852269593
 12/27  14:00:00,25.6659609361,2.15193616235,0.0,0.0,3.71167865564,18.077,47.0567499521,11.5084122441,31.51155,4.03678770798
 12/27  15:00:00,20.6733916121,2.15193616235,0.0,0.0,3.71167865564,13.077,37.1293998159,13.2342651851,21.0077,2.88743463075
 12/27  16:00:00,20.6532999752,2.15193616235,0.0,0.0,3.71167865564,13.077,38.6721527567,15.703916649,19.50715,3.46108610771
 12/27  17:00:00,21.8299359956,2.15193616235,0.0,0.0,3.71167865564,13.077,42.4237129424,16.4541382911,22.50825,3.46132465133
 12/27  18:00:00,28.094159768,2.15193616235,0.0,0.0,3.71167865564,18.077,42.6207720383,13.0732400319,25.50935,4.03818200641
 12/27  19:00:00,28.0862631067,2.15193616235,0.0,0.0,3.71167865564,18.077,44.0099138528,12.7328415169,25.50935,5.76772233594
 12/27  20:00:00,28.237904786,2.15193616235,0.0,0.0,3.71167865564,18.077,46.1735823302,14.3172424868,25.50935,6.34698984339
 12/27  21:00:00,23.2127450379,2.15193616235,0.0,0.0,3.71167865564,13.077,45.4122586611,17.7124838403,22.50825,5.19152482074
 12/27  22:00:00,23.1397017412,2.15193616235,0.0,0.0,3.71167865564,13.077,46.0320665437,19.2545699349,21.0077,5.76979660886
 12/27  23:00:00,23.0288157078,2.15193616235,0.0,0.0,3.71167865564,13.077,45.0116065914,22.3903588712,18.0066,4.61464772018
 12/27  24:00:00,24.1897636382,2.15193616235,0.0,0.0,3.71167865564,13.077,36.2054090167,30.3176224505,3.0011,2.88668656621
 12/28  01:00:00,13.7158642842,2.15193616235,0.0,0.0,1.85583932782,5.577,40.135096994,34.8222381789,3.0011,2.31175881502
 12/28  02:00:00,9.52599155545,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  03:00:00,9.54729418027,0.0,0.0,0.0,0.618613109274,5.0,3.59314742434,0.0,3.0011,0.592047424338
 12/28  04:00:00,9.55682948565,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  05:00:00,9.7080139852,0.0,0.0,0.0,0.618613109274,5.0,3.59315336696,0.0,3.0011,0.592053366958
 12/28  06:00:00,13.6651426986,2.15193616235,0.0,0.0,1.85583932782,5.577,46.1103364553,41.5886864553,4.50165,0.02
 12/28  07:00:00,28.1375688847,2.15193616235,0.0,0.0,3.71167865564,18.077,49.73044425,34.4871661275,13.50495,1.73832812256
 12/28  08:00:00,28.1056398909,2.15193616235,0.0,0.0,3.71167865564,18.077,55.8374411621,28.482785455,21.0077,6.34695570716
 12/28  09:00:00,20.5660375861,2.15193616235,0.0,0.0,3.71167865564,13.077,53.6110345586,32.8374419264,15.0055,5.76809263216
 12/28  10:00:00,20.5689215455,2.15193616235,0.0,0.0,3.71167865564,13.077,54.8259747367,35.2051970056,15.0055,4.61527773112
 12/28  11:00:00,25.5652697509,2.15193616235,0.0,0.0,3.71167865564,18.077,69.4520990369,31.8272215471,33.0121,4.61277748976
 12/28  12:00:00,26.719676423,2.15193616235,0.0,0.0,3.71167865564,18.077,72.9359220982,27.8070824072,40.51485,4.61398969102
 12/28  13:00:00,25.7837229174,2.15193616235,0.0,0.0,3.71167865564,18.077,66.6829080712,26.6320580767,36.0132,4.03764999457
 12/28  14:00:00,25.5876733797,2.15193616235,0.0,0.0,3.71167865564,18.077,65.2021591568,29.6537417434,31.51155,4.03686741345
 12/28  15:00:00,20.5827801653,2.15193616235,0.0,0.0,3.71167865564,13.077,59.7454606018,35.2763029874,21.0077,3.46145761444
 12/28  16:00:00,20.5631580928,2.15193616235,0.0,0.0,3.71167865564,13.077,60.1898084909,37.7949178648,19.50715,2.88774062614
 12/28  17:00:00,21.7450213224,2.15193616235,0.0,0.0,3.71167865564,13.077,65.3845528297,39.4149436344,22.50825,3.46135919536
 12/28  18:00:00,28.0160516472,2.15193616235,0.0,0.0,3.71167865564,18.077,62.2455077779,32.6986118355,25.50935,4.03754594244
 12/28  19:00:00,28.0205487694,2.15193616235,0.0,0.0,3.71167865564,18.077,65.3328688137,34.0539505886,25.50935,5.76956822507
 12/28  20:00:00,28.1617754369,2.15193616235,0.0,0.0,3.71167865564,18.077,68.4964572593,36.6407190438,25.50935,6.34638821551
 12/28  21:00:00,23.1455870573,2.15193616235,0.0,0.0,3.71167865564,13.077,65.9057288892,38.2064273031,22.50825,5.1910515862
 12/28  22:00:00,23.0796846119,2.15193616235,0.0,0.0,3.71167865564,13.077,65.6830804448,38.9059938285,21.0077,5.76938661625
 12/28  23:00:00,22.9750916666,2.15193616235,0.0,0.0,3.71167865564,13.077,63.7235251113,40.5280362633,18.0066,5.18888884797
 12/28  24:00:00,24.1756562466,2.15193616235,0.0,0.0,3.71167865564,13.077,43.392211521,38.0783373272,3.0011,2.31277419375
 12/29  01:00:00,13.6987557548,2.15193616235,0.0,0.0,1.85583932782,5.577,53.3327474938,48.0190546482,3.0011,2.31259284558
 12/29  02:00:00,9.47742479302,0.0,0.0,0.0,0.618613109274,5.0,3.59318634897,0.0,3.0011,0.592086348972
 12/29  03:00:00,9.50147698595,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  04:00:00,9.51499749428,0.0,0.0,0.0,0.618613109274,5.0,3.59315087455,0.0,3.0011,0.592050874548
 12/29  05:00:00,10.1828347804,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  06:00:00,14.161561937,2.15193616235,0.0,0.0,1.85583932782,5.577,54.9475207413,49.8538139314,4.50165,0.592056809887
 12/29  07:00:00,28.3543274009,2.15193616235,0.0,0.0,3.71167865564,18.077,60.4225082499,45.1792862236,13.50495,1.73827202635
 12/29  08:00:00,28.0771293771,2.15193616235,0.0,0.0,3.71167865564,18.077,72.1973653693,44.8428976451,21.0077,6.34676772426
 12/29  09:00:00,20.5444542855,2.15193616235,0.0,0.0,3.71167865564,13.077,67.8035564518,47.0300257448,15.0055,5.76803070693
 12/29  10:00:00,20.5546781024,2.15193616235,0.0,0.0,3.71167865564,13.077,67.0294979187,47.4106041409,15.0055,4.6133937778
 12/29  11:00:00,25.5483827531,2.15193616235,0.0,0.0,3.71167865564,18.077,82.0664069912,45.016228493,33.0121,4.03807849816
 12/29  12:00:00,26.7085411616,2.15193616235,0.0,0.0,3.71167865564,18.077,80.4941303326,34.7895849354,40.51485,5.18969539719
 12/29  13:00:00,25.7764522885,2.15193616235,0.0,0.0,3.71167865564,18.077,77.1267958392,37.0746903847,36.0132,4.03890545454
 12/29  14:00:00,25.5710743408,2.15193616235,0.0,0.0,3.71167865564,18.077,77.8314598937,42.2832865901,31.51155,4.03662330357
 12/29  15:00:00,20.5675656351,2.15193616235,0.0,0.0,3.71167865564,13.077,69.1605415551,45.2649405986,21.0077,2.88790095647
 12/29  16:00:00,20.5525065172,2.15193616235,0.0,0.0,3.71167865564,13.077,71.1146872734,48.1460177137,19.50715,3.46151955972
 12/29  17:00:00,21.7366466833,2.15193616235,0.0,0.0,3.71167865564,13.077,75.7741770052,49.8044268893,22.50825,3.46150011593
 12/29  18:00:00,28.0053966533,2.15193616235,0.0,0.0,3.71167865564,18.077,67.8512417014,38.3030429065,25.50935,4.03884879486
 12/29  19:00:00,28.0102650665,2.15193616235,0.0,0.0,3.71167865564,18.077,76.870759733,45.5920174676,25.50935,5.7693922654
 12/29  20:00:00,28.0069431083,2.15193616235,0.0,0.0,3.71167865564,18.077,85.1893415063,53.3332579542,25.50935,6.34673355214
 12/29  21:00:00,23.001215828,2.15193616235,0.0,0.0,3.71167865564,13.077,80.1020720291,52.4021584337,22.50825,5.19166359538
 12/29  22:00:00,22.968472465,2.15193616235,0.0,0.0,3.71167865564,13.077,78.1484141262,51.3729799705,21.0077,5.76773415571
 12/29  23:00:00,22.9676482901,2.15193616235,0.0,0.0,3.71167865564,13.077,74.1038302148,51.4822169638,18.0066,4.61501325098
 12/29  24:00:00,24.1718599705,2.15193616235,0.0,0.0,3.71167865564,13.077,50.4422745271,44.5547433693,3.0011,2.88643115787
 12/30  01:00:00,13.6966516867,2.15193616235,0.0,0.0,1.85583932782,5.577,59.7417742869,54.4286818484,3.0011,2.31199243851
 12/30  02:00:00,9.47062378039,0.0,0.0,0.0,0.618613109274,5.0,3.59315243468,0.0,3.0011,0.592052434684
 12/30  03:00:00,9.49166669255,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  04:00:00,9.5035928054,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  05:00:00,9.65328095382,0.0,0.0,0.0,0.618613109274,5.0,3.59315836689,0.0,3.0011,0.592058366887
 12/30  06:00:00,13.6449009693,2.15193616235,0.0,0.0,1.85583932782,5.577,63.0781597878,58.5565097878,4.50165,0.02
 12/30  07:00:00,28.1214161056,2.15193616235,0.0,0.0,3.71167865564,18.077,72.34659976,57.1033172567,13.50495,1.73833250327
 12/30  08:00:00,28.0696717409,2.15193616235,0.0,0.0,3.71167865564,18.077,82.1270943475,59.3811415776,21.0077,1.73825276996
 12/30  09:00:00,20.5394792648,2.15193616235,0.0,0.0,3.71167865564,13.077,76.4914950241,59.1748327784,15.0055,2.31116224566
 12/30  10:00:00,20.5521031717,2.15193616235,0.0,0.0,3.71167865564,13.077,74.4084036687,54.2106222762,15.0055,5.19228139245
 12/30  11:00:00,25.5487564437,2.15193616235,0.0,0.0,3.71167865564,18.077,86.1900885011,48.5640022626,33.0121,4.6139862385
 12/30  12:00:00,26.7088316651,2.15193616235,0.0,0.0,3.71167865564,18.077,89.8482073305,44.1416523808,40.51485,5.19170494973
 12/30  13:00:00,25.7723155074,2.15193616235,0.0,0.0,3.71167865564,18.077,83.0856584979,41.8808250742,36.0132,5.19163342366
 12/30  14:00:00,25.5673370303,2.15193616235,0.0,0.0,3.71167865564,18.077,76.6225690259,39.9210549023,31.51155,5.18996412359
 12/30  15:00:00,20.5710939389,2.15193616235,0.0,0.0,3.71167865564,13.077,66.408583669,41.3616534184,21.0077,4.03923025056
 12/30  16:00:00,20.5555193326,2.15193616235,0.0,0.0,3.71167865564,13.077,65.4913066594,41.9463806237,19.50715,4.03777603572
 12/30  17:00:00,21.7401241904,2.15193616235,0.0,0.0,3.71167865564,13.077,69.2694335511,42.7241778744,22.50825,4.03700567669
 12/30  18:00:00,28.0069382746,2.15193616235,0.0,0.0,3.71167865564,18.077,68.0303629375,38.483391021,25.50935,4.03762191649
 12/30  19:00:00,28.0083883672,2.15193616235,0.0,0.0,3.71167865564,18.077,68.9411276511,37.6619650142,25.50935,5.76981263692
 12/30  20:00:00,28.1546705876,2.15193616235,0.0,0.0,3.71167865564,18.077,72.0443693717,40.6435343529,25.50935,5.89148501882
 12/30  21:00:00,23.1399292226,2.15193616235,0.0,0.0,3.71167865564,13.077,74.6335185236,46.480116101,22.50825,5.64515242264
 12/30  22:00:00,23.0725536726,2.15193616235,0.0,0.0,3.71167865564,13.077,78.7685000308,51.9917327131,21.0077,5.76906731777
 12/30  23:00:00,22.967222979,2.15193616235,0.0,0.0,3.71167865564,13.077,77.5285509143,55.4835640935,18.0066,4.03838682084
 12/30  24:00:00,24.1703343756,2.15193616235,0.0,0.0,3.71167865564,13.077,61.9173518899,55.4550639286,3.0011,3.46118796129
 12/31  01:00:00,13.6940221188,2.15193616235,0.0,0.0,1.85583932782,5.577,72.0612609246,66.1733639131,3.0011,2.88679701151
 12/31  02:00:00,9.45972242185,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  03:00:00,9.47639603641,0.0,0.0,0.0,0.618613109274,5.0,3.59317905885,0.0,3.0011,0.592079058846
 12/31  04:00:00,9.48787271151,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  05:00:00,9.6367058853,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  06:00:00,13.6401368205,2.15193616235,0.0,0.0,1.85583932782,5.577,77.0255961161,71.9318611475,4.50165,0.592084968545
 12/31  07:00:00,28.1196267859,2.15193616235,0.0,0.0,3.71167865564,18.077,84.0749308735,68.8317278729,13.50495,1.7382530007
 12/31  08:00:00,28.0677976631,2.15193616235,0.0,0.0,3.71167865564,18.077,96.2513169993,73.5050743672,21.0077,1.73854263208
 12/31  09:00:00,20.5384658142,2.15193616235,0.0,0.0,3.71167865564,13.077,90.818393779,74.0744231642,15.0055,1.73847061483
 12/31  10:00:00,20.5485552015,2.15193616235,0.0,0.0,3.71167865564,13.077,87.4264958286,70.6823868542,15.0055,1.73860897449
 12/31  11:00:00,25.5404973124,2.15193616235,0.0,0.0,3.71167865564,18.077,103.503274484,65.2991162699,33.0121,5.19205821425
 12/31  12:00:00,26.6968234546,2.15193616235,0.0,0.0,3.71167865564,18.077,105.871674028,59.5907073108,40.51485,5.76611671765
 12/31  13:00:00,25.7583198344,2.15193616235,0.0,0.0,3.71167865564,18.077,95.9850821,55.9331573522,36.0132,4.0387247478
 12/31  14:00:00,25.5561695422,2.15193616235,0.0,0.0,3.71167865564,18.077,89.4510081686,53.9015168571,31.51155,4.03794131153
 12/31  15:00:00,20.5611582879,2.15193616235,0.0,0.0,3.71167865564,13.077,79.0033887097,54.5344495942,21.0077,3.4612391155
 12/31  16:00:00,20.5490248817,2.15193616235,0.0,0.0,3.71167865564,13.077,78.6680656448,55.6998639249,19.50715,3.4610517199
 12/31  17:00:00,21.7325696638,2.15193616235,0.0,0.0,3.71167865564,13.077,81.1771710899,55.781024767,22.50825,2.88789632286
 12/31  18:00:00,28.0017164239,2.15193616235,0.0,0.0,3.71167865564,18.077,83.5058065321,53.383243241,25.50935,4.61321329107
 12/31  19:00:00,28.0039564535,2.15193616235,0.0,0.0,3.71167865564,18.077,82.1268208846,51.4265199648,25.50935,5.19095091975
 12/31  20:00:00,28.1444011194,2.15193616235,0.0,0.0,3.71167865564,18.077,80.5230560828,49.8219976159,25.50935,5.19170846686
 12/31  21:00:00,23.1335015145,2.15193616235,0.0,0.0,3.71167865564,13.077,75.3850370833,48.264254501,22.50825,4.61253258227
 12/31  22:00:00,23.0724734904,2.15193616235,0.0,0.0,3.71167865564,13.077,72.163897133,45.9649771559,21.0077,5.19121997714
 12/31  23:00:00,22.9679581257,2.15193616235,0.0,0.0,3.71167865564,13.077,67.0158878613,44.9710609965,18.0066,4.03822686476
 12/31  24:00:00,24.1771901626,2.15193616235,0.0,0.0,3.71167865564,13.077,40.9732245503,35.6597115918,3.0011,2.31241295855
